Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,11,45,2.0,129.5,3.15,13.7,131.0,116.53,92.63
2018,1,11,12,0,3.0,157.0,3.1,14.2,159.0,141.48,113.01
2018,1,11,12,15,1.5,146.5,3.1,14.65,147.5,130.72,103.85
2018,1,11,12,30,0.0,136.0,3.1,15.1,136.0,120.31,95.08
2018,1,11,12,45,0.0,131.0,3.15,15.5,131.0,115.6,91.08
2018,1,11,13,0,0.0,126.0,3.2,15.9,126.0,110.96,87.15
2018,1,11,13,15,2.0,126.5,3.2,16.15,127.5,111.73,87.72
2018,1,11,13,30,4.0,127.0,3.2,16.4,129.0,112.26,88.08
2018,1,11,13,45,6.0,135.0,3.2,16.65,138.0,118.72,93.32
2018,1,11,14,0,8.0,143.0,3.2,16.9,147.0,124.56,98.04
2018,1,11,14,15,5.5,118.5,3.05,16.8,121.0,103.36,80.78
2018,1,11,14,30,3.0,94.0,2.9,16.7,95.0,82.51,63.74
2018,1,11,14,45,6.0,99.5,2.7,16.6,101.5,86.33,67.08
2018,1,11,15,0,9.0,105.0,2.5,16.5,108.0,89.6,73.42
2018,1,11,15,15,28.0,107.5,2.35,16.05,116.5,87.69,71.98
2018,1,11,15,30,47.0,110.0,2.2,15.6,125.0,88.36,72.75
2018,1,11,15,45,41.0,96.5,2.1,15.15,108.0,78.08,63.79
2018,1,11,16,0,35.0,83.0,2.0,14.7,91.0,67.59,54.49
2018,1,11,16,15,20.0,66.5,2.05,14.45,71.0,54.86,42.98
2018,1,11,16,30,5.0,50.0,2.1,14.2,51.0,42.55,31.67
2018,1,11,16,45,8.0,34.5,2.2,13.95,35.5,29.72,19.61
2018,1,11,17,0,11.0,19.0,2.3,13.7,20.0,16.7,3.99
2018,1,11,17,15,11.0,10.5,2.4,13.8,11.0,9.55,0.0
2018,1,11,17,30,11.0,2.0,2.5,13.9,2.0,0.0,0.0
2018,1,11,17,45,5.5,1.0,2.6,13.95,1.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,4.45,15.4,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,1,12,7,15,16.5,3.0,2.65,14.35,2.5,0.0,0.0
2018,1,12,7,30,33.0,6.0,2.7,14.6,5.0,0.0,0.0
2018,1,12,7,45,57.0,8.0,2.7,14.9,10.5,37.65,0.0
2018,1,12,8,0,81.0,10.0,2.7,15.2,16.0,79.04,50.49
2018,1,12,8,15,132.0,17.5,2.8,15.5,35.5,123.09,96.82
2018,1,12,8,30,183.0,25.0,2.9,15.8,55.0,165.07,134.7
2018,1,12,8,45,131.5,26.0,3.0,16.1,51.0,126.02,103.03
2018,1,12,9,0,80.0,27.0,3.1,16.4,47.0,84.85,68.11
2018,1,12,9,15,40.0,40.0,3.3,16.7,50.0,67.93,53.04
2018,1,12,9,30,0.0,53.0,3.5,17.0,53.0,46.78,34.11
2018,1,12,9,45,0.0,47.5,3.65,17.3,47.5,41.91,29.91
2018,1,12,10,0,0.0,42.0,3.8,17.6,42.0,37.04,25.72
2018,1,12,10,15,1.5,60.5,3.85,17.9,61.0,54.4,40.25
2018,1,12,10,30,3.0,79.0,3.9,18.2,80.0,71.79,54.66
2018,1,12,10,45,2.0,73.0,4.0,18.45,73.5,65.8,49.49
2018,1,12,11,0,1.0,67.0,4.1,18.7,67.0,59.84,44.39
2018,1,12,11,15,0.5,82.5,4.1,18.8,82.5,73.32,55.47
2018,1,12,11,30,0.0,98.0,4.1,18.9,98.0,87.01,66.65
2018,1,12,11,45,0.0,87.0,4.15,19.0,87.0,77.05,58.35
2018,1,12,12,0,0.0,76.0,4.2,19.1,76.0,67.26,50.23
2018,1,12,12,15,1.0,90.0,4.15,19.15,90.5,80.2,60.87
2018,1,12,12,30,2.0,104.0,4.1,19.2,105.0,92.97,71.32
2018,1,12,12,45,1.5,107.5,4.05,19.2,108.5,95.68,73.53
2018,1,12,13,0,1.0,111.0,4.0,19.2,112.0,98.35,75.75
2018,1,12,13,15,3.0,121.5,4.05,19.4,123.5,107.81,83.42
2018,1,12,13,30,5.0,132.0,4.1,19.6,135.0,116.8,90.69
2018,1,12,13,45,9.5,132.0,4.1,19.75,137.0,117.14,90.81
2018,1,12,14,0,14.0,132.0,4.1,19.9,139.0,116.92,90.46
2018,1,12,14,15,10.5,109.5,3.95,19.85,114.5,96.85,74.28
2018,1,12,14,30,7.0,87.0,3.8,19.8,90.0,77.18,58.4
2018,1,12,14,45,15.0,107.5,3.65,19.7,113.5,93.02,71.57
2018,1,12,15,0,23.0,128.0,3.5,19.6,137.0,102.37,83.54
2018,1,12,15,15,11.5,87.5,3.1,19.05,92.0,75.68,60.7
2018,1,12,15,30,0.0,47.0,2.7,18.5,47.0,41.46,30.96
2018,1,12,15,45,0.0,36.0,2.35,17.9,36.0,31.72,22.45
2018,1,12,16,0,0.0,25.0,2.0,17.3,25.0,21.99,13.86
2018,1,12,16,15,0.0,20.5,2.05,16.65,20.5,18.02,10.28
2018,1,12,16,30,0.0,16.0,2.1,16.0,16.0,14.06,6.65
2018,1,12,16,45,0.0,12.0,2.15,15.35,12.0,10.54,3.31
2018,1,12,17,0,0.0,8.0,2.2,14.7,8.0,7.02,0.0
2018,1,12,17,15,0.0,4.0,2.4,14.8,4.0,3.64,0.0
2018,1,12,17,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,3.55,11.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,3.7,9.9,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,3.7,9.15,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,3.7,8.4,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,3.65,7.65,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,3.6,6.9,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,3.45,6.25,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,3.1,4.95,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,2.85,3.85,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,2.75,2.95,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,2.75,2.25,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.85,1.75,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,3.05,1.3,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,3.2,1.1,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,3.35,0.9,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,3.5,0.7,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,3.5,0.4,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,3.5,0.1,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,3.55,-0.2,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,3.6,-0.7,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,3.6,-0.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,3.6,-1.3,0.0,0.0,0.0
2018,1,13,7,15,7.5,0.5,3.8,-1.1,0.5,0.0,0.0
2018,1,13,7,30,15.0,1.0,4.0,-0.9,1.0,0.0,0.0
2018,1,13,7,45,104.5,12.0,4.25,-0.7,20.0,66.77,0.0
2018,1,13,8,0,194.0,23.0,4.5,-0.5,39.0,169.25,121.96
2018,1,13,8,15,333.5,31.0,4.6,-0.15,78.5,264.36,225.03
2018,1,13,8,30,473.0,39.0,4.7,0.2,118.0,361.88,315.37
2018,1,13,8,45,594.5,46.0,4.85,0.55,174.5,446.02,391.67
2018,1,13,9,0,716.0,53.0,5.0,0.9,231.0,536.79,471.14
2018,1,13,9,15,756.5,56.5,5.05,1.3,273.5,571.76,500.99
2018,1,13,9,30,797.0,60.0,5.1,1.7,316.0,604.44,527.84
2018,1,13,9,45,824.0,61.5,5.1,2.05,354.0,623.34,542.29
2018,1,13,10,0,851.0,63.0,5.1,2.4,392.0,639.24,553.71
2018,1,13,10,15,869.0,64.5,5.1,2.7,424.5,641.59,553.84
2018,1,13,10,30,887.0,66.0,5.1,3.0,457.0,645.5,554.89
2018,1,13,10,45,900.5,67.0,5.1,3.3,483.5,642.64,550.19
2018,1,13,11,0,914.0,68.0,5.1,3.6,510.0,636.37,542.56
2018,1,13,11,15,922.5,69.0,5.1,3.8,529.5,623.66,529.7
2018,1,13,11,30,931.0,70.0,5.1,4.0,549.0,607.6,513.88
2018,1,13,11,45,937.5,70.5,5.05,4.15,561.5,586.56,493.68
2018,1,13,12,0,944.0,71.0,5.0,4.3,574.0,562.31,470.48
2018,1,13,12,15,948.5,70.0,5.0,4.4,578.5,532.42,442.46
2018,1,13,12,30,953.0,69.0,5.0,4.5,583.0,499.63,411.41
2018,1,13,12,45,953.0,68.5,5.0,4.55,579.0,462.65,376.3
2018,1,13,13,0,953.0,68.0,5.0,4.6,575.0,423.28,338.42
2018,1,13,13,15,949.0,67.0,4.95,4.5,562.5,379.91,296.63
2018,1,13,13,30,945.0,66.0,4.9,4.4,550.0,334.82,252.79
2018,1,13,13,45,938.0,64.5,4.9,4.35,530.5,287.06,206.64
2018,1,13,14,0,931.0,63.0,4.9,4.3,511.0,238.27,160.37
2018,1,13,14,15,919.5,61.5,4.8,4.1,484.0,188.0,115.61
2018,1,13,14,30,908.0,60.0,4.7,3.9,457.0,137.56,76.26
2018,1,13,14,45,891.5,58.0,4.65,3.65,423.5,86.55,47.4
2018,1,13,15,0,875.0,56.0,4.6,3.4,390.0,50.08,40.84
2018,1,13,15,15,850.5,53.5,4.45,2.95,351.5,48.02,39.09
2018,1,13,15,30,826.0,51.0,4.3,2.5,313.0,45.9,37.23
2018,1,13,15,45,793.0,48.0,4.1,2.1,271.0,39.14,30.99
2018,1,13,16,0,760.0,45.0,3.9,1.7,229.0,37.33,29.27
2018,1,13,16,15,702.5,40.5,3.55,0.95,184.5,34.15,26.21
2018,1,13,16,30,645.0,36.0,3.2,0.2,140.0,30.99,23.01
2018,1,13,16,45,545.0,30.0,2.85,-0.5,98.5,26.36,18.12
2018,1,13,17,0,445.0,24.0,2.5,-1.2,57.0,21.8,9.88
2018,1,13,17,15,244.0,14.0,2.55,-1.55,30.0,12.73,0.0
2018,1,13,17,30,43.0,4.0,2.6,-1.9,3.0,0.0,0.0
2018,1,13,17,45,21.5,2.0,2.65,-2.25,1.5,0.0,0.0
2018,1,13,18,0,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,2.7,-2.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,2.95,-3.1,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,3.2,-3.6,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,3.2,-3.8,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,3.2,-4.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,3.25,-4.25,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,3.3,-4.5,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,3.25,-4.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,3.2,-4.8,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,3.15,-5.0,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,3.1,-5.2,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,3.0,-5.3,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,2.9,-5.4,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,2.8,-5.5,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,2.7,-5.6,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,2.65,-5.7,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,2.6,-5.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,2.55,-5.85,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,2.5,-5.9,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,2.45,-5.95,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,2.35,-6.05,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,2.3,-6.1,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,2.25,-6.1,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,2.2,-6.1,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,2.2,-6.15,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,2.2,-6.2,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,2.25,-6.2,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,2.3,-6.2,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,2.3,-6.25,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,2.3,-6.3,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.35,-6.3,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.4,-6.3,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.45,-6.35,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.5,-6.4,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.55,-6.4,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.6,-6.4,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.6,-6.45,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.6,-6.5,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.65,-6.5,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.7,-6.5,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.8,-6.5,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.9,-6.5,0.0,0.0,0.0
2018,1,14,7,15,39.5,4.0,3.15,-6.25,3.5,0.0,0.0
2018,1,14,7,30,79.0,8.0,3.4,-6.0,7.0,0.0,0.0
2018,1,14,7,45,222.0,17.5,3.65,-5.8,32.0,134.92,0.0
2018,1,14,8,0,365.0,27.0,3.9,-5.6,57.0,270.33,202.18
2018,1,14,8,15,506.5,34.0,3.85,-5.25,103.5,362.23,313.07
2018,1,14,8,30,648.0,41.0,3.8,-4.9,150.0,464.99,408.82
2018,1,14,8,45,715.5,45.0,3.8,-4.5,197.0,521.02,460.68
2018,1,14,9,0,783.0,49.0,3.8,-4.1,244.0,575.99,509.2
2018,1,14,9,15,820.5,52.0,3.7,-3.75,288.0,609.06,536.9
2018,1,14,9,30,858.0,55.0,3.6,-3.4,332.0,634.63,557.36
2018,1,14,9,45,883.0,57.0,3.5,-3.0,371.5,653.09,570.75
2018,1,14,10,0,908.0,59.0,3.4,-2.6,411.0,668.58,581.08
2018,1,14,10,15,924.5,60.5,3.25,-2.3,444.5,674.72,583.35
2018,1,14,10,30,941.0,62.0,3.1,-2.0,478.0,677.45,582.62
2018,1,14,10,45,952.0,64.0,3.0,-1.65,505.5,673.77,576.62
2018,1,14,11,0,963.0,66.0,2.9,-1.3,533.0,666.51,567.61
2018,1,14,11,15,970.5,67.0,2.8,-1.1,553.0,652.44,553.33
2018,1,14,11,30,978.0,68.0,2.7,-0.9,573.0,634.89,536.08
2018,1,14,11,45,982.5,68.0,2.55,-0.65,585.0,611.19,513.37
2018,1,14,12,0,987.0,68.0,2.4,-0.4,597.0,584.25,487.74
2018,1,14,12,15,988.5,68.5,2.4,-0.3,601.0,553.2,459.21
2018,1,14,12,30,990.0,69.0,2.4,-0.2,605.0,519.25,427.65
2018,1,14,12,45,989.0,68.0,2.35,-0.05,600.5,480.04,390.88
2018,1,14,13,0,988.0,67.0,2.3,0.1,596.0,438.46,351.33
2018,1,14,13,15,940.5,76.0,2.25,0.15,570.5,388.14,304.86
2018,1,14,13,30,893.0,85.0,2.2,0.2,545.0,336.26,256.93
2018,1,14,13,45,781.5,104.0,2.15,0.25,496.0,278.18,206.34
2018,1,14,14,0,670.0,123.0,2.1,0.3,447.0,231.09,166.78
2018,1,14,14,15,542.5,140.0,2.05,0.2,393.5,187.63,133.73
2018,1,14,14,30,415.0,157.0,2.0,0.1,340.0,155.77,113.83
2018,1,14,14,45,518.5,128.0,2.0,0.05,339.0,113.77,81.07
2018,1,14,15,0,622.0,99.0,2.0,0.0,338.0,69.96,59.88
2018,1,14,15,15,620.5,89.5,1.8,-0.35,308.0,64.34,54.87
2018,1,14,15,30,619.0,80.0,1.6,-0.7,278.0,58.58,49.62
2018,1,14,15,45,644.0,69.0,1.45,-1.05,250.0,51.55,43.1
2018,1,14,16,0,669.0,58.0,1.3,-1.4,222.0,44.24,36.2
2018,1,14,16,15,439.5,58.5,1.2,-2.05,157.5,45.51,37.27
2018,1,14,16,30,210.0,59.0,1.1,-2.7,93.0,46.29,37.6
2018,1,14,16,45,179.5,42.5,1.0,-3.4,65.5,32.82,24.36
2018,1,14,17,0,149.0,26.0,0.9,-4.1,38.0,20.36,9.79
2018,1,14,17,15,112.5,16.5,0.95,-4.0,22.0,15.01,0.0
2018,1,14,17,30,76.0,7.0,1.0,-3.9,6.0,0.0,0.0
2018,1,14,17,45,38.0,3.5,1.05,-3.8,3.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.15,-3.8,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.25,-3.95,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.3,-4.0,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,1.35,-4.0,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,1.4,-4.2,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.4,-4.35,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.4,-4.65,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.4,-4.95,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.4,-5.1,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.5,-5.1,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.7,-5.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.8,-5.15,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,-5.2,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.75,-5.25,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.7,-5.35,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.7,-5.45,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.7,-5.5,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.65,-5.55,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.6,-5.65,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.6,-5.7,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.65,-5.75,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.7,-5.8,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.75,-5.9,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.8,-6.1,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.8,-6.2,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.8,-6.35,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.8,-6.5,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.85,-6.65,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.9,-6.8,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.9,-6.95,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.9,-7.1,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.95,-7.25,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.0,-7.4,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.0,-7.55,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,-7.7,0.0,0.0,0.0
2018,1,15,7,15,30.5,3.0,2.1,-7.45,3.0,0.0,0.0
2018,1,15,7,30,61.0,6.0,2.2,-7.2,6.0,5.46,0.0
2018,1,15,7,45,219.0,17.5,2.3,-7.0,33.0,133.67,0.0
2018,1,15,8,0,377.0,29.0,2.4,-6.8,60.0,279.9,211.5
2018,1,15,8,15,481.5,36.5,2.35,-6.4,101.5,359.14,309.8
2018,1,15,8,30,586.0,44.0,2.3,-6.0,143.0,438.61,384.7
2018,1,15,8,45,645.0,49.0,2.3,-5.6,187.0,483.24,426.48
2018,1,15,9,0,704.0,54.0,2.3,-5.2,231.0,533.56,470.63
2018,1,15,9,15,744.0,57.5,2.2,-4.75,273.5,568.44,499.38
2018,1,15,9,30,784.0,61.0,2.1,-4.3,316.0,601.05,524.86
2018,1,15,9,45,811.5,64.0,2.05,-3.85,355.0,622.32,540.27
2018,1,15,10,0,839.0,67.0,2.0,-3.4,394.0,640.6,552.7
2018,1,15,10,15,858.5,68.5,1.9,-2.95,427.0,648.72,556.23
2018,1,15,10,30,878.0,70.0,1.8,-2.5,460.0,653.49,556.87
2018,1,15,10,45,892.5,71.0,1.7,-2.05,487.0,647.17,548.67
2018,1,15,11,0,907.0,72.0,1.6,-1.6,514.0,641.73,540.95
2018,1,15,11,15,918.0,73.0,1.5,-1.2,535.0,630.69,528.73
2018,1,15,11,30,929.0,74.0,1.4,-0.8,556.0,616.2,513.65
2018,1,15,11,45,936.5,74.0,1.3,-0.4,569.0,595.27,493.34
2018,1,15,12,0,944.0,74.0,1.2,0.0,582.0,571.08,470.21
2018,1,15,12,15,946.5,73.5,1.05,0.25,586.0,540.74,441.76
2018,1,15,12,30,949.0,73.0,0.9,0.5,590.0,507.6,410.62
2018,1,15,12,45,949.0,72.5,0.75,0.75,586.0,470.71,375.96
2018,1,15,13,0,949.0,72.0,0.6,1.0,582.0,431.44,338.76
2018,1,15,13,15,944.5,71.5,0.55,1.1,570.0,388.41,298.77
2018,1,15,13,30,940.0,71.0,0.5,1.2,558.0,343.69,256.71
2018,1,15,13,45,932.0,70.0,0.45,1.35,538.5,296.17,212.1
2018,1,15,14,0,924.0,69.0,0.4,1.5,519.0,247.69,167.18
2018,1,15,14,15,910.0,67.5,0.45,1.45,491.0,197.13,123.07
2018,1,15,14,30,896.0,66.0,0.5,1.4,463.0,146.64,83.63
2018,1,15,14,45,876.0,64.5,0.55,1.35,429.0,96.13,53.92
2018,1,15,15,0,856.0,63.0,0.6,1.3,395.0,48.93,40.11
2018,1,15,15,15,828.5,60.5,0.55,1.0,356.0,47.64,39.12
2018,1,15,15,30,801.0,58.0,0.5,0.7,317.0,46.39,38.05
2018,1,15,15,45,760.0,55.0,0.45,0.4,274.0,44.7,36.53
2018,1,15,16,0,719.0,52.0,0.4,0.1,231.0,43.1,35.01
2018,1,15,16,15,656.0,47.5,0.3,-0.25,186.5,40.15,32.11
2018,1,15,16,30,593.0,43.0,0.2,-0.6,142.0,37.29,29.13
2018,1,15,16,45,485.5,36.0,0.15,-0.95,100.5,29.22,21.05
2018,1,15,17,0,378.0,29.0,0.1,-1.3,59.0,24.39,13.47
2018,1,15,17,15,217.5,18.0,0.15,-1.35,32.5,16.37,0.0
2018,1,15,17,30,57.0,7.0,0.2,-1.4,6.0,0.0,0.0
2018,1,15,17,45,28.5,3.5,0.3,-1.5,3.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.4,-1.6,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.5,-1.75,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.6,-1.9,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.65,-1.95,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.7,-2.05,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.8,-2.25,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.8,-2.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.8,-2.45,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.75,-2.6,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.7,-2.65,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,-2.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.6,-2.8,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.6,-2.9,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.6,-3.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,-3.3,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.75,-3.7,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.9,-4.5,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.9,-4.55,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,-4.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.9,-4.65,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.9,-4.7,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.9,-4.75,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,-4.8,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.85,-4.85,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.8,-4.9,0.0,0.0,0.0
2018,1,16,7,15,32.0,3.0,0.8,-4.5,3.0,0.0,0.0
2018,1,16,7,30,64.0,6.0,0.8,-4.1,6.0,5.46,0.0
2018,1,16,7,45,229.5,17.0,0.8,-3.7,33.5,139.24,0.0
2018,1,16,8,0,395.0,28.0,0.8,-3.3,61.0,290.71,217.25
2018,1,16,8,15,494.0,35.0,0.9,-2.75,102.0,365.74,308.3
2018,1,16,8,30,593.0,42.0,1.0,-2.2,143.0,435.46,373.01
2018,1,16,8,45,651.5,46.5,1.05,-1.65,186.5,486.07,417.93
2018,1,16,9,0,710.0,51.0,1.1,-1.1,230.0,535.59,459.72
2018,1,16,9,15,747.5,54.5,1.35,-0.2,272.0,568.94,487.51
2018,1,16,9,30,785.0,58.0,1.6,0.7,314.0,600.07,512.38
2018,1,16,9,45,809.5,61.5,1.8,1.65,352.5,620.12,527.04
2018,1,16,10,0,834.0,65.0,2.0,2.6,391.0,637.21,538.83
2018,1,16,10,15,733.0,90.0,2.1,3.05,394.0,596.79,503.89
2018,1,16,10,30,632.0,115.0,2.2,3.5,397.0,550.58,464.59
2018,1,16,10,45,566.0,139.0,2.25,4.0,402.5,518.17,436.2
2018,1,16,11,0,500.0,163.0,2.3,4.5,408.0,490.28,411.17
2018,1,16,11,15,476.5,176.5,2.3,4.75,417.0,476.39,398.1
2018,1,16,11,30,453.0,190.0,2.3,5.0,426.0,461.19,383.89
2018,1,16,11,45,433.0,200.0,2.35,5.25,429.5,443.58,367.96
2018,1,16,12,0,413.0,210.0,2.4,5.5,433.0,425.18,351.35
2018,1,16,12,15,363.5,221.5,2.4,5.6,419.0,388.41,320.03
2018,1,16,12,30,314.0,233.0,2.4,5.7,405.0,359.11,294.83
2018,1,16,12,45,290.5,235.5,2.4,5.8,393.5,334.94,273.8
2018,1,16,13,0,267.0,238.0,2.4,5.9,382.0,311.62,253.43
2018,1,16,13,15,252.0,234.0,2.35,5.9,368.0,286.92,231.89
2018,1,16,13,30,237.0,230.0,2.3,5.9,354.0,263.52,211.45
2018,1,16,13,45,292.5,213.5,2.25,5.85,360.5,248.18,195.39
2018,1,16,14,0,348.0,197.0,2.2,5.8,367.0,228.26,174.97
2018,1,16,14,15,338.5,187.0,1.95,5.5,345.5,197.58,148.8
2018,1,16,14,30,329.0,177.0,1.7,5.2,324.0,167.59,125.0
2018,1,16,14,45,272.5,168.5,1.5,4.95,284.5,136.82,105.29
2018,1,16,15,0,216.0,160.0,1.3,4.7,245.0,113.7,98.37
2018,1,16,15,15,187.0,145.0,1.25,4.15,213.5,108.97,94.51
2018,1,16,15,30,158.0,130.0,1.2,3.6,182.0,98.63,85.42
2018,1,16,15,45,114.0,114.5,1.15,3.05,149.5,87.65,75.6
2018,1,16,16,0,70.0,99.0,1.1,2.5,117.0,78.82,67.55
2018,1,16,16,15,55.0,79.0,1.1,2.15,91.5,64.0,53.71
2018,1,16,16,30,40.0,59.0,1.1,1.8,66.0,48.81,39.33
2018,1,16,16,45,24.5,42.5,1.15,1.45,46.5,35.7,26.63
2018,1,16,17,0,9.0,26.0,1.2,1.1,27.0,22.37,12.2
2018,1,16,17,15,14.5,14.5,1.2,1.0,15.0,13.19,0.0
2018,1,16,17,30,20.0,3.0,1.2,0.9,3.0,2.73,0.0
2018,1,16,17,45,10.0,1.5,1.2,0.85,1.5,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,0.7,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.95,0.35,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.85,0.25,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.75,0.2,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.7,0.2,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.7,0.15,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.7,0.1,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.65,0.1,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.6,0.1,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.6,0.05,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.65,-0.05,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.7,-0.1,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.8,-0.15,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.1,-0.25,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.85,-0.55,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,2.0,-0.6,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,2.2,-0.7,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,2.4,-0.8,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,2.5,-0.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,2.9,-1.2,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,2.9,-1.4,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,2.95,-1.5,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,3.0,-1.6,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,3.05,-1.65,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,3.1,-1.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,3.15,-1.8,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,3.2,-1.9,0.0,0.0,0.0
2018,1,17,7,15,0.5,1.0,3.25,-1.9,1.0,0.0,0.0
2018,1,17,7,30,1.0,2.0,3.3,-1.9,2.0,1.82,0.0
2018,1,17,7,45,0.5,5.5,3.4,-1.95,5.5,5.27,0.0
2018,1,17,8,0,0.0,9.0,3.5,-2.0,9.0,7.9,0.51
2018,1,17,8,15,0.0,11.5,3.55,-1.95,11.5,10.09,3.21
2018,1,17,8,30,0.0,14.0,3.6,-1.9,14.0,12.29,5.37
2018,1,17,8,45,0.0,16.5,3.6,-1.85,16.5,14.5,7.48
2018,1,17,9,0,0.0,19.0,3.6,-1.8,19.0,16.7,9.54
2018,1,17,9,15,0.0,27.0,3.65,-1.75,27.0,23.76,15.98
2018,1,17,9,30,0.0,35.0,3.7,-1.7,35.0,30.84,22.39
2018,1,17,9,45,0.0,55.5,3.7,-1.65,55.5,49.0,38.76
2018,1,17,10,0,0.0,76.0,3.7,-1.6,76.0,67.33,55.14
2018,1,17,10,15,3.0,78.5,3.75,-1.65,80.0,71.45,58.79
2018,1,17,10,30,6.0,81.0,3.8,-1.7,84.0,75.56,62.44
2018,1,17,10,45,3.0,77.0,3.85,-1.7,78.5,70.02,57.3
2018,1,17,11,0,0.0,73.0,3.9,-1.7,73.0,64.58,52.28
2018,1,17,11,15,0.5,86.5,3.95,-1.7,87.0,76.9,63.18
2018,1,17,11,30,1.0,100.0,4.0,-1.7,101.0,89.39,74.17
2018,1,17,11,45,1.0,108.0,4.05,-1.75,109.0,96.51,80.39
2018,1,17,12,0,1.0,116.0,4.1,-1.8,117.0,103.55,86.55
2018,1,17,12,15,1.0,125.5,4.15,-1.85,126.5,111.83,93.81
2018,1,17,12,30,1.0,135.0,4.2,-1.9,136.0,119.96,100.95
2018,1,17,12,45,1.0,128.0,4.25,-1.9,129.0,113.49,95.26
2018,1,17,13,0,1.0,121.0,4.3,-1.9,122.0,107.12,89.69
2018,1,17,13,15,1.0,115.5,4.3,-1.95,116.5,102.11,85.34
2018,1,17,13,30,1.0,110.0,4.3,-2.0,111.0,97.15,81.05
2018,1,17,13,45,1.0,109.5,4.3,-2.05,110.0,96.46,80.54
2018,1,17,14,0,1.0,109.0,4.3,-2.1,109.0,95.71,80.0
2018,1,17,14,15,3.0,110.0,4.3,-2.15,111.0,96.44,80.68
2018,1,17,14,30,5.0,111.0,4.3,-2.2,113.0,96.79,81.07
2018,1,17,14,45,2.5,90.0,4.25,-2.3,91.0,78.96,65.48
2018,1,17,15,0,0.0,69.0,4.2,-2.4,69.0,61.0,52.01
2018,1,17,15,15,0.0,57.0,4.15,-2.45,57.0,50.33,42.07
2018,1,17,15,30,0.0,45.0,4.1,-2.5,45.0,39.69,32.08
2018,1,17,15,45,0.0,40.0,4.05,-2.6,40.0,35.26,27.9
2018,1,17,16,0,0.0,35.0,4.0,-2.7,35.0,30.83,23.67
2018,1,17,16,15,0.0,28.5,3.95,-2.8,28.5,25.09,18.12
2018,1,17,16,30,0.0,22.0,3.9,-2.9,22.0,19.35,12.52
2018,1,17,16,45,0.0,16.0,3.8,-3.05,16.0,14.06,7.3
2018,1,17,17,0,0.0,10.0,3.7,-3.2,10.0,8.78,1.62
2018,1,17,17,15,0.0,5.5,3.75,-3.25,5.5,5.0,0.0
2018,1,17,17,30,0.0,1.0,3.8,-3.3,1.0,0.91,0.0
2018,1,17,17,45,0.0,0.5,3.85,-3.4,0.5,0.0,0.0
2018,1,17,18,0,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,3.9,-3.5,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,4.25,-3.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,4.6,-4.1,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,4.65,-4.45,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,4.7,-4.8,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,4.8,-5.15,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,4.9,-5.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,4.9,-5.8,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,4.9,-6.1,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,4.9,-6.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,4.9,-6.8,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,4.85,-7.0,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,4.8,-7.2,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,4.75,-7.4,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,4.7,-7.6,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,4.6,-7.7,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,4.5,-7.8,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,4.45,-7.9,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,4.4,-8.0,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,4.3,-8.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,4.2,-8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,4.1,-8.4,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,4.0,-8.5,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,3.85,-8.75,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,3.7,-9.0,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,3.55,-9.25,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,3.4,-9.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,3.3,-9.7,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,3.2,-9.9,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,3.1,-10.15,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,3.0,-10.4,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,2.95,-10.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,2.9,-10.7,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,2.8,-10.9,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,2.7,-11.1,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,2.55,-11.25,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.4,-11.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.3,-11.55,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.2,-11.7,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.1,-11.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.0,-11.9,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.9,-11.95,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.8,-12.0,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.7,-12.05,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.6,-12.1,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.55,-12.1,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.5,-12.1,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.5,-12.0,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.5,-11.9,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.55,-11.8,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.6,-11.7,0.0,0.0,0.0
2018,1,18,7,15,0.0,0.5,1.85,-10.95,0.5,0.0,0.0
2018,1,18,7,30,0.0,1.0,2.1,-10.2,1.0,0.91,0.0
2018,1,18,7,45,21.0,5.5,2.35,-9.45,7.5,16.41,0.0
2018,1,18,8,0,42.0,10.0,2.6,-8.7,14.0,51.4,36.47
2018,1,18,8,15,255.0,26.5,2.8,-7.95,69.0,214.12,187.77
2018,1,18,8,30,468.0,43.0,3.0,-7.2,124.0,369.22,329.06
2018,1,18,8,45,623.5,48.0,3.15,-6.4,188.0,473.37,422.45
2018,1,18,9,0,779.0,53.0,3.3,-5.6,252.0,585.71,519.33
2018,1,18,9,15,813.5,57.5,3.25,-4.95,297.0,619.34,546.48
2018,1,18,9,30,848.0,62.0,3.2,-4.3,342.0,650.45,570.6
2018,1,18,9,45,872.0,65.5,3.2,-3.65,382.5,670.58,584.91
2018,1,18,10,0,896.0,69.0,3.2,-3.0,423.0,687.51,596.05
2018,1,18,10,15,913.5,70.5,3.15,-2.4,457.5,694.4,598.61
2018,1,18,10,30,931.0,72.0,3.1,-1.8,492.0,693.35,594.78
2018,1,18,10,45,943.5,74.0,3.05,-1.2,520.5,690.83,589.46
2018,1,18,11,0,956.0,76.0,3.0,-0.6,549.0,684.71,581.13
2018,1,18,11,15,964.0,77.0,3.0,-0.1,569.5,671.12,567.2
2018,1,18,11,30,972.0,78.0,3.0,0.4,590.0,654.03,550.33
2018,1,18,11,45,976.5,78.5,3.0,0.9,602.5,630.97,528.49
2018,1,18,12,0,981.0,79.0,3.0,1.4,615.0,604.66,503.72
2018,1,18,12,15,980.5,80.5,3.0,1.75,619.5,573.64,475.0
2018,1,18,12,30,980.0,82.0,3.0,2.1,624.0,539.8,443.43
2018,1,18,12,45,975.5,84.0,3.0,2.45,620.5,502.03,408.04
2018,1,18,13,0,971.0,86.0,3.0,2.8,617.0,462.0,370.07
2018,1,18,13,15,967.5,84.5,3.0,3.0,604.5,417.17,327.6
2018,1,18,13,30,964.0,83.0,3.0,3.2,592.0,370.53,282.89
2018,1,18,13,45,957.0,81.0,3.05,3.45,571.5,320.94,235.44
2018,1,18,14,0,950.0,79.0,3.1,3.7,551.0,270.28,187.43
2018,1,18,14,15,939.0,77.5,3.0,3.7,523.5,218.49,140.6
2018,1,18,14,30,928.0,76.0,2.9,3.7,496.0,161.15,93.53
2018,1,18,14,45,912.0,72.5,2.8,3.7,461.0,106.77,58.37
2018,1,18,15,0,896.0,69.0,2.7,3.7,426.0,53.61,44.0
2018,1,18,15,15,873.0,66.0,2.45,3.15,386.0,52.05,42.77
2018,1,18,15,30,850.0,63.0,2.2,2.6,346.0,50.51,41.51
2018,1,18,15,45,815.5,58.5,1.9,2.05,301.0,47.67,38.99
2018,1,18,16,0,781.0,54.0,1.6,1.5,256.0,44.82,36.37
2018,1,18,16,15,727.0,48.5,1.65,0.7,209.0,40.99,32.74
2018,1,18,16,30,673.0,43.0,1.7,-0.1,162.0,37.15,28.93
2018,1,18,16,45,577.5,36.0,1.7,-0.9,117.0,31.75,23.44
2018,1,18,17,0,482.0,29.0,1.7,-1.7,72.0,26.38,16.56
2018,1,18,17,15,286.0,18.5,1.8,-1.7,40.0,15.61,0.0
2018,1,18,17,30,90.0,8.0,1.9,-1.7,8.0,7.28,0.0
2018,1,18,17,45,45.0,4.0,2.0,-1.7,4.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.1,-1.7,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.15,-1.8,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.2,-1.9,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.15,-2.0,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.1,-2.1,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.1,-2.2,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.1,-2.3,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.05,-2.4,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.0,-2.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,1.95,-2.6,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,1.7,-2.9,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,1.6,-3.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,1.5,-3.2,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.45,-3.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.4,-3.3,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.05,-3.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.0,-4.2,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.0,-4.5,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.05,-5.25,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.1,-5.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.1,-5.6,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.1,-5.9,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.1,-6.15,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.1,-6.4,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.1,-6.5,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.15,-6.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,-6.6,0.0,0.0,0.0
2018,1,19,7,15,42.0,3.5,1.35,-5.75,3.5,0.0,0.0
2018,1,19,7,30,84.0,7.0,1.5,-4.9,7.0,50.11,0.0
2018,1,19,7,45,280.0,18.0,1.7,-4.05,39.0,168.95,0.0
2018,1,19,8,0,476.0,29.0,1.9,-3.2,71.0,331.0,256.5
2018,1,19,8,15,573.5,36.0,1.85,-2.55,116.0,409.61,348.42
2018,1,19,8,30,671.0,43.0,1.8,-1.9,161.0,488.68,420.46
2018,1,19,8,45,727.0,48.5,1.75,-1.2,208.5,540.72,465.98
2018,1,19,9,0,783.0,54.0,1.7,-0.5,256.0,591.48,507.8
2018,1,19,9,15,815.5,59.0,1.65,0.3,301.0,624.61,533.05
2018,1,19,9,30,848.0,64.0,1.6,1.1,346.0,655.16,554.92
2018,1,19,9,45,868.5,69.5,1.5,1.85,387.0,675.44,567.33
2018,1,19,10,0,889.0,75.0,1.4,2.6,428.0,692.45,576.56
2018,1,19,10,15,906.0,78.0,1.45,3.35,463.5,700.83,580.32
2018,1,19,10,30,923.0,81.0,1.5,4.1,499.0,705.65,581.2
2018,1,19,10,45,935.0,83.0,1.55,4.85,527.5,702.46,575.9
2018,1,19,11,0,947.0,85.0,1.6,5.6,556.0,695.62,567.76
2018,1,19,11,15,954.5,87.0,1.6,6.1,577.0,682.33,554.72
2018,1,19,11,30,962.0,89.0,1.6,6.6,598.0,665.48,538.85
2018,1,19,11,45,966.5,90.0,1.6,7.1,611.0,640.25,516.52
2018,1,19,12,0,971.0,91.0,1.6,7.6,624.0,614.48,493.4
2018,1,19,12,15,972.5,91.0,1.7,7.85,628.5,583.06,466.56
2018,1,19,12,30,974.0,91.0,1.8,8.1,633.0,548.76,436.75
2018,1,19,12,45,973.0,90.5,1.9,8.4,629.0,510.18,402.7
2018,1,19,13,0,972.0,90.0,2.0,8.7,625.0,469.2,365.8
2018,1,19,13,15,967.5,90.0,2.0,8.8,613.0,425.19,325.57
2018,1,19,13,30,963.0,90.0,2.0,8.9,601.0,376.68,280.96
2018,1,19,13,45,956.0,88.0,2.05,8.95,580.5,326.27,234.47
2018,1,19,14,0,949.0,86.0,2.1,9.0,560.0,274.85,187.25
2018,1,19,14,15,937.5,84.0,1.9,8.7,532.0,221.88,140.53
2018,1,19,14,30,926.0,82.0,1.7,8.4,504.0,168.79,97.87
2018,1,19,14,45,909.5,78.5,1.55,8.1,469.0,114.3,62.78
2018,1,19,15,0,893.0,75.0,1.4,7.8,434.0,60.74,49.73
2018,1,19,15,15,868.5,71.5,1.4,6.8,393.0,56.37,46.11
2018,1,19,15,30,844.0,68.0,1.4,5.8,352.0,54.55,44.7
2018,1,19,15,45,807.5,63.5,1.4,4.75,306.5,51.83,42.41
2018,1,19,16,0,771.0,59.0,1.4,3.7,261.0,49.12,40.03
2018,1,19,16,15,715.5,53.0,1.5,2.85,213.5,44.97,36.16
2018,1,19,16,30,660.0,47.0,1.6,2.0,166.0,40.82,32.1
2018,1,19,16,45,564.5,39.0,1.65,1.1,120.5,34.58,25.88
2018,1,19,17,0,469.0,31.0,1.7,0.2,75.0,25.85,16.32
2018,1,19,17,15,291.5,20.5,1.7,0.0,43.0,17.46,0.0
2018,1,19,17,30,114.0,10.0,1.7,-0.2,11.0,9.1,0.0
2018,1,19,17,45,57.0,5.0,1.7,-0.35,5.5,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.7,-0.8,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.55,-1.25,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,-1.3,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.5,-1.35,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,-1.5,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,-1.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,-1.6,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,-1.65,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,-1.7,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.35,-1.7,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.3,-1.75,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.3,-1.95,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.3,-2.05,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.3,-2.15,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.3,-2.25,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,1,20,7,15,42.5,4.0,1.4,-1.3,4.0,0.0,0.0
2018,1,20,7,30,85.0,8.0,1.5,-0.5,8.0,51.68,0.0
2018,1,20,7,45,275.5,19.0,1.6,0.35,39.5,191.93,0.0
2018,1,20,8,0,466.0,30.0,1.7,1.2,71.0,326.73,251.34
2018,1,20,8,15,561.5,37.5,1.7,1.75,116.0,405.04,339.62
2018,1,20,8,30,657.0,45.0,1.7,2.3,161.0,483.71,410.23
2018,1,20,8,45,712.0,51.0,1.7,2.85,208.5,535.85,455.47
2018,1,20,9,0,767.0,57.0,1.7,3.4,256.0,586.65,497.18
2018,1,20,9,15,799.5,61.5,1.75,4.1,300.0,619.28,522.54
2018,1,20,9,30,832.0,66.0,1.8,4.8,344.0,649.32,544.72
2018,1,20,9,45,854.5,70.0,1.9,5.5,384.5,669.25,558.51
2018,1,20,10,0,877.0,74.0,2.0,6.2,425.0,686.0,569.37
2018,1,20,10,15,894.5,77.5,2.1,6.9,460.5,695.45,574.28
2018,1,20,10,30,912.0,81.0,2.2,7.6,496.0,701.36,576.3
2018,1,20,10,45,922.5,83.0,2.35,8.25,523.5,697.41,571.1
2018,1,20,11,0,933.0,85.0,2.5,8.9,551.0,689.89,563.06
2018,1,20,11,15,939.0,86.5,2.55,9.4,571.0,675.47,549.36
2018,1,20,11,30,945.0,88.0,2.6,9.9,591.0,657.61,532.89
2018,1,20,11,45,949.5,88.5,2.6,10.35,603.5,632.36,510.48
2018,1,20,12,0,954.0,89.0,2.6,10.8,616.0,606.64,487.34
2018,1,20,12,15,953.5,90.5,2.65,11.1,620.5,576.24,460.59
2018,1,20,12,30,953.0,92.0,2.7,11.4,625.0,543.08,431.13
2018,1,20,12,45,947.0,92.5,2.7,11.7,619.5,503.42,395.88
2018,1,20,13,0,941.0,93.0,2.7,12.0,614.0,461.63,358.24
2018,1,20,13,15,937.0,92.0,2.7,12.1,602.0,417.4,318.1
2018,1,20,13,30,933.0,91.0,2.7,12.2,590.0,371.46,275.82
2018,1,20,13,45,926.5,89.0,2.65,12.3,570.0,322.5,230.65
2018,1,20,14,0,920.0,87.0,2.6,12.4,550.0,272.51,184.86
2018,1,20,14,15,908.5,85.0,2.35,12.05,522.5,220.88,139.58
2018,1,20,14,30,897.0,83.0,2.1,11.7,495.0,169.17,98.07
2018,1,20,14,45,879.0,79.5,1.85,11.4,460.0,115.97,63.48
2018,1,20,15,0,861.0,76.0,1.6,11.1,425.0,63.89,51.88
2018,1,20,15,15,837.0,72.0,1.55,10.0,384.5,56.44,45.57
2018,1,20,15,30,813.0,68.0,1.5,8.9,344.0,54.23,43.85
2018,1,20,15,45,778.0,63.0,1.45,7.85,300.0,51.1,41.22
2018,1,20,16,0,743.0,58.0,1.4,6.8,256.0,47.95,38.48
2018,1,20,16,15,689.0,52.5,1.45,5.9,210.0,44.26,35.09
2018,1,20,16,30,635.0,47.0,1.5,5.0,164.0,40.59,31.54
2018,1,20,16,45,544.0,39.0,1.55,4.15,119.5,31.43,22.78
2018,1,20,17,0,453.0,31.0,1.6,3.3,75.0,25.68,16.23
2018,1,20,17,15,283.5,20.5,1.6,3.2,43.0,17.31,0.0
2018,1,20,17,30,114.0,10.0,1.6,3.1,11.0,9.1,0.0
2018,1,20,17,45,57.0,5.0,1.6,2.95,5.5,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.6,2.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.6,2.35,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.6,2.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.55,1.85,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.5,1.55,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.45,1.25,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.35,0.65,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.3,0.3,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.3,0.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.25,-0.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,0.05,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.2,0.35,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,1,21,7,15,30.0,3.5,1.35,1.4,3.5,0.0,0.0
2018,1,21,7,30,60.0,7.0,1.5,2.3,7.0,37.82,0.0
2018,1,21,7,45,215.0,18.5,1.6,3.2,35.0,159.75,0.0
2018,1,21,8,0,370.0,30.0,1.7,4.1,63.0,284.85,218.97
2018,1,21,8,15,464.5,37.5,1.7,4.65,104.0,356.85,297.52
2018,1,21,8,30,559.0,45.0,1.7,5.2,145.0,431.54,364.24
2018,1,21,8,45,616.0,50.0,1.7,5.8,188.0,480.83,406.96
2018,1,21,9,0,673.0,55.0,1.7,6.4,231.0,525.6,444.01
2018,1,21,9,15,709.0,59.5,1.55,7.0,273.0,559.66,469.74
2018,1,21,9,30,745.0,64.0,1.4,7.6,315.0,591.57,492.33
2018,1,21,9,45,748.5,70.5,1.2,8.25,347.5,601.59,496.24
2018,1,21,10,0,752.0,77.0,1.0,8.9,380.0,608.67,497.44
2018,1,21,10,15,784.0,77.5,1.0,9.6,416.0,624.94,507.28
2018,1,21,10,30,816.0,78.0,1.0,10.3,452.0,637.92,514.23
2018,1,21,10,45,837.5,77.5,1.0,11.0,480.5,639.44,512.48
2018,1,21,11,0,859.0,77.0,1.0,11.7,509.0,637.48,508.13
2018,1,21,11,15,868.5,78.0,1.05,12.45,529.0,623.05,494.89
2018,1,21,11,30,878.0,79.0,1.1,13.2,549.0,609.05,481.78
2018,1,21,11,45,871.0,83.0,1.2,13.9,558.0,585.5,461.76
2018,1,21,12,0,864.0,87.0,1.3,14.6,567.0,560.85,440.56
2018,1,21,12,15,878.5,83.5,1.35,14.9,574.5,534.6,418.17
2018,1,21,12,30,893.0,80.0,1.4,15.2,582.0,506.46,393.66
2018,1,21,12,45,817.5,101.5,1.5,15.45,559.0,458.49,354.16
2018,1,21,13,0,742.0,123.0,1.6,15.7,536.0,410.86,314.74
2018,1,21,13,15,601.5,159.0,1.65,15.75,489.5,357.38,271.81
2018,1,21,13,30,461.0,195.0,1.7,15.8,443.0,309.84,234.46
2018,1,21,13,45,437.0,193.5,1.7,15.8,422.0,275.85,205.61
2018,1,21,14,0,413.0,192.0,1.7,15.8,401.0,243.3,178.15
2018,1,21,14,15,524.0,155.0,1.6,15.55,406.5,208.67,144.15
2018,1,21,14,30,635.0,118.0,1.5,15.3,412.0,163.53,103.04
2018,1,21,14,45,620.0,112.0,1.4,15.1,382.5,121.1,74.78
2018,1,21,15,0,605.0,106.0,1.3,14.9,353.0,79.85,65.08
2018,1,21,15,15,606.0,95.0,1.25,14.15,323.0,67.18,54.29
2018,1,21,15,30,607.0,84.0,1.2,13.4,293.0,60.44,48.58
2018,1,21,15,45,575.0,76.5,1.2,12.65,254.0,56.13,44.92
2018,1,21,16,0,543.0,69.0,1.2,11.9,215.0,51.72,41.08
2018,1,21,16,15,531.0,58.0,1.25,11.2,179.5,44.31,34.4
2018,1,21,16,30,519.0,47.0,1.3,10.5,144.0,36.6,27.29
2018,1,21,16,45,469.0,38.5,1.35,9.8,108.0,30.66,21.6
2018,1,21,17,0,419.0,30.0,1.4,9.1,72.0,24.55,15.07
2018,1,21,17,15,261.0,20.0,1.45,8.9,41.5,16.67,0.0
2018,1,21,17,30,103.0,10.0,1.5,8.7,11.0,9.1,0.0
2018,1,21,17,45,51.5,5.0,1.5,8.5,5.5,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.5,7.95,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
