Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,5,30,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,2.5,-2.1,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,2.6,-1.95,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,2.7,-1.8,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,2.8,-1.65,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,2.9,-1.5,0.0,0.0,0.0
2018,2,1,7,15,40.0,6.0,2.95,-0.95,7.0,0.0,0.0
2018,2,1,7,30,80.0,12.0,3.0,-0.4,14.0,54.97,0.0
2018,2,1,7,45,148.0,25.0,3.1,0.15,38.5,145.02,81.78
2018,2,1,8,0,216.0,38.0,3.2,0.7,63.0,211.41,176.66
2018,2,1,8,15,281.5,52.5,3.2,1.4,100.5,272.6,235.28
2018,2,1,8,30,347.0,67.0,3.2,2.1,138.0,335.99,292.64
2018,2,1,8,45,374.0,80.5,3.2,2.8,174.0,373.5,325.67
2018,2,1,9,0,401.0,94.0,3.2,3.5,210.0,410.37,356.72
2018,2,1,9,15,415.0,107.5,3.45,4.3,244.5,437.16,378.27
2018,2,1,9,30,429.0,121.0,3.7,5.1,279.0,462.31,397.76
2018,2,1,9,45,395.5,143.0,3.95,5.95,300.5,461.81,394.74
2018,2,1,10,0,362.0,165.0,4.2,6.8,322.0,446.04,379.57
2018,2,1,10,15,332.0,184.0,4.35,7.35,337.0,440.85,373.14
2018,2,1,10,30,302.0,203.0,4.5,7.9,352.0,434.06,365.36
2018,2,1,10,45,331.0,211.5,4.6,8.5,383.0,454.94,381.1
2018,2,1,11,0,360.0,220.0,4.7,9.1,414.0,473.72,394.79
2018,2,1,11,15,352.5,230.5,4.85,9.6,426.5,468.35,388.64
2018,2,1,11,30,345.0,241.0,5.0,10.1,439.0,461.68,381.54
2018,2,1,11,45,320.0,252.5,5.1,10.55,439.0,444.16,365.53
2018,2,1,12,0,295.0,264.0,5.2,11.0,439.0,426.4,349.42
2018,2,1,12,15,284.5,268.0,5.3,11.3,438.0,409.66,334.58
2018,2,1,12,30,274.0,272.0,5.4,11.6,437.0,392.57,319.41
2018,2,1,12,45,282.5,269.5,5.45,11.85,439.0,378.63,306.74
2018,2,1,13,0,291.0,267.0,5.5,12.1,441.0,363.37,292.77
2018,2,1,13,15,293.0,261.0,5.5,12.25,433.5,341.3,273.19
2018,2,1,13,30,295.0,255.0,5.5,12.4,426.0,318.57,252.85
2018,2,1,13,45,209.0,247.0,5.5,12.55,366.0,268.37,212.29
2018,2,1,14,0,123.0,239.0,5.5,12.7,306.0,225.49,178.74
2018,2,1,14,15,90.0,224.5,5.4,12.65,272.5,200.76,159.23
2018,2,1,14,30,57.0,210.0,5.3,12.6,239.0,176.93,140.94
2018,2,1,14,45,65.0,200.5,5.2,12.6,231.5,164.2,130.44
2018,2,1,15,0,73.0,191.0,5.1,12.6,224.0,150.4,119.92
2018,2,1,15,15,54.0,171.0,4.95,12.4,194.0,130.94,110.9
2018,2,1,15,30,35.0,151.0,4.8,12.2,164.0,117.24,99.14
2018,2,1,15,45,44.0,133.0,4.65,12.0,147.5,104.59,88.18
2018,2,1,16,0,53.0,115.0,4.5,11.8,131.0,91.62,76.79
2018,2,1,16,15,121.5,99.5,4.4,11.45,129.0,77.55,64.28
2018,2,1,16,30,190.0,84.0,4.3,11.1,127.0,64.14,52.14
2018,2,1,16,45,165.0,67.5,4.2,10.75,98.5,52.31,41.2
2018,2,1,17,0,140.0,51.0,4.1,10.4,70.0,40.13,29.72
2018,2,1,17,15,82.0,33.5,4.15,10.2,43.5,26.8,16.22
2018,2,1,17,30,24.0,16.0,4.2,10.0,17.0,13.62,0.0
2018,2,1,17,45,12.0,8.0,4.25,9.85,8.5,7.28,0.0
2018,2,1,18,0,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,4.1,9.35,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,3.85,8.85,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,3.8,8.6,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,3.6,8.35,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,3.4,8.2,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.95,8.05,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,2.9,8.3,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,2.9,8.4,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,3.15,8.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,3.4,7.7,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,3.6,7.35,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,3.85,6.4,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,3.9,5.8,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,3.95,5.2,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,4.0,4.6,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,3.25,3.35,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,3.0,2.9,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,2.8,2.6,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,2.6,2.3,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,2.4,2.05,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,2.2,1.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,2.0,1.6,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.35,0.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.35,0.25,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.45,-0.3,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,-0.6,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.9,-0.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,2.3,-0.6,0.0,0.0,0.0
2018,2,2,7,15,11.0,3.5,2.7,-0.2,4.0,0.0,0.0
2018,2,2,7,30,22.0,7.0,3.1,0.2,8.0,18.54,0.0
2018,2,2,7,45,24.5,22.5,3.45,0.6,24.5,47.56,25.17
2018,2,2,8,0,27.0,38.0,3.8,1.0,41.0,60.56,46.85
2018,2,2,8,15,39.5,55.0,4.05,1.25,62.0,87.44,72.22
2018,2,2,8,30,52.0,72.0,4.3,1.5,83.0,113.84,96.7
2018,2,2,8,45,71.0,93.0,4.5,1.75,111.5,150.11,129.61
2018,2,2,9,0,90.0,114.0,4.7,2.0,140.0,197.65,171.79
2018,2,2,9,15,174.0,129.5,4.8,2.25,190.5,271.32,237.57
2018,2,2,9,30,258.0,145.0,4.9,2.5,241.0,358.53,313.28
2018,2,2,9,45,463.0,123.5,4.95,2.75,318.0,488.66,425.84
2018,2,2,10,0,668.0,102.0,5.0,3.0,395.0,612.61,529.51
2018,2,2,10,15,731.0,99.5,5.05,3.2,443.0,648.45,557.28
2018,2,2,10,30,794.0,97.0,5.1,3.4,491.0,678.33,580.21
2018,2,2,10,45,861.0,87.5,5.2,3.55,536.0,702.48,598.67
2018,2,2,11,0,928.0,78.0,5.3,3.7,581.0,717.59,609.73
2018,2,2,11,15,968.0,71.0,5.3,3.75,613.0,717.44,607.82
2018,2,2,11,30,1008.0,64.0,5.3,3.8,645.0,712.69,602.05
2018,2,2,11,45,1012.0,64.5,5.35,3.85,659.0,689.2,580.91
2018,2,2,12,0,1016.0,65.0,5.4,3.9,673.0,662.27,556.71
2018,2,2,12,15,1016.5,65.5,5.4,3.85,678.0,630.05,527.81
2018,2,2,12,30,1017.0,66.0,5.4,3.8,683.0,594.8,495.86
2018,2,2,12,45,1014.5,67.0,5.4,3.75,680.0,555.7,460.03
2018,2,2,13,0,1012.0,68.0,5.4,3.7,677.0,514.06,421.27
2018,2,2,13,15,1009.0,68.0,5.4,3.6,666.0,468.96,378.78
2018,2,2,13,30,1006.0,68.0,5.4,3.5,655.0,421.78,333.55
2018,2,2,13,45,1005.0,67.5,5.35,3.35,638.5,372.91,285.97
2018,2,2,14,0,1004.0,67.0,5.3,3.2,622.0,322.19,236.35
2018,2,2,14,15,996.0,66.0,5.2,3.0,595.0,267.93,184.44
2018,2,2,14,30,988.0,65.0,5.1,2.8,568.0,212.96,134.17
2018,2,2,14,45,974.5,63.5,5.05,2.55,533.5,156.52,88.44
2018,2,2,15,0,961.0,62.0,5.0,2.3,499.0,100.42,54.18
2018,2,2,15,15,942.5,59.5,4.85,1.9,458.0,53.13,43.78
2018,2,2,15,30,924.0,57.0,4.7,1.5,417.0,51.16,42.14
2018,2,2,15,45,897.0,54.0,4.55,1.1,371.0,48.69,39.99
2018,2,2,16,0,870.0,51.0,4.4,0.7,325.0,46.14,37.72
2018,2,2,16,15,828.5,48.0,4.0,0.0,276.0,43.42,35.25
2018,2,2,16,30,787.0,45.0,3.6,-0.7,227.0,37.72,29.89
2018,2,2,16,45,718.5,40.0,3.2,-1.4,177.0,34.16,26.37
2018,2,2,17,0,650.0,35.0,2.8,-2.1,127.0,30.65,22.67
2018,2,2,17,15,507.0,28.0,2.6,-2.65,83.0,25.11,16.13
2018,2,2,17,30,364.0,21.0,2.4,-3.2,39.0,19.72,0.0
2018,2,2,17,45,182.0,10.5,2.15,-3.75,19.5,9.55,0.0
2018,2,2,18,0,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,1.9,-4.3,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,1.75,-4.95,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,1.6,-5.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,1.55,-5.8,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,1.5,-6.2,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,1.5,-6.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,1.45,-6.5,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,1.4,-6.6,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,1.4,-6.7,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,1.4,-6.8,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.35,-6.85,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.3,-6.95,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.25,-7.05,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.2,-7.1,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.2,-7.05,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,1.2,-6.8,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,1.3,-6.6,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,1.4,-6.45,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,1.5,-6.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,1.45,-6.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,1.35,-6.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,1.3,-6.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,1.15,-6.25,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,0.9,-6.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,0.8,-6.7,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,0.75,-6.7,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,0.7,-6.7,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,0.85,-6.55,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,1.1,-6.3,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,1.2,-6.2,0.0,0.0,0.0
2018,2,3,7,15,88.0,7.5,1.35,-5.7,10.0,0.0,0.0
2018,2,3,7,30,176.0,15.0,1.5,-5.2,20.0,111.6,0.0
2018,2,3,7,45,335.0,24.5,1.6,-4.75,57.0,257.95,173.36
2018,2,3,8,0,494.0,34.0,1.7,-4.3,94.0,379.97,323.37
2018,2,3,8,15,590.0,40.5,1.65,-3.8,143.0,452.23,392.55
2018,2,3,8,30,686.0,47.0,1.6,-3.3,192.0,534.72,464.87
2018,2,3,8,45,734.5,51.0,1.6,-2.8,239.5,583.16,505.79
2018,2,3,9,0,783.0,55.0,1.6,-2.3,287.0,630.22,543.07
2018,2,3,9,15,813.0,58.0,1.5,-1.85,331.5,661.31,565.32
2018,2,3,9,30,843.0,61.0,1.4,-1.4,376.0,689.9,584.66
2018,2,3,9,45,865.0,63.5,1.35,-0.95,417.0,703.5,592.24
2018,2,3,10,0,887.0,66.0,1.3,-0.5,458.0,720.0,601.96
2018,2,3,10,15,901.5,68.5,1.25,-0.05,493.5,727.89,604.95
2018,2,3,10,30,916.0,71.0,1.2,0.4,529.0,732.34,605.45
2018,2,3,10,45,926.0,73.0,1.2,0.85,557.5,729.52,601.22
2018,2,3,11,0,936.0,75.0,1.2,1.3,586.0,723.14,594.4
2018,2,3,11,15,942.5,76.5,1.25,1.65,607.5,710.29,582.76
2018,2,3,11,30,949.0,78.0,1.3,2.0,629.0,693.96,568.38
2018,2,3,11,45,952.0,79.0,1.35,2.35,642.0,671.48,549.14
2018,2,3,12,0,955.0,80.0,1.4,2.7,655.0,645.79,527.14
2018,2,3,12,15,953.0,80.5,1.45,2.95,658.5,613.68,499.97
2018,2,3,12,30,951.0,81.0,1.5,3.2,662.0,578.89,470.12
2018,2,3,12,45,947.5,82.0,1.6,3.45,658.5,541.31,437.61
2018,2,3,13,0,944.0,83.0,1.7,3.7,655.0,501.45,402.32
2018,2,3,13,15,939.5,83.0,1.75,3.85,643.5,458.18,363.24
2018,2,3,13,30,935.0,83.0,1.8,4.0,632.0,413.12,321.68
2018,2,3,13,45,927.5,82.5,1.85,4.1,613.0,365.1,276.9
2018,2,3,14,0,920.0,82.0,1.9,4.2,594.0,315.98,230.63
2018,2,3,14,15,908.5,80.5,1.95,4.15,567.0,264.33,182.71
2018,2,3,14,30,897.0,79.0,2.0,4.1,540.0,212.44,136.33
2018,2,3,14,45,880.0,77.5,2.05,4.05,506.0,153.88,89.03
2018,2,3,15,0,863.0,76.0,2.1,4.0,472.0,101.82,56.7
2018,2,3,15,15,839.0,73.0,1.9,3.65,431.5,55.34,45.5
2018,2,3,15,30,815.0,70.0,1.7,3.3,391.0,53.98,44.47
2018,2,3,15,45,782.0,67.0,1.5,2.9,347.0,52.59,43.36
2018,2,3,16,0,749.0,64.0,1.3,2.5,303.0,51.27,42.26
2018,2,3,16,15,499.0,59.5,1.25,1.6,208.5,43.45,35.12
2018,2,3,16,30,249.0,55.0,1.2,0.7,114.0,40.54,32.43
2018,2,3,16,45,125.0,47.0,1.15,-0.2,76.5,37.43,29.36
2018,2,3,17,0,1.0,39.0,1.1,-1.1,39.0,33.97,25.73
2018,2,3,17,15,9.5,26.5,1.1,-1.15,27.0,23.13,14.58
2018,2,3,17,30,18.0,14.0,1.1,-1.2,15.0,12.16,0.0
2018,2,3,17,45,9.0,7.0,1.15,-1.25,7.5,6.37,0.0
2018,2,3,18,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.4,-1.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.45,-1.45,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,-1.6,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.55,-1.6,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.6,-1.55,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.6,-1.5,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.5,-1.65,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.4,-1.8,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.35,-1.9,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.2,-2.05,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.15,-2.05,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,0.95,-2.2,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,0.8,-2.6,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,0.8,-2.55,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,0.75,-2.4,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,0.8,-2.3,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,0.9,-2.15,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.05,-1.85,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.15,-1.6,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.3,-1.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,2,4,7,15,0.0,2.5,1.7,-0.35,2.5,0.0,0.0
2018,2,4,7,30,0.0,5.0,1.8,-0.1,5.0,4.55,0.0
2018,2,4,7,45,0.0,13.0,1.9,0.15,13.0,11.43,2.52
2018,2,4,8,0,0.0,21.0,2.0,0.4,21.0,18.48,10.39
2018,2,4,8,15,0.0,30.0,1.95,0.55,30.0,26.43,17.84
2018,2,4,8,30,0.0,39.0,1.9,0.7,39.0,34.39,25.21
2018,2,4,8,45,0.0,29.5,1.9,0.9,29.5,25.97,17.77
2018,2,4,9,0,0.0,20.0,1.9,1.1,20.0,17.59,10.23
2018,2,4,9,15,0.0,21.0,1.8,1.2,21.0,18.48,11.02
2018,2,4,9,30,0.0,22.0,1.7,1.3,22.0,19.37,11.79
2018,2,4,9,45,0.0,25.0,1.55,1.4,25.0,22.02,14.13
2018,2,4,10,0,0.0,28.0,1.4,1.5,28.0,24.68,16.46
2018,2,4,10,15,0.0,27.0,1.45,1.8,27.0,23.8,15.61
2018,2,4,10,30,0.0,26.0,1.5,2.1,26.0,22.93,14.77
2018,2,4,10,45,0.0,28.0,1.6,2.4,28.0,24.7,16.28
2018,2,4,11,0,0.0,30.0,1.7,2.7,30.0,26.48,17.78
2018,2,4,11,15,0.0,32.0,1.85,2.95,32.0,28.26,19.29
2018,2,4,11,30,0.0,34.0,2.0,3.2,34.0,30.03,20.79
2018,2,4,11,45,0.0,35.5,2.15,3.5,35.5,31.36,21.9
2018,2,4,12,0,0.0,37.0,2.3,3.8,37.0,32.7,23.02
2018,2,4,12,15,0.0,37.5,2.3,3.9,37.5,33.14,23.38
2018,2,4,12,30,0.0,38.0,2.3,4.0,38.0,33.59,23.76
2018,2,4,12,45,0.0,38.0,2.3,4.15,38.0,33.59,23.74
2018,2,4,13,0,0.0,38.0,2.3,4.3,38.0,33.58,23.73
2018,2,4,13,15,0.0,41.0,2.2,4.25,41.0,36.24,26.07
2018,2,4,13,30,0.0,44.0,2.1,4.2,44.0,38.89,28.42
2018,2,4,13,45,0.0,53.0,2.05,4.15,53.0,46.86,35.41
2018,2,4,14,0,0.0,62.0,2.0,4.1,62.0,54.84,42.41
2018,2,4,14,15,0.0,47.0,2.1,3.95,47.0,41.52,30.87
2018,2,4,14,30,0.0,32.0,2.2,3.8,32.0,28.24,19.28
2018,2,4,14,45,3.0,76.0,2.3,3.65,77.5,67.58,53.77
2018,2,4,15,0,6.0,120.0,2.4,3.5,123.0,103.49,85.14
2018,2,4,15,15,9.0,115.5,2.35,3.3,119.5,98.72,85.22
2018,2,4,15,30,12.0,111.0,2.3,3.1,116.0,94.62,81.75
2018,2,4,15,45,22.5,111.5,2.25,2.95,119.5,90.83,78.49
2018,2,4,16,0,33.0,112.0,2.2,2.8,123.0,90.04,77.92
2018,2,4,16,15,168.5,91.0,1.9,2.25,133.0,68.91,58.59
2018,2,4,16,30,304.0,70.0,1.6,1.7,143.0,51.75,42.69
2018,2,4,16,45,345.5,57.0,1.35,1.2,122.5,43.13,34.48
2018,2,4,17,0,387.0,44.0,1.1,0.7,102.0,35.17,26.68
2018,2,4,17,15,278.5,32.0,1.15,0.5,66.0,26.01,17.18
2018,2,4,17,30,170.0,20.0,1.2,0.3,30.0,16.52,0.0
2018,2,4,17,45,85.0,10.0,1.25,0.1,15.0,9.1,0.0
2018,2,4,18,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.2,0.3,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.25,0.4,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,0.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,0.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.05,0.4,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.0,0.4,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.15,0.4,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.3,0.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.5,0.35,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,2.25,-0.05,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,2.2,-0.1,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,2.2,-0.15,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,2.3,-0.2,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,2.4,-0.2,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,2.55,-0.25,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,2.7,-0.3,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,2.75,-0.4,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,2.8,-0.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,2.8,-0.65,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,2.8,-0.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,2.75,-1.1,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,2.6,-1.7,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,2.55,-2.1,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,2.65,-2.25,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,2.7,-2.3,0.0,0.0,0.0
2018,2,5,7,15,105.0,9.0,2.95,-1.8,12.5,0.0,0.0
2018,2,5,7,30,210.0,18.0,3.2,-1.3,25.0,134.52,0.0
2018,2,5,7,45,373.5,28.0,3.45,-0.8,65.5,289.23,210.19
2018,2,5,8,0,537.0,38.0,3.7,-0.3,106.0,414.57,352.63
2018,2,5,8,15,621.5,44.0,3.8,0.1,155.0,480.36,416.78
2018,2,5,8,30,706.0,50.0,3.9,0.5,204.0,556.4,485.06
2018,2,5,8,45,759.0,54.0,3.95,0.85,254.0,608.86,530.13
2018,2,5,9,0,812.0,58.0,4.0,1.2,304.0,659.9,571.73
2018,2,5,9,15,846.0,60.5,3.95,1.55,351.0,693.83,597.42
2018,2,5,9,30,880.0,63.0,3.9,1.9,398.0,725.17,620.17
2018,2,5,9,45,904.5,64.5,3.85,2.2,441.0,739.55,629.19
2018,2,5,10,0,929.0,66.0,3.8,2.5,484.0,756.82,640.38
2018,2,5,10,15,933.5,70.0,3.75,2.75,517.0,759.35,640.05
2018,2,5,10,30,938.0,74.0,3.7,3.0,550.0,758.32,637.14
2018,2,5,10,45,890.0,90.0,3.6,3.25,561.5,735.38,617.11
2018,2,5,11,0,842.0,106.0,3.5,3.5,573.0,704.1,589.5
2018,2,5,11,15,886.0,99.0,3.4,3.75,606.0,707.86,590.35
2018,2,5,11,30,930.0,92.0,3.3,4.0,639.0,703.53,584.51
2018,2,5,11,45,968.0,83.0,3.2,4.2,663.5,692.67,573.41
2018,2,5,12,0,1006.0,74.0,3.1,4.4,688.0,676.98,558.21
2018,2,5,12,15,1008.0,74.0,2.95,4.6,693.5,645.12,529.61
2018,2,5,12,30,1010.0,74.0,2.8,4.8,699.0,610.17,498.21
2018,2,5,12,45,1009.5,73.5,2.65,4.95,696.0,570.54,462.65
2018,2,5,13,0,1009.0,73.0,2.5,5.1,693.0,528.29,424.29
2018,2,5,13,15,1006.0,72.5,2.3,5.2,681.5,482.57,382.25
2018,2,5,13,30,1003.0,72.0,2.1,5.3,670.0,434.8,337.67
2018,2,5,13,45,997.5,71.0,1.95,5.4,650.5,383.94,289.96
2018,2,5,14,0,992.0,70.0,1.8,5.5,631.0,331.68,240.56
2018,2,5,14,15,978.5,68.5,1.6,5.5,601.0,276.08,188.94
2018,2,5,14,30,965.0,67.0,1.4,5.5,571.0,220.37,139.0
2018,2,5,14,45,950.5,65.5,1.25,5.5,536.0,164.67,93.71
2018,2,5,15,0,936.0,64.0,1.1,5.5,501.0,109.44,58.33
2018,2,5,15,15,917.0,62.5,1.0,5.25,461.0,55.07,44.94
2018,2,5,15,30,898.0,61.0,0.9,5.0,421.0,53.89,44.09
2018,2,5,15,45,870.5,58.0,0.8,4.8,375.5,51.49,42.04
2018,2,5,16,0,843.0,55.0,0.7,4.6,330.0,44.1,35.33
2018,2,5,16,15,801.5,51.0,0.7,4.05,281.0,41.58,33.09
2018,2,5,16,30,760.0,47.0,0.7,3.5,232.0,39.06,30.74
2018,2,5,16,45,693.0,42.5,0.7,3.0,183.0,36.03,27.78
2018,2,5,17,0,626.0,38.0,0.7,2.5,134.0,33.1,24.69
2018,2,5,17,15,489.5,30.5,0.7,2.25,89.0,27.19,18.27
2018,2,5,17,30,353.0,23.0,0.7,2.0,44.0,19.48,1.22
2018,2,5,17,45,176.5,11.5,0.75,1.75,22.0,10.46,0.0
2018,2,5,18,0,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,0.85,1.1,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,0.9,0.7,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,0.9,0.55,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,0.9,0.1,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,0.95,-0.15,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.05,-0.65,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.2,-2.55,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.25,-3.0,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.35,-3.05,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.4,-3.1,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.35,-3.15,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.3,-3.2,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.3,-3.3,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.25,-3.4,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,1.15,-3.55,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,1.1,-3.6,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,1.1,-3.55,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,1.1,-3.5,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,1.1,-3.4,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,2,6,7,15,53.5,8.5,1.2,-1.1,10.5,0.0,0.0
2018,2,6,7,30,107.0,17.0,1.3,-0.4,21.0,76.0,0.0
2018,2,6,7,45,204.5,30.5,1.4,0.3,52.0,195.58,144.5
2018,2,6,8,0,302.0,44.0,1.5,1.0,83.0,276.17,233.49
2018,2,6,8,15,187.5,64.0,1.5,1.65,91.5,218.63,187.77
2018,2,6,8,30,73.0,84.0,1.5,2.3,100.0,155.73,133.01
2018,2,6,8,45,172.5,96.5,1.55,2.95,146.5,248.17,215.26
2018,2,6,9,0,272.0,109.0,1.6,3.6,193.0,331.32,286.73
2018,2,6,9,15,342.5,117.0,1.7,4.3,238.5,404.49,347.04
2018,2,6,9,30,413.0,125.0,1.8,5.0,284.0,463.45,394.34
2018,2,6,9,45,592.5,107.0,1.9,5.7,361.5,576.97,485.48
2018,2,6,10,0,772.0,89.0,2.0,6.4,439.0,679.62,563.84
2018,2,6,10,15,788.0,93.0,2.05,7.0,473.5,690.31,568.9
2018,2,6,10,30,804.0,97.0,2.1,7.6,508.0,697.72,572.36
2018,2,6,10,45,799.0,104.0,2.15,8.25,531.0,690.2,563.89
2018,2,6,11,0,794.0,111.0,2.2,8.9,554.0,679.6,553.13
2018,2,6,11,15,686.0,147.0,2.25,9.4,540.0,629.14,510.98
2018,2,6,11,30,578.0,183.0,2.3,9.9,526.0,571.06,463.37
2018,2,6,11,45,469.0,218.0,2.35,10.35,500.0,517.84,419.33
2018,2,6,12,0,360.0,253.0,2.4,10.8,474.0,460.45,372.06
2018,2,6,12,15,372.5,239.5,2.4,11.1,470.0,438.61,354.01
2018,2,6,12,30,385.0,226.0,2.4,11.4,466.0,420.16,338.07
2018,2,6,12,45,253.0,245.5,2.4,11.7,403.0,348.58,279.79
2018,2,6,13,0,121.0,265.0,2.4,12.0,340.0,288.37,231.09
2018,2,6,13,15,85.0,253.0,2.3,12.1,305.0,253.53,202.97
2018,2,6,13,30,49.0,241.0,2.2,12.2,270.0,223.68,179.02
2018,2,6,13,45,111.0,246.0,2.1,12.3,309.5,240.48,190.9
2018,2,6,14,0,173.0,251.0,2.0,12.4,349.0,251.07,196.63
2018,2,6,14,15,159.0,234.0,1.85,12.35,321.0,222.08,172.73
2018,2,6,14,30,145.0,217.0,1.7,12.3,293.0,194.77,150.68
2018,2,6,14,45,77.5,186.5,1.6,12.3,227.0,158.74,124.44
2018,2,6,15,0,10.0,156.0,1.5,12.3,161.0,131.28,105.11
2018,2,6,15,15,14.5,149.5,1.25,12.05,156.0,123.96,104.34
2018,2,6,15,30,19.0,143.0,1.0,11.8,151.0,118.1,99.52
2018,2,6,15,45,11.5,120.0,0.8,11.55,124.5,100.48,84.3
2018,2,6,16,0,4.0,97.0,0.6,11.3,98.0,82.47,68.58
2018,2,6,16,15,3.0,87.5,0.55,10.9,88.0,74.31,61.48
2018,2,6,16,30,2.0,78.0,0.5,10.5,78.0,66.04,54.07
2018,2,6,16,45,1.0,56.5,0.5,10.15,56.5,48.73,38.35
2018,2,6,17,0,0.0,35.0,0.5,9.8,35.0,30.87,21.98
2018,2,6,17,15,0.0,23.0,0.65,9.4,23.0,20.26,11.87
2018,2,6,17,30,0.0,11.0,0.8,9.0,11.0,9.67,0.0
2018,2,6,17,45,0.0,5.5,0.9,8.65,5.5,5.0,0.0
2018,2,6,18,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.05,7.55,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.55,6.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.9,5.9,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.85,5.65,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,5.25,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.4,5.6,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.35,5.55,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,2.2,5.7,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,2.3,5.75,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,2.4,5.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.0,6.4,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.25,6.65,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,2,7,7,15,0.0,1.5,3.6,7.35,1.5,0.0,0.0
2018,2,7,7,30,0.0,3.0,3.7,7.8,3.0,2.73,0.0
2018,2,7,7,45,0.0,4.5,3.8,8.25,4.5,3.94,0.0
2018,2,7,8,0,0.0,6.0,3.9,8.7,6.0,5.26,0.0
2018,2,7,8,15,0.0,7.5,4.15,9.2,7.5,6.58,0.03
2018,2,7,8,30,0.0,9.0,4.4,9.7,9.0,7.9,1.23
2018,2,7,8,45,0.0,11.5,4.7,10.25,11.5,10.1,3.16
2018,2,7,9,0,0.0,14.0,5.0,10.8,14.0,12.31,5.07
2018,2,7,9,15,0.0,17.0,5.2,11.2,17.0,14.95,7.34
2018,2,7,9,30,0.0,20.0,5.4,11.6,20.0,17.6,9.59
2018,2,7,9,45,0.0,22.5,5.6,12.05,22.5,19.82,11.44
2018,2,7,10,0,0.0,25.0,5.8,12.5,25.0,22.03,13.27
2018,2,7,10,15,0.0,25.5,5.9,12.8,25.5,22.48,13.6
2018,2,7,10,30,0.0,26.0,6.0,13.1,26.0,22.93,13.92
2018,2,7,10,45,0.0,28.5,6.15,13.4,28.5,25.15,15.74
2018,2,7,11,0,0.0,31.0,6.3,13.7,31.0,27.37,17.56
2018,2,7,11,15,0.0,33.0,6.35,13.95,33.0,29.14,19.01
2018,2,7,11,30,0.0,35.0,6.4,14.2,35.0,30.92,20.46
2018,2,7,11,45,0.0,40.0,6.4,14.4,40.0,35.36,24.15
2018,2,7,12,0,0.0,45.0,6.4,14.6,45.0,39.79,27.83
2018,2,7,12,15,0.0,47.5,6.35,14.75,47.5,42.01,29.65
2018,2,7,12,30,0.0,50.0,6.3,14.9,50.0,44.23,31.48
2018,2,7,12,45,0.0,48.5,6.25,15.05,48.5,42.9,30.35
2018,2,7,13,0,0.0,47.0,6.2,15.2,47.0,41.57,29.23
2018,2,7,13,15,0.0,45.5,6.0,15.25,45.5,40.23,28.13
2018,2,7,13,30,0.0,44.0,5.8,15.3,44.0,38.9,27.03
2018,2,7,13,45,0.0,52.0,5.55,15.35,52.0,45.98,32.99
2018,2,7,14,0,0.0,60.0,5.3,15.4,60.0,53.07,38.97
2018,2,7,14,15,0.0,57.5,4.85,15.25,57.5,50.84,37.19
2018,2,7,14,30,0.0,55.0,4.4,15.1,55.0,48.61,35.42
2018,2,7,14,45,0.0,54.5,3.95,15.0,54.5,48.15,35.14
2018,2,7,15,0,0.0,54.0,3.5,14.9,54.0,47.7,34.86
2018,2,7,15,15,7.0,75.0,3.3,14.7,78.0,66.44,53.31
2018,2,7,15,30,14.0,96.0,3.1,14.5,102.0,83.35,68.39
2018,2,7,15,45,7.0,80.5,2.9,14.3,83.5,70.54,57.26
2018,2,7,16,0,0.0,65.0,2.7,14.1,65.0,57.45,45.78
2018,2,7,16,15,0.0,39.5,2.75,13.8,39.5,34.82,25.65
2018,2,7,16,30,0.0,14.0,2.8,13.5,14.0,12.3,5.42
2018,2,7,16,45,0.0,11.5,2.85,13.2,11.5,10.1,3.4
2018,2,7,17,0,0.0,9.0,2.9,12.9,9.0,7.9,1.34
2018,2,7,17,15,5.5,7.0,3.0,12.45,7.5,6.27,0.0
2018,2,7,17,30,11.0,5.0,3.1,12.0,6.0,4.6,0.0
2018,2,7,17,45,11.0,3.5,3.25,11.55,4.0,3.18,0.0
2018,2,7,18,0,11.0,2.0,3.4,11.1,2.0,0.0,0.0
2018,2,7,18,15,5.5,1.0,3.4,11.1,1.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,3.45,9.9,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,3.5,8.7,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,3.45,8.15,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,3.3,7.1,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,3.1,6.2,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,2.9,5.45,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,2.7,4.85,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,2.55,4.35,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,2.5,4.1,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,2.45,3.95,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,2.35,3.6,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,2.3,3.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,2.3,3.2,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,2.3,3.1,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,2.3,2.95,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,2.3,2.9,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,2.45,2.7,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,2.55,2.55,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,2.55,2.35,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,2.4,1.85,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,2.0,1.1,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,1.9,0.9,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,1.75,0.65,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,1.45,-0.2,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.6,-0.4,0.0,0.0,0.0
2018,2,8,6,45,0.0,0.0,1.7,-0.45,0.0,0.0,0.0
2018,2,8,7,0,0.0,0.0,1.8,-0.5,0.0,0.0,0.0
2018,2,8,7,15,21.5,7.5,2.15,-0.05,8.5,6.82,0.0
2018,2,8,7,30,43.0,15.0,2.5,0.4,17.0,38.25,0.0
2018,2,8,7,45,30.5,13.5,2.85,0.85,15.5,43.23,29.45
2018,2,8,8,0,18.0,12.0,3.2,1.3,14.0,24.45,16.15
2018,2,8,8,15,127.0,25.0,3.2,1.75,53.0,131.03,113.14
2018,2,8,8,30,236.0,38.0,3.2,2.2,92.0,224.93,198.3
2018,2,8,8,45,503.0,51.0,3.25,2.65,199.0,439.49,385.76
2018,2,8,9,0,770.0,64.0,3.3,3.1,306.0,646.59,555.68
2018,2,8,9,15,805.0,67.0,3.15,3.5,353.0,681.95,580.45
2018,2,8,9,30,840.0,70.0,3.0,3.9,400.0,714.79,603.4
2018,2,8,9,45,862.0,72.0,2.8,4.25,441.0,734.07,614.96
2018,2,8,10,0,884.0,74.0,2.6,4.6,482.0,750.14,623.76
2018,2,8,10,15,900.5,75.5,2.45,5.0,517.5,752.56,622.2
2018,2,8,10,30,917.0,77.0,2.3,5.4,553.0,757.43,622.64
2018,2,8,10,45,929.5,77.5,2.15,5.75,582.5,754.73,617.52
2018,2,8,11,0,942.0,78.0,2.0,6.1,612.0,748.44,609.9
2018,2,8,11,15,949.5,79.5,1.9,6.4,634.0,736.17,598.23
2018,2,8,11,30,957.0,81.0,1.8,6.7,656.0,720.32,583.1
2018,2,8,11,45,961.5,81.0,1.75,7.05,669.5,697.46,562.98
2018,2,8,12,0,966.0,81.0,1.7,7.4,683.0,671.27,540.19
2018,2,8,12,15,965.0,81.0,1.6,7.65,686.5,638.7,512.13
2018,2,8,12,30,964.0,81.0,1.5,7.9,690.0,603.34,481.57
2018,2,8,12,45,962.5,81.5,1.45,8.15,687.0,565.56,448.92
2018,2,8,13,0,961.0,82.0,1.4,8.4,684.0,525.31,413.65
2018,2,8,13,15,958.0,81.5,1.4,8.55,673.0,481.23,374.98
2018,2,8,13,30,955.0,81.0,1.4,8.7,662.0,435.2,333.74
2018,2,8,13,45,948.5,80.0,1.45,8.9,642.5,385.82,289.02
2018,2,8,14,0,942.0,79.0,1.5,9.1,623.0,335.23,242.51
2018,2,8,14,15,932.5,77.5,1.45,9.15,596.0,282.55,194.21
2018,2,8,14,30,923.0,76.0,1.4,9.2,569.0,229.4,146.75
2018,2,8,14,45,908.5,74.5,1.4,9.25,535.0,175.39,102.49
2018,2,8,15,0,894.0,73.0,1.4,9.3,501.0,121.88,66.65
2018,2,8,15,15,874.5,70.5,1.25,9.15,461.0,61.16,49.66
2018,2,8,15,30,855.0,68.0,1.1,9.0,421.0,52.06,41.69
2018,2,8,15,45,826.5,65.0,1.0,8.85,376.5,50.62,40.53
2018,2,8,16,0,798.0,62.0,0.9,8.7,332.0,49.21,39.36
2018,2,8,16,15,756.5,57.5,0.85,8.2,283.5,46.5,37.01
2018,2,8,16,30,715.0,53.0,0.8,7.7,235.0,43.79,34.55
2018,2,8,16,45,646.5,47.5,0.7,7.15,186.0,40.07,31.04
2018,2,8,17,0,578.0,42.0,0.6,6.6,137.0,36.41,27.38
2018,2,8,17,15,461.0,34.0,0.6,6.35,93.5,27.62,18.72
2018,2,8,17,30,344.0,26.0,0.6,6.1,50.0,21.93,8.16
2018,2,8,17,45,185.0,14.5,0.65,5.85,26.0,13.19,0.0
2018,2,8,18,0,26.0,3.0,0.7,5.6,2.0,0.0,0.0
2018,2,8,18,15,13.0,1.5,0.7,5.6,1.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,0.65,5.25,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,0.6,4.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,0.55,4.7,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,0.45,4.3,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,0.4,4.1,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,0.35,3.95,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,0.3,3.6,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,0.3,3.4,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,0.3,3.2,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,0.25,2.85,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,0.2,2.7,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,0.25,2.4,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,0.3,2.1,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,0.35,1.85,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,0.4,1.6,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,0.45,1.3,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,0.55,0.65,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,0.6,0.3,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,0.65,0.05,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,0.7,-0.2,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,0.75,-0.45,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,0.85,-0.95,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,0.9,-1.45,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,0.95,-1.9,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.95,-2.65,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.9,-2.6,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.9,-2.55,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.85,-2.45,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.8,-2.4,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.75,-2.15,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,-1.9,0.0,0.0,0.0
2018,2,9,6,45,0.0,0.0,0.6,-1.6,0.0,0.0,0.0
2018,2,9,7,0,0.0,0.0,0.5,-1.3,0.0,0.0,0.0
2018,2,9,7,15,105.5,10.0,0.45,-0.75,15.0,66.8,0.0
2018,2,9,7,30,211.0,20.0,0.4,-0.2,30.0,165.1,0.0
2018,2,9,7,45,359.0,30.0,0.35,0.4,70.5,292.21,228.34
2018,2,9,8,0,507.0,40.0,0.3,1.0,111.0,405.86,337.74
2018,2,9,8,15,586.0,46.5,0.55,1.8,159.0,476.39,400.86
2018,2,9,8,30,665.0,53.0,0.8,2.6,207.0,542.77,458.09
2018,2,9,8,45,715.0,57.0,1.0,3.45,255.5,593.29,498.81
2018,2,9,9,0,765.0,61.0,1.2,4.3,304.0,642.46,536.8
2018,2,9,9,15,797.0,64.5,1.5,5.15,350.0,676.26,562.58
2018,2,9,9,30,829.0,68.0,1.8,6.0,396.0,707.59,585.76
2018,2,9,9,45,851.5,70.0,2.05,6.9,437.5,727.28,599.07
2018,2,9,10,0,874.0,72.0,2.3,7.8,479.0,743.82,609.81
2018,2,9,10,15,890.5,74.0,2.35,8.35,515.0,746.94,609.77
2018,2,9,10,30,907.0,76.0,2.4,8.9,551.0,752.57,611.81
2018,2,9,10,45,920.0,77.5,2.45,9.5,581.0,751.54,608.86
2018,2,9,11,0,933.0,79.0,2.5,10.1,611.0,746.88,603.42
2018,2,9,11,15,940.5,79.5,2.5,10.45,632.5,733.68,591.95
2018,2,9,11,30,948.0,80.0,2.5,10.8,654.0,716.97,576.97
2018,2,9,11,45,952.5,81.0,2.5,11.15,668.0,695.37,558.17
2018,2,9,12,0,957.0,82.0,2.5,11.5,682.0,670.44,536.65
2018,2,9,12,15,959.0,82.0,2.5,11.7,687.5,639.81,510.82
2018,2,9,12,30,961.0,82.0,2.5,11.9,693.0,606.22,482.26
2018,2,9,12,45,960.5,81.5,2.5,12.1,690.0,568.04,449.58
2018,2,9,13,0,960.0,81.0,2.5,12.3,687.0,527.36,414.21
2018,2,9,13,15,954.5,80.5,2.55,12.4,674.5,482.22,374.8
2018,2,9,13,30,949.0,80.0,2.6,12.5,662.0,435.35,333.0
2018,2,9,13,45,904.0,89.5,2.65,12.6,630.5,382.3,286.16
2018,2,9,14,0,859.0,99.0,2.7,12.7,599.0,327.3,237.57
2018,2,9,14,15,881.5,89.0,2.65,12.6,582.5,278.05,191.53
2018,2,9,14,30,904.0,79.0,2.6,12.5,566.0,231.28,148.19
2018,2,9,14,45,883.0,78.0,2.6,12.45,530.0,177.64,104.42
2018,2,9,15,0,862.0,77.0,2.6,12.4,494.0,118.54,63.52
2018,2,9,15,15,857.0,71.5,2.35,12.05,458.0,64.19,40.99
2018,2,9,15,30,852.0,66.0,2.1,11.7,422.0,50.39,39.71
2018,2,9,15,45,824.5,63.0,1.9,11.35,377.5,48.91,38.56
2018,2,9,16,0,797.0,60.0,1.7,11.0,333.0,47.45,37.38
2018,2,9,16,15,755.5,56.5,1.6,9.95,285.0,45.53,35.83
2018,2,9,16,30,714.0,53.0,1.5,8.9,237.0,43.65,34.24
2018,2,9,16,45,647.0,48.0,1.4,7.8,188.5,40.4,31.25
2018,2,9,17,0,580.0,43.0,1.3,6.7,140.0,34.06,25.26
2018,2,9,17,15,458.5,35.0,1.35,6.3,96.0,28.39,19.46
2018,2,9,17,30,337.0,27.0,1.4,5.9,52.0,22.73,9.9
2018,2,9,17,45,181.5,15.5,1.45,5.5,27.5,14.1,0.0
2018,2,9,18,0,26.0,4.0,1.5,5.1,3.0,0.0,0.0
2018,2,9,18,15,13.0,2.0,1.5,5.1,1.5,0.0,0.0
2018,2,9,18,30,0.0,0.0,1.5,5.1,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,1.6,4.85,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,1.65,4.55,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,1.55,4.15,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,1.35,3.8,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,1.3,4.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,0.85,4.8,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,0.75,5.2,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,0.65,5.65,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,0.6,5.8,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,0.65,5.8,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,0.7,5.8,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,0.75,5.9,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,2,10,6,45,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,2,10,7,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,2,10,7,15,1.0,2.5,1.05,6.6,2.5,2.82,0.0
2018,2,10,7,30,2.0,5.0,1.2,7.0,5.0,5.63,0.0
2018,2,10,7,45,1.0,10.0,1.4,7.45,10.0,9.39,1.93
2018,2,10,8,0,0.0,15.0,1.6,7.9,15.0,13.18,5.66
2018,2,10,8,15,0.0,20.0,1.75,8.25,20.0,17.58,9.67
2018,2,10,8,30,0.0,25.0,1.9,8.6,25.0,21.99,13.63
2018,2,10,8,45,0.0,25.5,2.05,9.0,25.5,22.44,14.05
2018,2,10,9,0,0.0,26.0,2.2,9.4,26.0,22.89,14.41
2018,2,10,9,15,0.0,28.5,2.15,9.75,28.5,25.1,16.29
2018,2,10,9,30,0.0,31.0,2.1,10.1,31.0,27.32,18.14
2018,2,10,9,45,0.0,30.5,2.0,10.45,30.5,26.88,17.69
2018,2,10,10,0,0.0,30.0,1.9,10.8,30.0,26.45,17.23
2018,2,10,10,15,0.0,57.5,1.95,11.1,57.5,50.81,38.04
2018,2,10,10,30,0.0,85.0,2.0,11.4,85.0,75.27,58.63
2018,2,10,10,45,0.0,87.5,2.05,11.7,87.5,77.51,60.31
2018,2,10,11,0,0.0,90.0,2.1,12.0,90.0,79.75,62.01
2018,2,10,11,15,0.0,103.5,2.2,12.25,103.5,91.99,72.1
2018,2,10,11,30,0.0,117.0,2.3,12.5,117.0,104.19,82.08
2018,2,10,11,45,0.0,119.0,2.4,12.75,119.0,105.87,83.31
2018,2,10,12,0,0.0,121.0,2.5,13.0,121.0,107.55,84.56
2018,2,10,12,15,0.0,94.5,2.6,13.2,94.5,83.81,64.77
2018,2,10,12,30,0.0,68.0,2.7,13.4,68.0,60.22,45.06
2018,2,10,12,45,1.0,104.0,2.8,13.65,104.5,92.69,72.08
2018,2,10,13,0,2.0,140.0,2.9,13.9,141.0,124.56,98.32
2018,2,10,13,15,1.0,116.0,2.9,14.0,116.5,102.96,80.47
2018,2,10,13,30,0.0,92.0,2.9,14.1,92.0,81.56,62.79
2018,2,10,13,45,0.0,83.5,2.85,14.2,83.5,73.98,56.54
2018,2,10,14,0,0.0,75.0,2.8,14.3,75.0,66.41,50.27
2018,2,10,14,15,0.0,94.0,2.75,14.35,94.0,83.18,64.36
2018,2,10,14,30,0.0,113.0,2.7,14.4,113.0,98.99,77.62
2018,2,10,14,45,0.0,97.5,2.6,14.5,97.5,85.83,66.76
2018,2,10,15,0,0.0,82.0,2.5,14.6,82.0,72.58,55.8
2018,2,10,15,15,0.0,69.0,2.3,14.5,69.0,61.01,46.22
2018,2,10,15,30,0.0,56.0,2.1,14.4,56.0,49.46,38.44
2018,2,10,15,45,0.0,41.5,1.85,14.35,41.5,36.6,27.11
2018,2,10,16,0,0.0,27.0,1.6,14.3,27.0,23.77,15.71
2018,2,10,16,15,0.0,22.0,1.5,13.85,22.0,19.35,11.8
2018,2,10,16,30,0.0,17.0,1.4,13.4,17.0,14.94,7.84
2018,2,10,16,45,0.0,14.5,1.3,12.95,14.5,12.74,5.82
2018,2,10,17,0,0.0,12.0,1.2,12.5,12.0,10.53,3.75
2018,2,10,17,15,0.0,9.5,1.4,12.65,9.5,8.34,1.59
2018,2,10,17,30,0.0,7.0,1.6,12.8,7.0,6.14,0.0
2018,2,10,17,45,0.0,3.5,1.8,12.95,3.5,3.18,0.0
2018,2,10,18,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,4.25,15.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,2,11,6,45,0.0,0.0,5.15,16.35,0.0,0.0,0.0
2018,2,11,7,0,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,2,11,7,15,4.5,2.5,5.35,16.5,2.5,4.76,0.0
2018,2,11,7,30,9.0,5.0,5.4,16.6,5.0,10.54,0.0
2018,2,11,7,45,4.5,6.0,5.4,16.7,6.0,8.12,0.82
2018,2,11,8,0,0.0,7.0,5.4,16.8,7.0,6.14,0.0
2018,2,11,8,15,0.0,11.0,5.4,16.9,11.0,9.66,2.49
2018,2,11,8,30,0.0,15.0,5.4,17.0,15.0,13.18,5.54
2018,2,11,8,45,0.0,26.5,5.35,17.15,26.5,23.32,14.19
2018,2,11,9,0,0.0,38.0,5.3,17.3,38.0,33.49,22.81
2018,2,11,9,15,0.0,40.5,5.4,17.45,40.5,35.71,24.63
2018,2,11,9,30,0.0,43.0,5.5,17.6,43.0,37.93,26.42
2018,2,11,9,45,0.0,39.5,5.6,17.75,39.5,34.84,23.73
2018,2,11,10,0,0.0,36.0,5.7,17.9,36.0,31.76,21.05
2018,2,11,10,15,0.0,53.0,5.75,18.05,53.0,46.82,33.57
2018,2,11,10,30,0.0,70.0,5.8,18.2,70.0,61.93,46.01
2018,2,11,10,45,4.0,109.0,5.8,18.3,111.5,100.16,77.57
2018,2,11,11,0,8.0,148.0,5.8,18.4,153.0,139.08,109.31
2018,2,11,11,15,17.5,173.5,5.75,18.55,184.5,168.84,133.43
2018,2,11,11,30,27.0,199.0,5.7,18.7,216.0,204.16,161.78
2018,2,11,11,45,16.0,183.5,5.65,18.85,193.5,174.92,137.68
2018,2,11,12,0,5.0,168.0,5.6,19.0,171.0,152.98,119.6
2018,2,11,12,15,3.5,152.0,5.5,19.05,154.0,137.15,106.7
2018,2,11,12,30,2.0,136.0,5.4,19.1,137.0,121.7,94.12
2018,2,11,12,45,1.0,127.0,5.3,19.15,127.5,112.97,87.02
2018,2,11,13,0,0.0,118.0,5.2,19.2,118.0,104.42,80.07
2018,2,11,13,15,0.0,126.5,5.1,19.15,126.5,111.67,86.03
2018,2,11,13,30,0.0,135.0,5.0,19.1,135.0,118.77,91.87
2018,2,11,13,45,0.0,127.5,4.9,19.1,127.5,112.08,86.52
2018,2,11,14,0,0.0,120.0,4.8,19.1,120.0,105.46,81.24
2018,2,11,14,15,0.0,104.0,4.85,19.1,104.0,91.7,70.12
2018,2,11,14,30,0.0,88.0,4.9,19.1,88.0,77.95,58.97
2018,2,11,14,45,0.0,92.0,4.9,19.1,92.0,81.26,61.83
2018,2,11,15,0,0.0,96.0,4.9,19.1,96.0,84.34,64.52
2018,2,11,15,15,0.0,85.0,4.9,19.0,85.0,75.02,56.99
2018,2,11,15,30,0.0,74.0,4.9,18.9,74.0,65.45,51.61
2018,2,11,15,45,0.0,65.0,4.85,18.8,65.0,57.44,44.78
2018,2,11,16,0,0.0,56.0,4.8,18.7,56.0,49.45,37.89
2018,2,11,16,15,0.0,56.0,4.75,18.5,56.0,49.45,37.98
2018,2,11,16,30,0.0,56.0,4.7,18.3,56.0,49.45,37.97
2018,2,11,16,45,0.0,45.5,4.65,18.15,45.5,40.16,29.67
2018,2,11,17,0,0.0,35.0,4.6,18.0,35.0,30.86,21.26
2018,2,11,17,15,0.0,25.0,4.55,17.85,25.0,22.02,13.13
2018,2,11,17,30,0.0,15.0,4.5,17.7,15.0,13.2,3.94
2018,2,11,17,45,0.0,8.0,4.4,17.6,8.0,7.28,0.0
2018,2,11,18,0,0.0,1.0,4.3,17.5,1.0,0.0,0.0
2018,2,11,18,15,0.0,0.5,4.3,17.5,0.5,0.0,0.0
2018,2,11,18,30,0.0,0.0,4.3,17.5,0.0,0.0,0.0
