Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,18,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,3.4,16.8,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,3.4,16.75,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,3.3,16.65,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,3.15,16.55,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,2.8,16.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,2.6,16.05,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,1.6,14.85,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,12,6,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,2,12,7,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,12,7,15,0.0,1.5,1.05,13.9,1.5,1.36,0.0
2018,2,12,7,30,0.0,3.0,1.4,13.9,3.0,2.63,0.0
2018,2,12,7,45,0.0,5.0,1.75,13.95,5.0,4.38,0.0
2018,2,12,8,0,0.0,7.0,2.1,14.0,7.0,6.14,0.0
2018,2,12,8,15,0.0,8.0,2.45,13.65,8.0,7.02,0.35
2018,2,12,8,30,0.0,9.0,2.8,13.3,9.0,7.9,1.16
2018,2,12,8,45,0.0,19.5,3.1,13.0,19.5,17.15,9.19
2018,2,12,9,0,0.0,30.0,3.4,12.7,30.0,26.42,17.21
2018,2,12,9,15,0.0,46.0,3.45,12.5,46.0,40.58,29.38
2018,2,12,9,30,0.0,62.0,3.5,12.3,62.0,54.78,41.49
2018,2,12,9,45,1.0,88.0,3.55,12.05,88.5,79.17,62.23
2018,2,12,10,0,2.0,114.0,3.6,11.8,115.0,104.61,83.68
2018,2,12,10,15,3.5,126.5,3.6,11.85,128.5,117.22,94.07
2018,2,12,10,30,5.0,139.0,3.6,11.9,142.0,129.71,104.32
2018,2,12,10,45,3.0,120.5,3.6,11.9,122.5,110.16,87.7
2018,2,12,11,0,1.0,102.0,3.6,11.9,103.0,91.4,71.8
2018,2,12,11,15,0.5,72.5,3.6,12.15,73.0,64.54,49.08
2018,2,12,11,30,0.0,43.0,3.6,12.4,43.0,38.02,26.61
2018,2,12,11,45,0.0,55.0,3.6,12.6,55.0,48.67,35.55
2018,2,12,12,0,0.0,67.0,3.6,12.8,67.0,59.33,44.45
2018,2,12,12,15,0.0,77.5,3.65,13.0,77.5,68.68,52.21
2018,2,12,12,30,0.0,88.0,3.7,13.2,88.0,78.03,59.95
2018,2,12,12,45,0.0,90.0,3.7,13.45,90.0,79.81,61.37
2018,2,12,13,0,0.0,92.0,3.7,13.7,92.0,81.58,62.81
2018,2,12,13,15,0.0,84.0,3.65,13.65,84.0,74.45,56.91
2018,2,12,13,30,0.0,76.0,3.6,13.6,76.0,67.32,51.02
2018,2,12,13,45,0.0,71.0,3.55,13.6,71.0,62.87,47.35
2018,2,12,14,0,0.0,66.0,3.5,13.6,66.0,58.41,43.68
2018,2,12,14,15,0.0,68.0,3.45,13.55,68.0,60.18,45.25
2018,2,12,14,30,0.0,70.0,3.4,13.5,70.0,61.94,46.83
2018,2,12,14,45,3.5,91.0,3.4,13.5,92.5,80.93,62.76
2018,2,12,15,0,7.0,112.0,3.4,13.5,115.0,97.96,77.08
2018,2,12,15,15,9.5,114.0,3.4,13.3,118.0,98.5,77.89
2018,2,12,15,30,12.0,116.0,3.4,13.1,121.0,99.09,82.52
2018,2,12,15,45,6.0,75.5,3.35,12.95,78.0,66.73,54.1
2018,2,12,16,0,0.0,35.0,3.3,12.8,35.0,30.84,22.15
2018,2,12,16,15,0.0,24.5,3.35,12.4,24.5,21.56,13.86
2018,2,12,16,30,0.0,14.0,3.4,12.0,14.0,12.3,5.49
2018,2,12,16,45,0.0,12.0,3.45,11.65,12.0,10.54,3.87
2018,2,12,17,0,0.0,10.0,3.5,11.3,10.0,8.78,2.21
2018,2,12,17,15,0.0,8.0,3.6,10.95,8.0,7.02,0.51
2018,2,12,17,30,0.0,6.0,3.7,10.6,6.0,5.26,0.0
2018,2,12,17,45,1.5,4.0,3.75,10.25,4.0,3.64,0.0
2018,2,12,18,0,3.0,2.0,3.8,9.9,2.0,0.0,0.0
2018,2,12,18,15,1.5,1.0,3.8,9.9,1.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,3.8,9.9,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,3.8,9.15,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,3.8,8.4,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,3.75,8.05,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,3.7,7.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,3.65,7.35,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,3.55,6.75,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,3.4,6.25,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,3.3,5.8,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,3.3,5.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,3.3,5.45,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,3.3,5.3,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,3.25,5.2,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,3.2,5.1,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,3.2,4.9,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,3.2,4.85,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,3.2,4.8,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,3.25,4.75,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,3.3,4.7,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,3.35,4.65,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,3.45,4.55,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,3.6,4.5,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,3.6,4.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,3.6,4.4,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,3.6,4.3,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,3.6,4.2,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,3.6,4.15,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,3.6,4.1,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,3.6,4.05,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,3.5,3.8,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,3.45,3.75,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,3.4,3.7,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,3.35,3.65,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,3.3,3.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,3.25,3.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,3.2,3.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,3.15,3.4,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,3.1,3.3,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,3.15,3.3,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.2,3.3,0.0,0.0,0.0
2018,2,13,6,45,0.0,0.0,3.25,3.3,0.0,0.0,0.0
2018,2,13,7,0,0.0,0.0,3.3,3.3,0.0,0.0,0.0
2018,2,13,7,15,4.0,3.0,3.35,3.45,3.0,4.97,0.0
2018,2,13,7,30,8.0,6.0,3.4,3.6,6.0,11.23,0.0
2018,2,13,7,45,4.0,9.5,3.5,3.75,9.5,10.99,3.65
2018,2,13,8,0,0.0,13.0,3.6,3.9,13.0,11.41,4.32
2018,2,13,8,15,18.5,19.0,3.6,4.1,23.5,33.01,24.13
2018,2,13,8,30,37.0,25.0,3.6,4.3,34.0,52.6,42.26
2018,2,13,8,45,24.5,46.5,3.55,4.5,53.0,60.45,48.86
2018,2,13,9,0,12.0,68.0,3.5,4.7,72.0,69.04,55.93
2018,2,13,9,15,9.0,80.0,3.45,4.85,83.0,78.23,63.75
2018,2,13,9,30,6.0,92.0,3.4,5.0,94.0,87.27,71.32
2018,2,13,9,45,6.5,112.5,3.35,5.2,115.0,107.24,88.4
2018,2,13,10,0,7.0,133.0,3.3,5.4,136.0,127.07,105.15
2018,2,13,10,15,7.0,146.0,3.15,5.55,149.5,138.88,114.88
2018,2,13,10,30,7.0,159.0,3.0,5.7,163.0,150.57,124.44
2018,2,13,10,45,10.5,168.5,2.9,5.85,174.5,161.28,133.24
2018,2,13,11,0,14.0,178.0,2.8,6.0,186.0,171.8,141.84
2018,2,13,11,15,9.0,159.0,2.6,6.15,164.0,149.4,122.52
2018,2,13,11,30,4.0,140.0,2.4,6.3,142.0,127.86,104.02
2018,2,13,11,45,5.5,135.0,2.25,6.45,138.5,123.93,100.6
2018,2,13,12,0,7.0,130.0,2.1,6.6,135.0,119.99,97.16
2018,2,13,12,15,14.0,171.0,1.95,6.75,180.5,160.39,130.98
2018,2,13,12,30,21.0,212.0,1.8,6.9,226.0,199.66,163.24
2018,2,13,12,45,27.0,197.0,1.65,7.0,214.5,189.61,154.66
2018,2,13,13,0,33.0,182.0,1.5,7.1,203.0,176.77,143.88
2018,2,13,13,15,43.0,197.0,1.4,7.15,224.0,190.99,155.37
2018,2,13,13,30,53.0,212.0,1.3,7.2,245.0,203.54,165.2
2018,2,13,13,45,48.0,203.5,1.25,7.25,233.0,190.28,154.04
2018,2,13,14,0,43.0,195.0,1.2,7.3,221.0,177.57,143.48
2018,2,13,14,15,38.5,181.0,1.1,7.35,203.5,161.32,130.0
2018,2,13,14,30,34.0,167.0,1.0,7.4,186.0,145.77,117.19
2018,2,13,14,45,17.5,145.5,0.95,7.4,155.5,127.33,102.68
2018,2,13,15,0,1.0,124.0,0.9,7.4,125.0,107.08,86.6
2018,2,13,15,15,1.0,124.0,0.9,7.3,124.5,106.07,86.06
2018,2,13,15,30,1.0,124.0,0.9,7.2,124.0,105.1,89.53
2018,2,13,15,45,189.5,104.0,0.9,7.05,171.5,76.97,64.56
2018,2,13,16,0,378.0,84.0,0.9,6.9,219.0,59.21,48.69
2018,2,13,16,15,469.0,75.5,0.85,6.65,219.5,54.27,44.33
2018,2,13,16,30,560.0,67.0,0.8,6.4,220.0,49.95,40.41
2018,2,13,16,45,532.0,60.5,0.75,6.15,183.0,46.46,37.11
2018,2,13,17,0,504.0,54.0,0.7,5.9,146.0,42.92,33.56
2018,2,13,17,15,400.0,43.5,0.7,5.7,102.5,35.45,26.16
2018,2,13,17,30,296.0,33.0,0.7,5.5,59.0,27.82,16.87
2018,2,13,17,45,166.5,20.0,0.7,5.3,32.5,18.19,0.0
2018,2,13,18,0,37.0,7.0,0.7,5.1,6.0,0.0,0.0
2018,2,13,18,15,18.5,3.5,0.7,5.1,3.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,0.8,4.85,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,0.85,4.15,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,0.7,3.8,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,0.65,3.65,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,0.6,3.4,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,0.6,3.3,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,0.55,3.2,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,0.5,3.1,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,0.5,3.05,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,0.5,2.95,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,0.5,2.9,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,0.5,2.85,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,0.5,2.8,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,0.55,2.85,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,0.6,2.9,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,0.6,2.7,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,0.6,2.6,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,0.65,2.4,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,0.75,2.2,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,0.8,2.1,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,1.15,1.75,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,1.55,2.05,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,1.8,2.3,0.0,0.0,0.0
2018,2,14,6,45,0.0,0.0,2.0,2.55,0.0,0.0,0.0
2018,2,14,7,0,0.0,0.0,2.2,2.8,0.0,0.0,0.0
2018,2,14,7,15,0.0,8.0,2.3,3.25,8.0,7.28,0.0
2018,2,14,7,30,0.0,16.0,2.4,3.7,16.0,14.09,0.57
2018,2,14,7,45,15.0,34.0,2.45,4.1,36.5,48.33,35.36
2018,2,14,8,0,30.0,52.0,2.5,4.5,57.0,78.77,63.57
2018,2,14,8,15,65.0,73.0,2.5,5.0,88.0,138.18,116.8
2018,2,14,8,30,100.0,94.0,2.5,5.5,119.0,186.95,160.15
2018,2,14,8,45,92.5,97.5,2.55,5.95,124.5,181.36,155.2
2018,2,14,9,0,85.0,101.0,2.6,6.4,130.0,177.06,151.08
2018,2,14,9,15,42.5,91.0,2.55,6.8,105.5,120.48,100.84
2018,2,14,9,30,0.0,81.0,2.5,7.2,81.0,71.96,57.19
2018,2,14,9,45,0.5,103.0,2.5,7.55,103.0,93.26,75.38
2018,2,14,10,0,1.0,125.0,2.5,7.9,125.0,114.54,93.23
2018,2,14,10,15,3.5,152.0,2.4,8.2,153.5,142.13,116.27
2018,2,14,10,30,6.0,179.0,2.3,8.5,182.0,169.48,138.77
2018,2,14,10,45,18.5,204.5,2.25,8.75,215.0,202.3,165.85
2018,2,14,11,0,31.0,230.0,2.2,9.0,248.0,244.02,199.76
2018,2,14,11,15,44.0,250.0,2.3,9.35,277.0,269.79,220.3
2018,2,14,11,30,57.0,270.0,2.4,9.7,306.0,294.28,239.62
2018,2,14,11,45,30.5,206.5,2.45,10.05,226.0,211.24,171.38
2018,2,14,12,0,4.0,143.0,2.5,10.4,146.0,129.84,103.77
2018,2,14,12,15,29.5,195.5,2.65,10.8,215.0,195.07,157.84
2018,2,14,12,30,55.0,248.0,2.8,11.2,284.0,253.77,205.17
2018,2,14,12,45,72.5,268.0,2.9,11.6,315.5,275.74,222.22
2018,2,14,13,0,90.0,288.0,3.0,12.0,347.0,295.16,237.04
2018,2,14,13,15,56.0,263.0,3.15,12.35,299.5,252.08,202.06
2018,2,14,13,30,22.0,238.0,3.3,12.7,252.0,214.36,171.71
2018,2,14,13,45,14.0,210.5,3.45,13.1,219.5,186.5,149.12
2018,2,14,14,0,6.0,183.0,3.6,13.5,187.0,159.78,127.44
2018,2,14,14,15,3.0,142.5,3.6,13.55,144.5,124.74,98.83
2018,2,14,14,30,0.0,102.0,3.6,13.6,102.0,89.9,70.16
2018,2,14,14,45,11.0,120.5,3.65,13.7,126.0,106.48,83.67
2018,2,14,15,0,22.0,139.0,3.7,13.8,150.0,116.67,91.92
2018,2,14,15,15,158.0,153.0,3.4,13.6,223.0,121.46,94.0
2018,2,14,15,30,294.0,167.0,3.1,13.4,296.0,118.03,98.92
2018,2,14,15,45,242.5,157.0,2.85,13.15,256.0,111.9,93.88
2018,2,14,16,0,191.0,147.0,2.6,12.9,216.0,110.25,92.72
2018,2,14,16,15,169.0,128.0,2.4,12.6,183.0,97.29,81.49
2018,2,14,16,30,147.0,109.0,2.2,12.3,150.0,83.96,69.74
2018,2,14,16,45,102.0,89.0,2.0,11.95,115.0,69.52,56.78
2018,2,14,17,0,57.0,69.0,1.8,11.6,80.0,56.24,44.59
2018,2,14,17,15,36.0,50.5,1.85,11.5,56.5,41.69,30.99
2018,2,14,17,30,15.0,32.0,1.9,11.4,33.0,26.94,16.1
2018,2,14,17,45,14.5,18.0,1.9,11.25,18.5,16.37,0.0
2018,2,14,18,0,14.0,4.0,1.9,11.1,4.0,3.64,0.0
2018,2,14,18,15,7.0,2.0,1.9,11.1,2.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,2.15,11.1,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,3.0,10.95,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,3.05,11.05,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,3.1,11.15,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,3.6,11.25,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,3.45,11.6,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,2,15,6,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,15,7,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,15,7,15,0.0,3.0,3.25,12.15,3.0,2.73,0.0
2018,2,15,7,30,0.0,6.0,3.3,12.4,6.0,5.26,0.0
2018,2,15,7,45,0.0,10.5,3.3,12.65,10.5,9.22,1.92
2018,2,15,8,0,0.0,15.0,3.3,12.9,15.0,13.18,5.53
2018,2,15,8,15,0.0,23.0,3.4,13.35,23.0,20.23,11.71
2018,2,15,8,30,0.0,31.0,3.5,13.8,31.0,27.3,17.84
2018,2,15,8,45,0.5,54.5,3.65,14.25,54.5,48.48,36.0
2018,2,15,9,0,1.0,78.0,3.8,14.7,78.0,71.01,55.07
2018,2,15,9,15,0.5,70.0,3.85,15.2,70.0,62.26,47.41
2018,2,15,9,30,0.0,62.0,3.9,15.7,62.0,54.78,40.87
2018,2,15,9,45,0.0,60.0,3.95,16.2,60.0,53.01,39.19
2018,2,15,10,0,0.0,58.0,4.0,16.7,58.0,51.25,37.52
2018,2,15,10,15,2.0,95.0,4.0,17.2,96.0,86.0,66.31
2018,2,15,10,30,4.0,132.0,4.0,17.7,134.0,122.15,95.77
2018,2,15,10,45,11.0,170.5,4.05,18.15,177.0,163.52,129.19
2018,2,15,11,0,18.0,209.0,4.1,18.6,220.0,204.49,161.75
2018,2,15,11,15,50.0,242.0,4.2,19.05,273.5,266.0,210.75
2018,2,15,11,30,82.0,275.0,4.3,19.5,327.0,316.43,250.11
2018,2,15,11,45,89.5,285.5,4.45,19.9,343.0,325.94,256.81
2018,2,15,12,0,97.0,296.0,4.6,20.3,359.0,334.43,262.78
2018,2,15,12,15,93.0,282.0,4.7,20.55,343.0,312.38,245.08
2018,2,15,12,30,89.0,268.0,4.8,20.8,327.0,291.06,227.99
2018,2,15,12,45,152.0,287.5,4.9,21.05,387.5,337.83,264.14
2018,2,15,13,0,215.0,307.0,5.0,21.3,448.0,373.97,290.98
2018,2,15,13,15,297.5,286.5,5.05,21.35,478.5,379.9,294.05
2018,2,15,13,30,380.0,266.0,5.1,21.4,509.0,376.99,289.24
2018,2,15,13,45,402.0,252.5,5.15,21.4,503.0,350.62,266.14
2018,2,15,14,0,424.0,239.0,5.2,21.4,497.0,319.64,238.87
2018,2,15,14,15,303.5,236.5,5.15,21.35,417.0,262.63,195.42
2018,2,15,14,30,183.0,234.0,5.1,21.3,337.0,220.21,165.16
2018,2,15,14,45,99.5,204.5,5.1,21.25,260.0,173.24,131.13
2018,2,15,15,0,16.0,175.0,5.1,21.2,183.0,147.61,114.58
2018,2,15,15,15,46.5,175.5,4.95,21.05,196.5,138.83,107.49
2018,2,15,15,30,77.0,176.0,4.8,20.9,210.0,135.13,110.71
2018,2,15,15,45,80.5,152.5,4.65,20.7,185.0,119.33,97.58
2018,2,15,16,0,84.0,129.0,4.5,20.5,160.0,98.52,80.01
2018,2,15,16,15,152.0,118.0,4.35,20.1,164.5,91.04,73.81
2018,2,15,16,30,220.0,107.0,4.2,19.7,169.0,80.01,64.36
2018,2,15,16,45,186.5,87.5,4.05,19.3,133.0,66.56,52.6
2018,2,15,17,0,153.0,68.0,3.9,18.9,97.0,52.67,40.22
2018,2,15,17,15,108.0,50.5,3.85,18.65,68.0,39.73,28.42
2018,2,15,17,30,63.0,33.0,3.8,18.4,39.0,27.24,16.11
2018,2,15,17,45,38.0,18.5,3.8,18.15,21.5,15.48,0.0
2018,2,15,18,0,13.0,4.0,3.8,17.9,4.0,3.64,0.0
2018,2,15,18,15,6.5,2.0,3.8,17.9,2.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,17.3,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,4.05,17.2,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,4.1,17.1,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,4.35,16.8,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,4.45,16.6,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,4.5,16.3,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,4.5,16.2,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,4.45,16.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,4.35,15.9,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,4.4,14.95,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,4.45,14.9,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,2,16,6,45,6.0,1.0,4.65,15.2,1.0,0.0,0.0
2018,2,16,7,0,12.0,2.0,4.7,15.3,2.0,0.0,0.0
2018,2,16,7,15,40.0,13.5,4.75,15.65,16.0,35.06,0.0
2018,2,16,7,30,68.0,25.0,4.8,16.0,30.0,89.97,47.51
2018,2,16,7,45,119.5,43.0,4.85,16.4,59.5,152.21,119.7
2018,2,16,8,0,171.0,61.0,4.9,16.8,89.0,208.92,170.86
2018,2,16,8,15,280.0,72.0,5.1,17.3,136.5,310.95,258.39
2018,2,16,8,30,389.0,83.0,5.3,17.8,184.0,404.14,336.89
2018,2,16,8,45,316.0,101.0,5.5,18.35,193.5,377.3,313.65
2018,2,16,9,0,243.0,119.0,5.7,18.9,203.0,330.85,274.08
2018,2,16,9,15,187.5,146.5,5.85,19.4,216.5,307.83,253.18
2018,2,16,9,30,132.0,174.0,6.0,19.9,230.0,295.83,240.81
2018,2,16,9,45,346.0,160.5,6.1,20.4,327.0,452.2,369.39
2018,2,16,10,0,560.0,147.0,6.2,20.9,424.0,611.2,494.68
2018,2,16,10,15,628.0,138.0,6.2,21.3,469.0,653.84,525.66
2018,2,16,10,30,696.0,129.0,6.2,21.7,514.0,686.99,549.47
2018,2,16,10,45,617.5,158.5,6.2,22.1,513.0,648.42,516.35
2018,2,16,11,0,539.0,188.0,6.2,22.5,512.0,602.94,478.49
2018,2,16,11,15,396.5,241.0,6.2,22.75,484.0,530.31,419.06
2018,2,16,11,30,254.0,294.0,6.2,23.0,456.0,471.55,370.03
2018,2,16,11,45,289.0,294.5,6.2,23.3,482.0,482.66,377.94
2018,2,16,12,0,324.0,295.0,6.2,23.6,508.0,490.99,383.32
2018,2,16,12,15,293.5,304.0,6.15,23.75,498.0,464.54,361.5
2018,2,16,12,30,263.0,313.0,6.1,23.9,488.0,438.74,340.35
2018,2,16,12,45,214.5,310.0,6.05,24.0,452.5,390.99,302.63
2018,2,16,13,0,166.0,307.0,6.0,24.1,417.0,350.75,270.78
2018,2,16,13,15,99.5,275.5,5.65,23.95,341.0,282.42,217.68
2018,2,16,13,30,33.0,244.0,5.3,23.8,265.0,222.31,171.18
2018,2,16,13,45,17.5,166.5,4.9,23.6,177.5,151.45,115.75
2018,2,16,14,0,2.0,89.0,4.5,23.4,90.0,79.5,58.79
2018,2,16,14,15,1.0,60.5,4.25,23.05,61.0,53.78,38.2
2018,2,16,14,30,0.0,32.0,4.0,22.7,32.0,28.25,17.54
2018,2,16,14,45,0.0,30.5,3.7,22.35,30.5,26.92,16.52
2018,2,16,15,0,0.0,29.0,3.4,22.0,29.0,25.58,15.5
2018,2,16,15,15,0.0,36.5,3.65,21.4,36.5,32.2,21.08
2018,2,16,15,30,0.0,44.0,3.9,20.8,44.0,38.83,28.14
2018,2,16,15,45,0.0,41.5,4.15,20.15,41.5,36.6,26.36
2018,2,16,16,0,0.0,39.0,4.4,19.5,39.0,34.38,24.56
2018,2,16,16,15,0.0,27.5,4.4,18.7,27.5,24.21,15.74
2018,2,16,16,30,0.0,16.0,4.4,17.9,16.0,14.06,6.82
2018,2,16,16,45,16.0,17.5,4.45,17.1,20.5,15.5,8.1
2018,2,16,17,0,32.0,19.0,4.5,16.3,25.0,16.87,9.25
2018,2,16,17,15,16.0,12.5,4.15,15.75,15.5,11.24,4.13
2018,2,16,17,30,0.0,6.0,3.8,15.2,6.0,5.26,0.0
2018,2,16,17,45,1.5,4.0,3.45,14.65,4.0,3.57,0.0
2018,2,16,18,0,3.0,2.0,3.1,14.1,2.0,1.82,0.0
2018,2,16,18,15,1.5,1.0,3.1,14.1,1.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,3.05,10.6,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,2.75,9.85,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,2.4,9.15,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,1.9,8.2,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,1.6,7.2,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,1.6,7.05,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,1.7,6.6,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,1.75,6.25,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.0,6.1,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.05,6.15,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.2,6.15,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,6.1,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.4,6.05,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,2.7,5.75,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,2.85,5.25,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,2.9,5.1,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,3.0,5.15,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,2,17,6,45,0.0,0.0,3.25,5.25,0.0,0.0,0.0
2018,2,17,7,0,0.0,0.0,3.4,5.3,0.0,0.0,0.0
2018,2,17,7,15,0.0,2.0,3.55,5.6,2.0,1.82,0.0
2018,2,17,7,30,0.0,4.0,3.7,5.9,4.0,3.5,0.0
2018,2,17,7,45,46.0,13.0,3.8,6.2,21.0,50.53,38.33
2018,2,17,8,0,92.0,22.0,3.9,6.5,38.0,105.55,88.21
2018,2,17,8,15,108.0,27.0,3.85,6.7,51.5,123.57,105.35
2018,2,17,8,30,124.0,32.0,3.8,6.9,65.0,142.15,122.47
2018,2,17,8,45,132.5,38.5,3.7,7.1,79.5,157.75,136.32
2018,2,17,9,0,141.0,45.0,3.6,7.3,94.0,172.9,149.41
2018,2,17,9,15,148.0,49.5,3.5,7.35,107.5,183.6,158.46
2018,2,17,9,30,155.0,54.0,3.4,7.4,121.0,193.82,166.93
2018,2,17,9,45,159.0,60.0,3.25,7.45,134.0,203.08,174.34
2018,2,17,10,0,163.0,66.0,3.1,7.5,147.0,211.52,180.95
2018,2,17,10,15,168.0,69.5,3.0,7.5,158.5,216.77,184.93
2018,2,17,10,30,173.0,73.0,2.9,7.5,170.0,221.23,188.21
2018,2,17,10,45,124.5,68.5,2.8,7.5,140.0,175.59,148.11
2018,2,17,11,0,76.0,64.0,2.7,7.5,110.0,123.55,102.55
2018,2,17,11,15,38.0,61.0,2.65,7.5,84.0,86.79,70.03
2018,2,17,11,30,0.0,58.0,2.6,7.5,58.0,51.34,38.54
2018,2,17,11,45,0.0,59.5,2.55,7.5,59.5,52.68,39.67
2018,2,17,12,0,0.0,61.0,2.5,7.5,61.0,54.02,40.79
2018,2,17,12,15,0.0,61.5,2.5,7.55,61.5,54.47,41.14
2018,2,17,12,30,0.0,62.0,2.5,7.6,62.0,54.91,41.51
2018,2,17,12,45,0.0,61.5,2.5,7.6,61.5,54.47,41.13
2018,2,17,13,0,0.0,61.0,2.5,7.6,61.0,54.02,40.76
2018,2,17,13,15,0.0,60.5,2.4,7.65,60.5,53.57,40.39
2018,2,17,13,30,0.0,60.0,2.3,7.7,60.0,53.12,40.04
2018,2,17,13,45,0.0,59.0,2.25,7.75,59.0,52.22,39.31
2018,2,17,14,0,0.0,58.0,2.2,7.8,58.0,51.32,38.58
2018,2,17,14,15,0.0,60.0,2.15,7.85,60.0,53.08,40.15
2018,2,17,14,30,0.0,62.0,2.1,7.9,62.0,54.85,41.74
2018,2,17,14,45,0.0,57.0,2.05,7.95,57.0,50.39,37.99
2018,2,17,15,0,0.0,52.0,2.0,8.0,52.0,45.94,34.24
2018,2,17,15,15,0.0,49.5,2.05,7.95,49.5,43.71,32.42
2018,2,17,15,30,0.0,47.0,2.1,7.9,47.0,41.49,32.18
2018,2,17,15,45,0.0,40.5,2.1,7.85,40.5,35.72,27.03
2018,2,17,16,0,0.0,34.0,2.1,7.8,34.0,29.96,21.85
2018,2,17,16,15,0.0,28.5,2.15,7.7,28.5,25.09,17.44
2018,2,17,16,30,0.0,23.0,2.2,7.6,23.0,20.23,12.99
2018,2,17,16,45,0.0,19.5,2.25,7.5,19.5,17.14,10.12
2018,2,17,17,0,0.0,16.0,2.3,7.4,16.0,14.06,7.19
2018,2,17,17,15,7.5,13.0,2.35,7.45,14.0,11.66,4.84
2018,2,17,17,30,15.0,10.0,2.4,7.5,12.0,9.04,2.05
2018,2,17,17,45,13.0,7.5,2.5,7.5,8.5,6.78,0.0
2018,2,17,18,0,11.0,5.0,2.6,7.5,5.0,4.55,0.0
2018,2,17,18,15,5.5,2.5,2.6,7.5,2.5,0.0,0.0
2018,2,17,18,30,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,2.45,7.7,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,2.1,8.1,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,1.95,8.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,1.8,8.25,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,2.25,8.6,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,1.95,8.45,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,1.55,8.1,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,1.45,7.85,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,1.6,7.1,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,2.05,5.9,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,2.05,5.45,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,2.0,5.3,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,2.0,4.9,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,1.8,4.55,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,1.4,3.85,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,2,18,6,45,15.5,2.0,1.45,3.2,1.5,0.0,0.0
2018,2,18,7,0,31.0,4.0,1.6,3.5,3.0,0.0,0.0
2018,2,18,7,15,213.5,16.5,1.9,4.15,31.5,138.21,0.0
2018,2,18,7,30,396.0,29.0,2.2,4.8,60.0,310.04,214.04
2018,2,18,7,45,515.0,36.5,2.5,5.45,107.5,412.14,342.35
2018,2,18,8,0,634.0,44.0,2.8,6.1,155.0,506.05,428.11
2018,2,18,8,15,700.5,49.0,3.0,6.65,207.5,573.75,486.57
2018,2,18,8,30,767.0,54.0,3.2,7.2,260.0,641.34,541.82
2018,2,18,8,45,809.5,57.5,3.4,7.8,311.5,689.08,578.91
2018,2,18,9,0,852.0,61.0,3.6,8.4,363.0,735.09,613.26
2018,2,18,9,15,880.5,63.0,3.55,8.85,411.5,759.68,629.36
2018,2,18,9,30,909.0,65.0,3.5,9.3,460.0,788.22,648.07
2018,2,18,9,45,930.0,66.5,3.45,9.8,503.5,807.4,659.2
2018,2,18,10,0,951.0,68.0,3.4,10.3,547.0,823.27,667.79
2018,2,18,10,15,963.5,69.5,3.3,10.7,583.5,829.05,668.87
2018,2,18,10,30,976.0,71.0,3.2,11.1,620.0,831.14,667.39
2018,2,18,10,45,982.5,71.5,3.1,11.45,648.0,823.78,659.29
2018,2,18,11,0,989.0,72.0,3.0,11.8,676.0,812.73,648.76
2018,2,18,11,15,995.0,73.0,2.9,12.1,698.0,798.16,636.01
2018,2,18,11,30,1001.0,74.0,2.8,12.4,720.0,779.88,620.77
2018,2,18,11,45,1005.0,74.5,2.7,12.7,734.0,756.07,601.14
2018,2,18,12,0,1009.0,75.0,2.6,13.0,748.0,728.75,577.86
2018,2,18,12,15,1010.0,75.0,2.45,13.15,753.5,695.69,550.11
2018,2,18,12,30,1011.0,75.0,2.3,13.3,759.0,659.55,519.69
2018,2,18,12,45,1010.0,75.5,2.2,13.5,756.0,619.85,486.25
2018,2,18,13,0,1009.0,76.0,2.1,13.7,753.0,577.5,450.11
2018,2,18,13,15,1005.0,75.5,2.05,13.8,740.5,530.38,409.92
2018,2,18,13,30,1001.0,75.0,2.0,13.9,728.0,481.28,367.17
2018,2,18,13,45,992.5,74.5,1.95,14.0,706.5,428.76,320.76
2018,2,18,14,0,984.0,74.0,1.9,14.1,685.0,375.12,272.51
2018,2,18,14,15,975.0,72.5,1.9,14.05,657.0,319.65,222.46
2018,2,18,14,30,966.0,71.0,1.9,14.0,629.0,263.61,172.23
2018,2,18,14,45,916.5,79.5,1.85,14.0,584.5,208.61,126.71
2018,2,18,15,0,867.0,88.0,1.8,14.0,540.0,150.73,84.36
2018,2,18,15,15,847.0,83.5,1.7,13.8,497.5,95.33,53.51
2018,2,18,15,30,827.0,79.0,1.6,13.6,455.0,58.85,46.76
2018,2,18,15,45,837.5,70.5,1.5,13.4,418.5,53.74,42.42
2018,2,18,16,0,848.0,62.0,1.4,13.2,382.0,48.38,37.8
2018,2,18,16,15,808.5,58.5,1.3,12.35,331.0,46.47,36.31
2018,2,18,16,30,769.0,55.0,1.2,11.5,280.0,44.58,34.76
2018,2,18,16,45,711.5,50.0,1.05,10.6,228.5,41.34,31.89
2018,2,18,17,0,654.0,45.0,0.9,9.7,177.0,38.11,28.87
2018,2,18,17,15,554.5,38.5,1.0,9.15,128.5,33.38,24.22
2018,2,18,17,30,455.0,32.0,1.1,8.6,80.0,26.27,16.85
2018,2,18,17,45,278.5,21.0,1.15,8.0,45.5,17.61,0.0
2018,2,18,18,0,102.0,10.0,1.2,7.4,11.0,9.1,0.0
2018,2,18,18,15,51.0,5.0,1.2,7.4,5.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,1.65,6.45,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,1.95,6.2,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,2.05,6.4,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,2.3,6.9,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,2.35,7.05,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,2.3,7.1,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,2.1,7.1,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,1.95,7.05,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,1.6,6.95,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,1.45,6.1,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,2,19,6,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,2,19,7,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,2,19,7,15,0.0,2.0,1.75,6.5,2.0,1.82,0.0
2018,2,19,7,30,0.0,4.0,1.8,6.8,4.0,3.5,0.0
2018,2,19,7,45,0.0,7.0,1.85,7.05,7.0,6.14,0.0
2018,2,19,8,0,0.0,10.0,1.9,7.3,10.0,8.78,2.0
2018,2,19,8,15,0.0,17.0,1.9,7.6,17.0,14.94,7.49
2018,2,19,8,30,0.0,24.0,1.9,7.9,24.0,21.11,12.96
2018,2,19,8,45,0.0,37.0,1.85,8.2,37.0,32.6,23.04
2018,2,19,9,0,0.0,50.0,1.8,8.5,50.0,44.12,33.02
2018,2,19,9,15,0.0,49.0,1.75,8.75,49.0,43.24,32.13
2018,2,19,9,30,0.0,48.0,1.7,9.0,48.0,42.37,31.24
2018,2,19,9,45,1.5,74.5,1.65,9.3,75.5,67.07,52.42
2018,2,19,10,0,3.0,101.0,1.6,9.6,103.0,92.6,73.97
2018,2,19,10,15,1.5,84.5,1.55,9.85,85.5,75.99,59.54
2018,2,19,10,30,0.0,68.0,1.5,10.1,68.0,60.17,45.9
2018,2,19,10,45,0.0,98.0,1.5,10.35,98.0,87.04,68.48
2018,2,19,11,0,0.0,128.0,1.5,10.6,128.0,114.56,91.25
2018,2,19,11,15,0.0,130.5,1.5,10.8,130.5,116.64,92.72
2018,2,19,11,30,0.0,133.0,1.5,11.0,133.0,118.71,94.25
2018,2,19,11,45,3.0,144.5,1.5,11.2,146.5,130.96,104.27
2018,2,19,12,0,6.0,156.0,1.5,11.4,160.0,142.9,113.97
2018,2,19,12,15,6.0,150.0,1.55,11.65,154.0,137.02,108.95
2018,2,19,12,30,6.0,144.0,1.6,11.9,148.0,131.21,104.07
2018,2,19,12,45,7.5,155.0,1.6,12.1,160.0,141.22,112.2
2018,2,19,13,0,9.0,166.0,1.6,12.3,172.0,150.91,120.0
2018,2,19,13,15,14.5,164.5,1.7,12.55,174.0,151.31,120.22
2018,2,19,13,30,20.0,163.0,1.8,12.8,176.0,150.47,119.39
2018,2,19,13,45,17.5,151.5,1.9,13.05,162.5,137.84,108.98
2018,2,19,14,0,15.0,140.0,2.0,13.3,149.0,127.31,100.33
2018,2,19,14,15,21.0,140.0,2.05,13.45,152.5,125.46,98.61
2018,2,19,14,30,27.0,140.0,2.1,13.6,156.0,124.51,97.56
2018,2,19,14,45,20.5,118.0,2.15,13.7,129.5,103.64,80.62
2018,2,19,15,0,14.0,96.0,2.2,13.8,103.0,83.66,64.46
2018,2,19,15,15,7.0,65.0,2.15,13.8,68.5,57.81,43.31
2018,2,19,15,30,0.0,34.0,2.1,13.8,34.0,29.98,21.13
2018,2,19,15,45,0.0,41.0,2.05,13.75,41.0,36.16,26.73
2018,2,19,16,0,0.0,48.0,2.0,13.7,48.0,42.35,32.34
2018,2,19,16,15,0.0,43.0,1.7,13.35,43.0,37.92,28.49
2018,2,19,16,30,0.0,38.0,1.4,13.0,38.0,33.49,24.59
2018,2,19,16,45,0.0,40.5,1.1,12.65,40.5,35.71,26.58
2018,2,19,17,0,0.0,43.0,0.8,12.3,43.0,37.95,28.44
2018,2,19,17,15,0.0,28.0,0.75,12.05,28.0,24.66,16.26
2018,2,19,17,30,0.0,13.0,0.7,11.8,13.0,11.42,4.11
2018,2,19,17,45,1.0,8.0,0.7,11.55,8.0,7.02,0.0
2018,2,19,18,0,2.0,3.0,0.7,11.3,3.0,2.73,0.0
2018,2,19,18,15,1.0,1.5,0.7,11.3,1.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,0.75,10.45,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,1.8,10.35,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,1.75,10.35,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,1.7,10.55,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,2,20,6,45,29.0,3.5,1.85,11.1,3.0,0.0,0.0
2018,2,20,7,0,58.0,7.0,1.9,11.4,6.0,0.0,0.0
2018,2,20,7,15,160.0,13.0,2.05,11.85,23.5,105.32,0.0
2018,2,20,7,30,262.0,19.0,2.2,12.3,41.0,222.15,162.06
2018,2,20,7,45,330.5,29.5,2.3,12.75,77.0,286.44,234.81
2018,2,20,8,0,399.0,40.0,2.4,13.2,113.0,353.64,295.02
2018,2,20,8,15,272.0,47.0,2.4,13.85,103.5,271.9,228.75
2018,2,20,8,30,145.0,54.0,2.4,14.5,94.0,176.7,148.05
2018,2,20,8,45,73.5,77.0,2.4,15.1,97.5,141.34,116.43
2018,2,20,9,0,2.0,100.0,2.4,15.7,101.0,94.17,74.2
2018,2,20,9,15,5.5,121.0,2.65,16.4,123.5,117.29,93.27
2018,2,20,9,30,9.0,142.0,2.9,17.1,146.0,140.23,111.77
2018,2,20,9,45,8.5,154.5,3.1,17.8,158.5,150.91,119.86
2018,2,20,10,0,8.0,167.0,3.3,18.5,171.0,161.55,127.83
2018,2,20,10,15,7.5,177.0,3.45,18.95,181.0,169.61,133.77
2018,2,20,10,30,7.0,187.0,3.6,19.4,191.0,177.64,139.68
2018,2,20,10,45,16.0,213.0,3.75,19.9,222.5,208.52,164.01
2018,2,20,11,0,25.0,239.0,3.9,20.4,254.0,238.72,187.46
2018,2,20,11,15,21.0,237.0,3.9,20.65,250.0,231.71,181.29
2018,2,20,11,30,17.0,235.0,3.9,20.9,246.0,225.08,175.57
2018,2,20,11,45,16.0,235.0,3.9,21.1,245.5,222.68,173.34
2018,2,20,12,0,15.0,235.0,3.9,21.3,245.0,220.37,171.22
2018,2,20,12,15,21.5,244.5,3.9,21.45,259.0,231.3,179.66
2018,2,20,12,30,28.0,254.0,3.9,21.6,273.0,244.6,189.87
2018,2,20,12,45,53.0,279.0,3.9,21.75,315.0,276.38,214.47
2018,2,20,13,0,78.0,304.0,3.9,21.9,357.0,304.83,236.04
2018,2,20,13,15,169.0,291.0,3.85,21.9,403.5,329.3,254.28
2018,2,20,13,30,260.0,278.0,3.8,21.9,450.0,343.2,263.19
2018,2,20,13,45,299.5,257.5,3.8,21.9,450.5,323.54,245.93
2018,2,20,14,0,339.0,237.0,3.8,21.9,451.0,300.25,225.15
2018,2,20,14,15,462.0,201.5,3.75,21.8,480.0,280.64,203.96
2018,2,20,14,30,585.0,166.0,3.7,21.7,509.0,251.54,173.77
2018,2,20,14,45,704.0,125.5,3.6,21.6,515.0,203.45,128.62
2018,2,20,15,0,823.0,85.0,3.5,21.5,521.0,148.65,81.58
2018,2,20,15,15,688.0,101.5,3.2,21.25,447.5,99.38,57.42
2018,2,20,15,30,553.0,118.0,2.9,21.0,374.0,78.66,62.32
2018,2,20,15,45,662.5,92.5,2.6,20.75,369.5,63.03,49.12
2018,2,20,16,0,772.0,67.0,2.3,20.5,365.0,51.56,39.37
2018,2,20,16,15,722.5,64.5,2.0,19.9,314.5,50.61,38.75
2018,2,20,16,30,673.0,62.0,1.7,19.3,264.0,45.5,34.41
2018,2,20,16,45,626.5,56.0,1.4,18.65,217.5,42.08,31.46
2018,2,20,17,0,580.0,50.0,1.1,18.0,171.0,38.6,28.31
2018,2,20,17,15,489.0,42.5,1.1,17.55,125.0,33.64,23.62
2018,2,20,17,30,398.0,35.0,1.1,17.1,79.0,28.66,18.45
2018,2,20,17,45,245.5,23.0,1.1,16.7,45.5,19.23,2.7
2018,2,20,18,0,93.0,11.0,1.1,16.3,12.0,10.01,0.0
2018,2,20,18,15,46.5,5.5,1.1,16.3,6.0,0.0,0.0
2018,2,20,18,30,0.0,0.0,1.1,16.3,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,1.15,16.05,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,1.2,15.65,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,1.25,15.3,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,1.3,14.95,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,1.3,14.65,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,1.45,14.2,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.75,13.7,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,2,21,6,45,10.5,1.5,1.8,14.6,1.5,0.0,0.0
2018,2,21,7,0,21.0,3.0,1.9,15.0,3.0,0.0,0.0
2018,2,21,7,15,122.5,15.0,2.15,15.55,25.0,85.69,0.0
2018,2,21,7,30,224.0,27.0,2.4,16.1,47.0,212.4,156.49
2018,2,21,7,45,389.0,35.5,2.65,16.65,97.5,334.66,271.07
2018,2,21,8,0,554.0,44.0,2.9,17.2,148.0,466.42,382.02
2018,2,21,8,15,461.0,56.0,3.05,17.75,159.5,427.89,353.13
2018,2,21,8,30,368.0,68.0,3.2,18.3,171.0,375.08,310.95
2018,2,21,8,45,231.0,88.0,3.4,18.9,157.0,285.88,236.55
2018,2,21,9,0,94.0,108.0,3.6,19.5,143.0,193.24,157.3
2018,2,21,9,15,128.0,133.5,3.75,19.95,187.5,247.98,202.03
2018,2,21,9,30,162.0,159.0,3.9,20.4,232.0,302.03,244.96
2018,2,21,9,45,141.0,172.5,4.05,20.9,240.0,297.89,239.81
2018,2,21,10,0,120.0,186.0,4.2,21.4,248.0,292.94,234.19
2018,2,21,10,15,82.5,190.5,4.25,21.75,234.5,252.08,200.09
2018,2,21,10,30,45.0,195.0,4.3,22.1,221.0,224.6,176.61
2018,2,21,10,45,177.0,202.5,4.3,22.5,312.0,341.09,270.56
2018,2,21,11,0,309.0,210.0,4.3,22.9,403.0,452.25,356.83
2018,2,21,11,15,165.5,218.0,4.25,23.1,322.0,336.3,263.92
2018,2,21,11,30,22.0,226.0,4.2,23.3,241.0,220.17,170.11
2018,2,21,11,45,19.5,212.0,4.15,23.5,225.5,203.86,157.22
2018,2,21,12,0,17.0,198.0,4.1,23.7,210.0,188.08,144.59
2018,2,21,12,15,26.0,225.0,4.05,23.85,243.0,220.51,169.8
2018,2,21,12,30,35.0,252.0,4.0,24.0,276.0,247.0,190.07
2018,2,21,12,45,23.0,205.5,3.95,24.1,221.5,195.75,150.02
2018,2,21,13,0,11.0,159.0,3.9,24.2,167.0,145.93,110.93
2018,2,21,13,15,6.0,142.0,3.85,24.2,146.5,128.04,96.88
2018,2,21,13,30,1.0,125.0,3.8,24.2,126.0,110.74,83.26
2018,2,21,13,45,46.5,180.5,3.75,24.2,210.0,172.77,131.66
2018,2,21,14,0,92.0,236.0,3.7,24.2,294.0,227.15,172.72
2018,2,21,14,15,97.0,242.5,3.6,24.15,301.5,225.49,170.67
2018,2,21,14,30,102.0,249.0,3.5,24.1,309.0,222.27,167.57
2018,2,21,14,45,220.0,213.0,3.4,24.0,333.0,195.5,141.56
2018,2,21,15,0,338.0,177.0,3.3,23.9,357.0,166.96,114.92
2018,2,21,15,15,430.0,152.0,3.1,23.65,363.5,124.32,83.29
2018,2,21,15,30,522.0,127.0,2.9,23.4,370.0,85.56,67.52
2018,2,21,15,45,605.0,99.5,2.65,23.15,355.0,67.51,52.43
2018,2,21,16,0,688.0,72.0,2.4,22.9,340.0,54.81,41.75
2018,2,21,16,15,692.5,64.5,2.15,22.3,304.5,50.29,38.06
2018,2,21,16,30,697.0,57.0,1.9,21.7,269.0,45.53,34.08
2018,2,21,16,45,644.0,52.5,1.6,21.05,221.0,42.87,31.82
2018,2,21,17,0,591.0,48.0,1.3,20.4,173.0,36.85,26.5
2018,2,21,17,15,504.0,41.0,1.3,19.9,127.5,32.24,22.2
2018,2,21,17,30,417.0,34.0,1.3,19.4,82.0,27.62,17.49
2018,2,21,17,45,270.5,23.5,1.3,18.85,48.5,19.59,4.51
2018,2,21,18,0,124.0,13.0,1.3,18.3,15.0,11.82,0.0
2018,2,21,18,15,62.0,6.5,1.3,18.3,7.5,0.0,0.0
2018,2,21,18,30,0.0,0.0,1.3,18.3,0.0,0.0,0.0
2018,2,21,18,45,0.0,0.0,1.3,17.95,0.0,0.0,0.0
2018,2,21,19,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,21,19,15,0.0,0.0,1.35,17.45,0.0,0.0,0.0
2018,2,21,19,30,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,2,21,19,45,0.0,0.0,1.4,17.15,0.0,0.0,0.0
2018,2,21,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,21,20,15,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,2,21,20,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,2,21,20,45,0.0,0.0,1.4,16.65,0.0,0.0,0.0
2018,2,21,21,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,2,21,21,15,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,2,21,21,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,21,21,45,0.0,0.0,1.4,16.05,0.0,0.0,0.0
2018,2,21,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,21,22,15,0.0,0.0,1.4,15.75,0.0,0.0,0.0
2018,2,21,22,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,21,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,21,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,21,23,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,2,21,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,2,21,23,45,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,2,22,0,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,2,22,0,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,2,22,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,2,22,1,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,22,1,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,22,1,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,22,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,2,22,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,2,22,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,22,3,15,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,2,22,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,22,3,45,0.0,0.0,1.65,14.9,0.0,0.0,0.0
