Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,13,0,1023.0,81.0,3.7,12.3,832.0,635.56,504.12
2018,3,4,13,15,1020.0,80.0,3.6,12.5,819.0,586.68,462.33
2018,3,4,13,30,1017.0,79.0,3.5,12.7,806.0,535.73,417.94
2018,3,4,13,45,1008.5,79.0,3.4,12.9,783.5,481.53,369.97
2018,3,4,14,0,1000.0,79.0,3.3,13.1,761.0,426.19,320.03
2018,3,4,14,15,990.0,78.5,3.25,13.15,731.0,369.1,268.07
2018,3,4,14,30,980.0,78.0,3.2,13.2,701.0,311.53,215.37
2018,3,4,14,45,968.5,76.5,3.1,13.25,664.5,252.67,162.59
2018,3,4,15,0,957.0,75.0,3.0,13.3,628.0,194.03,113.35
2018,3,4,15,15,937.5,73.0,2.8,13.15,583.5,134.8,71.84
2018,3,4,15,30,918.0,71.0,2.6,13.0,539.0,77.17,47.07
2018,3,4,15,45,894.5,69.0,2.4,12.9,491.0,59.34,47.28
2018,3,4,16,0,871.0,67.0,2.2,12.8,443.0,57.92,46.2
2018,3,4,16,15,839.5,64.0,1.9,11.95,391.0,49.57,39.03
2018,3,4,16,30,808.0,61.0,1.6,11.1,339.0,48.26,38.09
2018,3,4,16,45,757.0,57.0,1.35,10.3,284.5,46.04,36.25
2018,3,4,17,0,706.0,53.0,1.1,9.5,230.0,43.87,34.34
2018,3,4,17,15,629.0,47.0,1.15,8.75,177.5,39.84,30.54
2018,3,4,17,30,552.0,41.0,1.2,8.0,125.0,32.8,23.8
2018,3,4,17,45,408.5,31.5,1.3,7.3,80.5,25.83,16.43
2018,3,4,18,0,265.0,22.0,1.4,6.6,36.0,18.77,0.0
2018,3,4,18,15,132.5,11.0,1.4,6.6,18.0,10.01,0.0
2018,3,4,18,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,2.0,4.45,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,2.1,4.2,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,2.1,3.95,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,2.1,3.7,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,2.2,3.3,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.1,2.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.1,2.75,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.1,2.6,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.0,2.35,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.8,1.85,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.65,1.4,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.6,1.2,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.55,1.05,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.5,0.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.35,-0.75,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.3,-1.2,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.3,-1.3,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,-1.55,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.3,-1.85,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.3,-2.3,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,-2.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,3,5,6,15,0.0,0.0,1.5,-1.9,0.0,0.0,0.0
2018,3,5,6,30,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,5,6,45,58.5,7.5,1.9,-0.45,10.0,6.82,0.0
2018,3,5,7,0,117.0,15.0,2.1,0.3,20.0,84.03,0.0
2018,3,5,7,15,221.0,29.5,2.2,1.1,55.5,215.28,171.06
2018,3,5,7,30,325.0,44.0,2.3,1.9,91.0,310.42,265.78
2018,3,5,7,45,472.0,49.5,2.35,2.7,148.5,429.75,371.74
2018,3,5,8,0,619.0,55.0,2.4,3.5,206.0,555.43,476.88
2018,3,5,8,15,636.0,67.0,2.4,4.15,252.5,597.04,509.5
2018,3,5,8,30,653.0,79.0,2.4,4.8,299.0,636.86,539.39
2018,3,5,8,45,620.0,96.5,2.45,5.45,331.5,641.39,540.56
2018,3,5,9,0,587.0,114.0,2.5,6.1,364.0,641.63,538.29
2018,3,5,9,15,515.5,147.0,2.4,6.5,384.0,617.96,515.85
2018,3,5,9,30,444.0,180.0,2.3,6.9,404.0,596.56,494.73
2018,3,5,9,45,495.0,182.5,2.25,7.3,451.5,639.11,526.21
2018,3,5,10,0,546.0,185.0,2.2,7.7,499.0,679.75,555.06
2018,3,5,10,15,731.0,139.0,2.1,8.05,586.5,782.81,630.79
2018,3,5,10,30,916.0,93.0,2.0,8.4,674.0,863.03,684.82
2018,3,5,10,45,800.5,137.5,1.9,8.7,661.5,810.72,643.53
2018,3,5,11,0,685.0,182.0,1.8,9.0,649.0,752.92,598.47
2018,3,5,11,15,600.0,220.5,1.65,9.3,638.5,702.66,557.47
2018,3,5,11,30,515.0,259.0,1.5,9.6,628.0,657.43,519.99
2018,3,5,11,45,598.5,231.5,1.35,9.85,667.5,671.93,529.79
2018,3,5,12,0,682.0,204.0,1.2,10.1,707.0,684.02,536.52
2018,3,5,12,15,774.5,170.0,1.1,10.3,744.5,685.61,535.96
2018,3,5,12,30,867.0,136.0,1.0,10.5,782.0,679.17,529.06
2018,3,5,12,45,793.5,163.5,0.95,10.7,752.5,622.94,484.57
2018,3,5,13,0,720.0,191.0,0.9,10.9,723.0,569.03,441.95
2018,3,5,13,15,673.5,204.5,0.75,10.95,696.0,519.98,402.12
2018,3,5,13,30,627.0,218.0,0.6,11.0,669.0,473.15,363.56
2018,3,5,13,45,536.5,238.0,0.5,11.1,616.5,415.18,317.22
2018,3,5,14,0,446.0,258.0,0.4,11.2,564.0,365.07,277.21
2018,3,5,14,15,620.5,191.5,0.35,11.25,599.0,339.04,250.01
2018,3,5,14,30,795.0,125.0,0.3,11.3,634.0,298.63,208.51
2018,3,5,14,45,817.5,115.5,0.2,11.3,614.5,248.84,163.69
2018,3,5,15,0,840.0,106.0,0.1,11.3,595.0,196.01,118.83
2018,3,5,15,15,739.5,121.0,0.25,11.25,529.5,141.33,84.03
2018,3,5,15,30,639.0,136.0,0.4,11.2,464.0,103.45,72.05
2018,3,5,15,45,694.5,112.5,0.5,11.2,439.5,74.89,61.29
2018,3,5,16,0,750.0,89.0,0.6,11.2,415.0,60.7,48.96
2018,3,5,16,15,744.5,79.5,0.65,10.55,371.0,61.18,49.69
2018,3,5,16,30,739.0,70.0,0.7,9.9,327.0,55.14,44.5
2018,3,5,16,45,700.0,64.0,0.75,9.25,276.5,51.63,41.49
2018,3,5,17,0,661.0,58.0,0.8,8.6,226.0,43.89,34.5
2018,3,5,17,15,583.5,51.0,0.9,7.7,174.5,39.57,30.47
2018,3,5,17,30,506.0,44.0,1.0,6.8,123.0,35.22,26.15
2018,3,5,17,45,369.0,33.5,1.1,5.85,79.5,27.49,18.15
2018,3,5,18,0,232.0,23.0,1.2,4.9,36.0,19.58,0.0
2018,3,5,18,15,116.0,11.5,1.2,4.9,18.0,10.46,0.0
2018,3,5,18,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,4.45,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.65,3.25,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.7,2.95,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.7,2.8,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.65,2.35,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.6,2.05,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.55,1.8,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.5,1.3,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.45,1.05,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.45,-0.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.35,0.15,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,0.4,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.3,0.65,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.3,1.2,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,3,6,6,15,0.0,0.0,1.5,1.35,0.0,0.0,0.0
2018,3,6,6,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,3,6,6,45,0.0,1.5,1.65,1.7,1.5,1.36,0.0
2018,3,6,7,0,0.0,3.0,1.7,1.9,3.0,2.63,0.0
2018,3,6,7,15,0.0,8.0,1.7,2.2,8.0,7.02,0.14
2018,3,6,7,30,0.0,13.0,1.7,2.5,13.0,11.41,4.36
2018,3,6,7,45,0.0,20.5,1.65,2.8,20.5,18.02,10.4
2018,3,6,8,0,0.0,28.0,1.6,3.1,28.0,24.64,16.41
2018,3,6,8,15,0.0,34.0,1.65,3.4,34.0,29.95,21.16
2018,3,6,8,30,0.0,40.0,1.7,3.7,40.0,35.26,25.84
2018,3,6,8,45,0.0,39.5,1.75,4.0,39.5,34.83,25.35
2018,3,6,9,0,0.0,39.0,1.8,4.3,39.0,34.4,24.85
2018,3,6,9,15,0.0,55.0,1.8,4.45,55.0,48.58,37.21
2018,3,6,9,30,0.0,71.0,1.8,4.6,71.0,62.81,49.46
2018,3,6,9,45,2.0,110.5,1.8,4.7,111.5,100.81,82.17
2018,3,6,10,0,4.0,150.0,1.8,4.8,152.0,140.08,115.39
2018,3,6,10,15,4.0,155.5,1.85,4.85,158.0,144.64,118.85
2018,3,6,10,30,4.0,161.0,1.9,4.9,164.0,149.21,122.43
2018,3,6,10,45,4.0,154.0,1.9,4.9,157.0,142.03,116.16
2018,3,6,11,0,4.0,147.0,1.9,4.9,150.0,135.09,110.15
2018,3,6,11,15,2.0,108.0,1.9,4.95,109.5,97.63,78.29
2018,3,6,11,30,0.0,69.0,1.9,5.0,69.0,61.18,47.12
2018,3,6,11,45,0.0,68.5,1.85,5.05,68.5,60.75,46.74
2018,3,6,12,0,0.0,68.0,1.8,5.1,68.0,60.31,46.33
2018,3,6,12,15,0.0,71.0,1.6,5.05,71.0,62.99,48.61
2018,3,6,12,30,0.0,74.0,1.4,5.0,74.0,65.66,50.89
2018,3,6,12,45,0.0,74.5,1.25,4.95,74.5,66.1,51.28
2018,3,6,13,0,0.0,75.0,1.1,4.9,75.0,66.54,51.69
2018,3,6,13,15,0.0,66.5,0.95,4.85,66.5,58.97,45.25
2018,3,6,13,30,0.0,58.0,0.8,4.8,58.0,51.4,38.83
2018,3,6,13,45,0.0,60.0,0.65,4.75,60.0,53.17,40.41
2018,3,6,14,0,0.0,62.0,0.5,4.7,62.0,54.93,42.0
2018,3,6,14,15,0.0,58.0,0.4,4.7,58.0,51.36,39.0
2018,3,6,14,30,0.0,54.0,0.3,4.7,54.0,47.79,36.01
2018,3,6,14,45,0.0,47.5,0.2,4.7,47.5,42.01,31.1
2018,3,6,15,0,0.0,41.0,0.1,4.7,41.0,36.23,26.18
2018,3,6,15,15,0.0,48.5,0.15,4.65,48.5,42.86,32.06
2018,3,6,15,30,0.0,56.0,0.2,4.6,56.0,49.49,37.93
2018,3,6,15,45,0.0,49.0,0.25,4.55,49.0,43.27,34.27
2018,3,6,16,0,0.0,42.0,0.3,4.5,42.0,37.05,28.68
2018,3,6,16,15,0.0,36.0,0.35,4.4,36.0,31.73,23.87
2018,3,6,16,30,0.0,30.0,0.4,4.3,30.0,26.42,19.02
2018,3,6,16,45,0.0,23.5,0.5,4.25,23.5,20.68,13.69
2018,3,6,17,0,0.0,17.0,0.6,4.2,17.0,14.94,8.31
2018,3,6,17,15,0.0,13.5,0.65,4.05,13.5,11.86,5.37
2018,3,6,17,30,0.0,10.0,0.7,3.9,10.0,8.77,2.4
2018,3,6,17,45,0.0,6.5,0.75,3.75,6.5,5.7,0.0
2018,3,6,18,0,0.0,3.0,0.8,3.6,3.0,2.63,0.0
2018,3,6,18,15,0.0,1.5,0.8,3.6,1.5,1.36,0.0
2018,3,6,18,30,0.0,0.0,0.8,3.6,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.15,3.05,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,2.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,1.05,2.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.95,2.1,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,1.05,2.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,1.15,2.25,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,1.2,2.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,1.15,2.45,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.7,2.4,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2018,3,7,6,15,0.0,0.0,0.85,2.75,0.0,0.0,0.0
2018,3,7,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,3,7,6,45,2.0,3.5,1.15,3.25,3.5,4.33,0.0
2018,3,7,7,0,4.0,7.0,1.3,3.5,7.0,8.7,0.0
2018,3,7,7,15,2.0,12.5,1.5,3.8,12.5,12.27,4.62
2018,3,7,7,30,0.0,18.0,1.7,4.1,18.0,15.82,8.18
2018,3,7,7,45,0.0,21.5,1.95,4.45,21.5,18.91,11.09
2018,3,7,8,0,0.0,25.0,2.2,4.8,25.0,22.0,13.92
2018,3,7,8,15,0.0,39.0,2.5,5.25,39.0,34.37,24.89
2018,3,7,8,30,0.0,53.0,2.8,5.7,53.0,46.78,35.74
2018,3,7,8,45,19.5,91.0,3.05,6.15,99.5,104.92,87.07
2018,3,7,9,0,39.0,129.0,3.3,6.6,146.0,162.11,136.4
2018,3,7,9,15,32.0,142.0,3.6,7.1,157.0,168.75,141.02
2018,3,7,9,30,25.0,155.0,3.9,7.6,168.0,175.05,145.4
2018,3,7,9,45,117.5,155.0,4.25,8.05,223.0,263.46,222.21
2018,3,7,10,0,210.0,155.0,4.6,8.5,278.0,351.46,296.68
2018,3,7,10,15,439.5,160.0,4.65,8.8,437.0,560.24,468.62
2018,3,7,10,30,669.0,165.0,4.7,9.1,596.0,755.12,620.93
2018,3,7,10,45,680.5,168.5,4.8,9.4,623.0,755.73,618.78
2018,3,7,11,0,692.0,172.0,4.9,9.7,650.0,753.2,615.39
2018,3,7,11,15,560.5,190.0,4.9,9.8,584.5,650.45,532.99
2018,3,7,11,30,429.0,208.0,4.9,9.9,519.0,545.75,448.41
2018,3,7,11,45,490.0,216.5,4.9,10.0,577.5,582.03,476.73
2018,3,7,12,0,551.0,225.0,4.9,10.1,636.0,612.84,499.71
2018,3,7,12,15,687.0,188.5,4.95,10.2,704.0,649.23,528.22
2018,3,7,12,30,823.0,152.0,5.0,10.3,772.0,671.35,544.76
2018,3,7,12,45,866.0,137.0,5.05,10.35,786.5,647.35,524.2
2018,3,7,13,0,909.0,122.0,5.1,10.4,801.0,617.87,498.75
2018,3,7,13,15,942.0,108.5,5.15,10.35,802.5,580.75,466.43
2018,3,7,13,30,975.0,95.0,5.2,10.3,804.0,538.78,429.01
2018,3,7,13,45,970.0,93.5,5.25,10.25,783.0,486.24,382.05
2018,3,7,14,0,965.0,92.0,5.3,10.2,762.0,432.35,332.81
2018,3,7,14,15,957.5,90.5,5.25,10.0,733.0,376.57,281.11
2018,3,7,14,30,950.0,89.0,5.2,9.8,704.0,320.15,228.42
2018,3,7,14,45,939.5,86.5,5.15,9.6,668.0,261.95,175.06
2018,3,7,15,0,929.0,84.0,5.1,9.4,632.0,203.93,124.81
2018,3,7,15,15,914.0,81.5,5.0,9.1,589.5,145.9,81.84
2018,3,7,15,30,899.0,79.0,4.9,8.8,547.0,88.99,54.03
2018,3,7,15,45,881.0,76.0,4.75,8.55,501.0,56.06,45.09
2018,3,7,16,0,863.0,73.0,4.6,8.3,455.0,55.02,44.37
2018,3,7,16,15,831.5,70.0,4.3,7.75,403.0,53.88,43.57
2018,3,7,16,30,800.0,67.0,4.0,7.2,351.0,52.77,42.77
2018,3,7,16,45,753.0,62.5,3.7,6.7,296.5,50.36,40.7
2018,3,7,17,0,706.0,58.0,3.4,6.2,242.0,47.97,38.54
2018,3,7,17,15,629.0,52.0,3.05,5.45,188.5,40.33,31.44
2018,3,7,17,30,552.0,46.0,2.7,4.7,135.0,36.86,27.91
2018,3,7,17,45,410.5,36.0,2.35,3.9,88.5,29.63,20.43
2018,3,7,18,0,269.0,26.0,2.0,3.1,42.0,22.31,3.47
2018,3,7,18,15,134.5,13.0,2.0,3.1,21.0,11.82,0.0
2018,3,7,18,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.95,2.6,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.9,2.1,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.95,1.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,2.0,1.7,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,2.0,1.55,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,2.0,1.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,2.0,0.85,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,2.0,0.7,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.7,-0.1,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.65,-0.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.6,-0.6,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.4,-1.1,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.35,-1.3,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.05,-2.45,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.0,-2.9,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.0,-3.1,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.0,-3.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.0,-3.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.0,-3.4,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.0,-3.75,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,-3.8,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.15,-3.75,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.2,-3.6,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,8,6,15,0.0,0.0,1.45,-2.75,0.0,0.0,0.0
2018,3,8,6,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2018,3,8,6,45,4.5,5.5,1.95,-1.2,6.0,7.6,0.0
2018,3,8,7,0,9.0,11.0,2.2,-0.4,12.0,15.39,0.0
2018,3,8,7,15,4.5,26.0,2.3,0.35,26.5,25.86,16.44
2018,3,8,7,30,0.0,41.0,2.4,1.1,41.0,37.76,27.67
2018,3,8,7,45,3.5,63.0,2.5,1.8,64.0,63.67,51.13
2018,3,8,8,0,7.0,85.0,2.6,2.5,87.0,88.91,73.74
2018,3,8,8,15,43.0,113.5,2.65,2.95,128.5,158.01,135.49
2018,3,8,8,30,79.0,142.0,2.7,3.4,170.0,218.74,188.53
2018,3,8,8,45,283.5,141.0,2.8,3.85,262.5,407.15,352.17
2018,3,8,9,0,488.0,140.0,2.9,4.3,355.0,591.14,503.18
2018,3,8,9,15,666.0,118.5,2.9,4.5,445.5,723.58,605.55
2018,3,8,9,30,844.0,97.0,2.9,4.7,536.0,844.73,694.38
2018,3,8,9,45,799.5,113.5,2.95,4.9,555.5,825.79,677.09
2018,3,8,10,0,755.0,130.0,3.0,5.1,575.0,808.11,662.18
2018,3,8,10,15,541.5,176.0,3.05,5.3,505.0,665.22,550.34
2018,3,8,10,30,328.0,222.0,3.1,5.5,435.0,513.87,427.1
2018,3,8,10,45,378.0,240.0,3.15,5.75,495.5,578.97,478.2
2018,3,8,11,0,428.0,258.0,3.2,6.0,556.0,625.68,513.23
2018,3,8,11,15,284.0,281.5,3.3,6.1,481.5,511.09,420.01
2018,3,8,11,30,140.0,305.0,3.4,6.2,407.0,403.16,330.97
2018,3,8,11,45,113.0,303.5,3.5,6.3,387.0,373.41,306.47
2018,3,8,12,0,86.0,302.0,3.6,6.4,367.0,337.99,277.09
2018,3,8,12,15,49.0,256.0,3.65,6.55,293.0,265.12,217.09
2018,3,8,12,30,12.0,210.0,3.7,6.7,219.0,193.91,157.87
2018,3,8,12,45,9.5,196.5,3.75,6.85,203.5,179.42,145.88
2018,3,8,13,0,7.0,183.0,3.8,7.0,188.0,165.31,134.1
2018,3,8,13,15,35.5,230.5,3.9,7.05,256.5,219.16,178.82
2018,3,8,13,30,64.0,278.0,4.0,7.1,325.0,267.54,218.16
2018,3,8,13,45,163.0,271.5,4.05,7.15,386.5,295.18,239.47
2018,3,8,14,0,262.0,265.0,4.1,7.2,448.0,309.54,248.39
2018,3,8,14,15,299.0,261.0,4.1,7.2,462.0,299.04,236.95
2018,3,8,14,30,336.0,257.0,4.1,7.2,476.0,284.2,221.41
2018,3,8,14,45,214.0,222.0,4.1,7.15,359.0,210.65,163.86
2018,3,8,15,0,92.0,187.0,4.1,7.1,242.0,159.43,126.3
2018,3,8,15,15,77.0,189.5,4.05,7.0,233.5,157.91,126.5
2018,3,8,15,30,62.0,192.0,4.0,6.9,225.0,150.9,122.87
2018,3,8,15,45,102.5,182.5,3.95,6.8,231.0,133.45,114.81
2018,3,8,16,0,143.0,173.0,3.9,6.7,237.0,127.52,109.92
2018,3,8,16,15,91.5,136.0,3.7,6.35,175.0,103.62,88.88
2018,3,8,16,30,40.0,99.0,3.5,6.0,113.0,82.18,69.78
2018,3,8,16,45,48.5,88.0,3.25,5.65,102.5,73.43,62.0
2018,3,8,17,0,57.0,77.0,3.0,5.3,92.0,64.48,53.84
2018,3,8,17,15,88.0,61.0,2.95,4.85,78.5,50.01,40.4
2018,3,8,17,30,119.0,45.0,2.9,4.4,65.0,35.88,27.09
2018,3,8,17,45,87.5,32.0,2.9,3.9,44.0,25.88,17.24
2018,3,8,18,0,56.0,19.0,2.9,3.4,23.0,15.61,2.23
2018,3,8,18,15,28.0,9.5,2.9,3.4,11.5,8.64,0.0
2018,3,8,18,30,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,3.1,2.8,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,3.25,1.85,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,3.2,1.5,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,3.0,0.7,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.5,-0.1,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,-0.55,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.95,-1.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.8,-1.6,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.65,-1.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.5,-2.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.35,-2.9,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.3,-3.25,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.3,-3.4,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.25,-3.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,-3.7,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,-3.8,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,-3.9,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.1,-4.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.1,-4.15,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.1,-4.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.1,-4.25,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.1,-4.3,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.15,-4.3,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.25,-4.3,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.3,-4.3,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.3,-4.25,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.3,-4.15,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,9,6,15,0.0,0.0,1.55,-3.35,0.0,0.0,0.0
2018,3,9,6,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,3,9,6,45,133.5,12.5,2.05,-1.9,21.0,89.05,0.0
2018,3,9,7,0,267.0,25.0,2.3,-1.2,42.0,222.78,93.69
2018,3,9,7,15,407.5,35.5,2.55,-0.55,89.0,350.09,294.22
2018,3,9,7,30,548.0,46.0,2.8,0.1,136.0,472.4,408.14
2018,3,9,7,45,624.0,53.0,3.0,0.75,190.0,551.46,478.13
2018,3,9,8,0,700.0,60.0,3.2,1.4,244.0,626.28,540.89
2018,3,9,8,15,746.5,65.0,3.25,1.8,298.5,684.72,587.4
2018,3,9,8,30,793.0,70.0,3.3,2.2,353.0,742.2,631.19
2018,3,9,8,45,822.0,73.5,3.35,2.65,404.5,782.29,659.8
2018,3,9,9,0,851.0,77.0,3.4,3.1,456.0,820.06,685.95
2018,3,9,9,15,874.0,79.5,3.4,3.5,504.5,848.93,704.64
2018,3,9,9,30,897.0,82.0,3.4,3.9,553.0,866.99,715.0
2018,3,9,9,45,914.0,84.0,3.4,4.3,596.5,883.99,724.62
2018,3,9,10,0,931.0,86.0,3.4,4.7,640.0,897.56,731.74
2018,3,9,10,15,942.5,88.0,3.4,5.1,676.5,902.86,732.88
2018,3,9,10,30,954.0,90.0,3.4,5.5,713.0,904.43,731.51
2018,3,9,10,45,962.5,91.5,3.4,5.85,743.0,899.15,725.47
2018,3,9,11,0,971.0,93.0,3.4,6.2,773.0,890.07,716.9
2018,3,9,11,15,975.0,94.0,3.4,6.55,793.5,873.09,702.77
2018,3,9,11,30,979.0,95.0,3.4,6.9,814.0,852.49,686.22
2018,3,9,11,45,980.0,95.5,3.4,7.25,825.5,825.63,665.21
2018,3,9,12,0,981.0,96.0,3.4,7.6,837.0,795.48,641.9
2018,3,9,12,15,982.0,96.0,3.45,7.85,841.5,761.7,615.21
2018,3,9,12,30,983.0,96.0,3.5,8.1,846.0,724.9,585.15
2018,3,9,12,45,980.5,96.0,3.55,8.4,840.5,683.14,550.62
2018,3,9,13,0,978.0,96.0,3.6,8.7,835.0,638.95,513.49
2018,3,9,13,15,974.0,95.0,3.65,8.9,821.5,590.88,472.66
2018,3,9,13,30,970.0,94.0,3.7,9.1,808.0,540.96,429.29
2018,3,9,13,45,963.0,93.5,3.75,9.3,786.0,488.54,382.78
2018,3,9,14,0,956.0,93.0,3.8,9.5,764.0,434.97,334.16
2018,3,9,14,15,945.0,91.5,3.8,9.6,733.5,378.4,282.28
2018,3,9,14,30,934.0,90.0,3.8,9.7,703.0,321.59,229.69
2018,3,9,14,45,921.0,89.0,3.8,9.75,667.0,264.74,177.75
2018,3,9,15,0,908.0,88.0,3.8,9.8,631.0,208.31,128.82
2018,3,9,15,15,889.5,86.0,3.7,9.7,587.5,151.29,86.13
2018,3,9,15,30,871.0,84.0,3.6,9.6,544.0,87.58,50.69
2018,3,9,15,45,846.5,81.0,3.5,9.5,495.5,59.16,47.68
2018,3,9,16,0,822.0,78.0,3.4,9.4,447.0,58.24,47.05
2018,3,9,16,15,789.0,74.0,3.0,8.8,395.5,56.48,45.72
2018,3,9,16,30,756.0,70.0,2.6,8.2,344.0,54.71,44.35
2018,3,9,16,45,684.0,65.5,2.25,7.55,284.5,47.73,38.18
2018,3,9,17,0,612.0,61.0,1.9,6.9,225.0,45.58,36.29
2018,3,9,17,15,521.5,54.0,1.8,6.0,172.5,41.35,32.36
2018,3,9,17,30,431.0,47.0,1.7,5.1,120.0,37.1,28.18
2018,3,9,17,45,330.0,37.5,1.6,4.25,81.5,30.56,21.47
2018,3,9,18,0,229.0,28.0,1.5,3.4,43.0,23.92,8.26
2018,3,9,18,15,119.5,15.0,1.5,3.4,22.5,13.64,0.0
2018,3,9,18,30,10.0,2.0,1.5,3.4,2.0,0.0,0.0
2018,3,9,18,45,5.0,1.0,1.5,3.05,1.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,2.65,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,2.55,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.15,2.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.05,2.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.0,2.15,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.0,1.85,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,0.95,1.75,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,0.9,1.55,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,0.9,1.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,0.9,1.3,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,0.9,1.25,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,0.9,1.2,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,0.95,1.05,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,10,6,15,1.0,0.5,1.0,1.1,0.5,0.0,0.0
2018,3,10,6,30,2.0,1.0,1.0,1.4,1.0,0.0,0.0
2018,3,10,6,45,2.0,6.0,1.0,1.75,6.0,6.63,0.0
2018,3,10,7,0,2.0,11.0,1.0,2.1,11.0,10.91,0.48
2018,3,10,7,15,1.0,19.5,1.1,2.45,19.5,17.82,9.66
2018,3,10,7,30,0.0,28.0,1.2,2.8,28.0,24.66,16.12
2018,3,10,7,45,0.0,41.5,1.35,3.15,41.5,36.6,26.96
2018,3,10,8,0,0.0,55.0,1.5,3.5,55.0,48.58,37.68
2018,3,10,8,15,0.5,78.5,1.4,4.0,78.5,72.28,58.57
2018,3,10,8,30,1.0,102.0,1.3,4.5,102.0,96.12,79.17
2018,3,10,8,45,5.5,124.0,1.2,4.95,126.5,121.36,100.74
2018,3,10,9,0,10.0,146.0,1.1,5.4,151.0,146.46,121.75
2018,3,10,9,15,7.5,150.0,1.15,6.2,154.0,146.42,120.82
2018,3,10,9,30,5.0,154.0,1.2,7.0,157.0,146.77,120.3
2018,3,10,9,45,8.5,175.0,1.25,7.75,180.0,169.56,138.76
2018,3,10,10,0,12.0,196.0,1.3,8.5,203.0,192.13,156.67
2018,3,10,10,15,23.0,228.0,1.4,9.15,242.5,231.77,188.57
2018,3,10,10,30,34.0,260.0,1.5,9.8,282.0,283.75,229.62
2018,3,10,10,45,60.5,286.0,1.6,10.45,327.5,328.81,264.94
2018,3,10,11,0,87.0,312.0,1.7,11.1,373.0,372.15,298.27
2018,3,10,11,15,68.0,295.0,1.9,11.55,343.5,334.36,267.61
2018,3,10,11,30,49.0,278.0,2.1,12.0,314.0,298.28,238.5
2018,3,10,11,45,38.0,279.0,2.3,12.5,307.5,286.86,228.82
2018,3,10,12,0,27.0,280.0,2.5,13.0,301.0,275.97,219.51
2018,3,10,12,15,89.0,325.0,2.65,13.3,393.5,355.25,282.6
2018,3,10,12,30,151.0,370.0,2.8,13.6,486.0,431.83,341.61
2018,3,10,12,45,119.0,360.0,2.9,13.9,451.0,391.84,309.49
2018,3,10,13,0,87.0,350.0,3.0,14.2,416.0,353.52,279.16
2018,3,10,13,15,92.0,346.5,3.1,14.35,415.5,344.91,272.29
2018,3,10,13,30,97.0,343.0,3.2,14.5,415.0,335.6,264.68
2018,3,10,13,45,88.5,328.0,3.3,14.65,392.0,311.01,245.11
2018,3,10,14,0,80.0,313.0,3.4,14.8,369.0,287.49,226.39
2018,3,10,14,15,96.0,307.5,3.35,14.75,372.5,279.77,219.64
2018,3,10,14,30,112.0,302.0,3.3,14.7,376.0,270.0,210.98
2018,3,10,14,45,183.5,283.5,3.25,14.65,397.0,254.34,195.31
2018,3,10,15,0,255.0,265.0,3.2,14.6,418.0,229.55,172.05
2018,3,10,15,15,249.5,248.5,2.95,14.3,390.0,197.49,147.83
2018,3,10,15,30,244.0,232.0,2.7,14.0,362.0,166.27,127.68
2018,3,10,15,45,172.5,201.5,2.5,13.7,289.5,145.24,121.81
2018,3,10,16,0,101.0,171.0,2.3,13.4,217.0,126.1,105.73
2018,3,10,16,15,50.5,125.0,2.0,12.85,148.0,101.42,84.64
2018,3,10,16,30,0.0,79.0,1.7,12.3,79.0,69.2,56.51
2018,3,10,16,45,0.0,65.0,1.4,11.75,65.0,57.38,46.19
2018,3,10,17,0,0.0,51.0,1.1,11.2,51.0,45.02,35.17
2018,3,10,17,15,0.0,40.0,1.1,10.85,40.0,35.27,26.29
2018,3,10,17,30,0.0,29.0,1.1,10.5,29.0,25.54,17.28
2018,3,10,17,45,1.0,21.0,1.1,10.1,21.0,18.48,10.51
2018,3,10,18,0,2.0,13.0,1.1,9.7,13.0,11.43,1.52
2018,3,10,18,15,2.0,7.0,1.1,9.7,7.0,6.37,0.0
2018,3,10,18,30,2.0,1.0,1.1,9.7,1.0,0.0,0.0
2018,3,10,18,45,1.0,0.5,1.05,9.6,0.5,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.85,9.25,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,9.1,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.5,8.4,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.5,8.25,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.5,8.05,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.6,7.75,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.75,7.65,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.75,7.2,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,2.25,6.85,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.65,6.4,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.75,6.2,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.8,6.1,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.8,6.05,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,11,6,15,0.5,0.5,2.95,5.95,0.5,0.0,0.0
2018,3,11,6,30,1.0,1.0,3.1,5.9,1.0,0.0,0.0
2018,3,11,6,45,1.0,7.5,3.2,5.85,7.5,7.41,0.0
2018,3,11,7,0,1.0,14.0,3.3,5.8,14.0,12.94,2.58
2018,3,11,7,15,0.5,25.0,3.3,5.8,25.0,22.36,13.36
2018,3,11,7,30,0.0,36.0,3.3,5.8,36.0,31.75,22.06
2018,3,11,7,45,0.0,41.5,3.35,5.8,41.5,36.6,26.63
2018,3,11,8,0,0.0,47.0,3.4,5.8,47.0,41.47,31.05
2018,3,11,8,15,0.0,45.5,3.45,5.8,45.5,40.13,29.88
2018,3,11,8,30,0.0,44.0,3.5,5.8,44.0,38.81,28.66
2018,3,11,8,45,0.0,51.0,3.55,5.85,51.0,45.02,34.02
2018,3,11,9,0,0.0,58.0,3.6,5.9,58.0,51.24,39.33
2018,3,11,9,15,0.0,71.5,3.65,5.9,71.5,63.24,49.63
2018,3,11,9,30,0.0,85.0,3.7,5.9,85.0,75.27,59.86
2018,3,11,9,45,0.0,93.5,3.7,5.95,93.5,82.98,66.29
2018,3,11,10,0,0.0,102.0,3.7,6.0,102.0,90.81,72.81
2018,3,11,10,15,0.0,104.0,3.7,6.05,104.0,92.58,74.13
2018,3,11,10,30,0.0,106.0,3.7,6.1,106.0,94.37,75.48
2018,3,11,10,45,0.0,94.0,3.65,6.1,94.0,83.41,66.01
2018,3,11,11,0,0.0,82.0,3.6,6.1,82.0,72.74,56.84
2018,3,11,11,15,0.0,95.5,3.6,6.15,95.5,84.81,67.02
2018,3,11,11,30,0.0,109.0,3.6,6.2,109.0,96.97,77.23
2018,3,11,11,45,0.5,111.5,3.55,6.25,112.0,99.55,79.34
2018,3,11,12,0,1.0,114.0,3.5,6.3,115.0,102.08,81.42
2018,3,11,12,15,1.5,137.0,3.5,6.35,138.5,122.82,98.82
2018,3,11,12,30,2.0,160.0,3.5,6.4,162.0,143.31,115.91
2018,3,11,12,45,1.0,133.5,3.45,6.45,134.5,118.99,95.49
2018,3,11,13,0,0.0,107.0,3.4,6.5,107.0,94.94,75.28
2018,3,11,13,15,0.0,91.0,3.35,6.5,91.0,80.82,63.4
2018,3,11,13,30,0.0,75.0,3.3,6.5,75.0,66.55,51.35
2018,3,11,13,45,0.0,77.5,3.25,6.5,77.5,68.75,53.29
2018,3,11,14,0,0.0,80.0,3.2,6.5,80.0,70.96,55.24
2018,3,11,14,15,0.0,72.5,3.15,6.45,72.5,64.26,49.62
2018,3,11,14,30,0.0,65.0,3.1,6.4,65.0,57.57,44.0
2018,3,11,14,45,0.0,59.5,3.05,6.35,59.5,52.67,39.89
2018,3,11,15,0,0.0,54.0,3.0,6.3,54.0,47.76,35.78
2018,3,11,15,15,0.0,51.5,2.9,6.15,51.5,45.53,33.97
2018,3,11,15,30,0.0,49.0,2.8,6.0,49.0,43.29,32.15
2018,3,11,15,45,0.0,40.0,2.7,5.9,40.0,35.31,26.67
2018,3,11,16,0,0.0,31.0,2.6,5.8,31.0,27.33,19.48
2018,3,11,16,15,0.0,25.5,2.55,5.7,25.5,22.46,15.08
2018,3,11,16,30,0.0,20.0,2.5,5.6,20.0,17.6,10.65
2018,3,11,16,45,0.0,17.0,2.45,5.5,17.0,14.95,8.22
2018,3,11,17,0,0.0,14.0,2.4,5.4,14.0,12.3,5.77
2018,3,11,17,15,0.0,11.5,2.45,5.3,11.5,10.1,3.69
2018,3,11,17,30,0.0,9.0,2.5,5.2,9.0,7.9,1.57
2018,3,11,17,45,0.0,7.0,2.5,5.15,7.0,6.14,0.0
2018,3,11,18,0,0.0,5.0,2.5,5.1,5.0,4.38,0.0
2018,3,11,18,15,0.0,2.5,2.5,5.1,2.5,2.27,0.0
2018,3,11,18,30,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,2.6,4.9,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,2.6,4.85,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,2.6,4.8,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,2.65,4.75,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,2.65,4.65,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,2.55,4.55,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,2.5,4.45,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.45,4.35,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.4,4.15,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.55,3.8,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.6,3.7,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.8,3.4,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.8,3.3,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.85,2.85,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.9,2.7,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.9,2.5,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.9,2.35,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,2.2,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,1.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.0,1.7,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.0,1.6,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.0,1.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.1,1.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.2,1.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.3,1.2,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,3,12,6,15,0.0,0.0,3.5,1.05,0.0,0.0,0.0
2018,3,12,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2018,3,12,6,45,0.0,2.0,3.65,1.0,2.0,1.82,0.0
2018,3,12,7,0,0.0,4.0,3.7,1.0,4.0,3.5,0.0
2018,3,12,7,15,0.0,5.5,3.8,1.0,5.5,4.82,0.0
2018,3,12,7,30,0.0,7.0,3.9,1.0,7.0,6.14,0.0
2018,3,12,7,45,0.0,9.0,3.95,1.0,9.0,7.9,1.44
2018,3,12,8,0,0.0,11.0,4.0,1.0,11.0,9.66,3.06
2018,3,12,8,15,0.0,17.5,4.1,1.05,17.5,15.39,8.22
2018,3,12,8,30,0.0,24.0,4.2,1.1,24.0,21.13,13.36
2018,3,12,8,45,0.0,23.0,4.25,1.1,23.0,20.26,12.52
2018,3,12,9,0,0.0,22.0,4.3,1.1,22.0,19.38,11.69
2018,3,12,9,15,0.0,38.5,4.35,1.15,38.5,33.98,24.62
2018,3,12,9,30,0.0,55.0,4.4,1.2,55.0,48.61,37.46
2018,3,12,9,45,0.0,71.5,4.45,1.25,71.5,63.29,50.23
2018,3,12,10,0,0.0,88.0,4.5,1.3,88.0,77.99,62.92
2018,3,12,10,15,0.0,72.5,4.5,1.35,72.5,64.22,50.75
2018,3,12,10,30,0.0,57.0,4.5,1.4,57.0,50.47,38.64
2018,3,12,10,45,0.5,88.0,4.55,1.5,88.5,78.48,62.94
2018,3,12,11,0,1.0,119.0,4.6,1.6,120.0,106.96,87.4
2018,3,12,11,15,0.5,112.5,4.6,1.65,113.0,100.57,81.73
2018,3,12,11,30,0.0,106.0,4.6,1.7,106.0,94.28,76.2
2018,3,12,11,45,0.0,85.0,4.6,1.8,85.0,75.47,59.93
2018,3,12,12,0,0.0,64.0,4.6,1.9,64.0,56.78,43.74
2018,3,12,12,15,0.0,68.5,4.6,1.95,68.5,60.79,47.19
2018,3,12,12,30,0.0,73.0,4.6,2.0,73.0,64.8,50.64
2018,3,12,12,45,0.0,76.0,4.6,2.05,76.0,67.47,52.93
2018,3,12,13,0,0.0,79.0,4.6,2.1,79.0,70.14,55.24
2018,3,12,13,15,0.0,79.0,4.55,2.15,79.0,70.13,55.25
2018,3,12,13,30,0.0,79.0,4.5,2.2,79.0,70.11,55.28
2018,3,12,13,45,0.0,75.5,4.45,2.2,75.5,66.98,52.63
2018,3,12,14,0,0.0,72.0,4.4,2.2,72.0,63.84,49.98
2018,3,12,14,15,0.0,62.5,4.25,2.25,62.5,55.38,42.71
2018,3,12,14,30,0.0,53.0,4.1,2.3,53.0,46.92,35.42
2018,3,12,14,45,0.0,54.5,4.0,2.3,54.5,48.23,36.65
2018,3,12,15,0,0.0,56.0,3.9,2.3,56.0,49.54,37.89
2018,3,12,15,15,0.0,76.0,3.7,2.35,76.0,67.29,53.52
2018,3,12,15,30,0.0,96.0,3.5,2.4,96.0,84.6,68.77
2018,3,12,15,45,0.0,80.5,3.3,2.45,80.5,71.25,60.04
2018,3,12,16,0,0.0,65.0,3.1,2.5,65.0,57.46,47.56
2018,3,12,16,15,0.0,47.5,2.85,2.55,47.5,41.92,33.36
2018,3,12,16,30,0.0,30.0,2.6,2.6,30.0,26.43,19.05
2018,3,12,16,45,0.0,21.5,2.4,2.6,21.5,18.92,12.08
2018,3,12,17,0,0.0,13.0,2.2,2.6,13.0,11.42,5.06
2018,3,12,17,15,0.0,10.5,2.1,2.3,10.5,9.22,2.97
2018,3,12,17,30,0.0,8.0,2.0,2.0,8.0,7.02,0.85
2018,3,12,17,45,0.0,6.0,1.9,1.65,6.0,5.26,0.0
2018,3,12,18,0,0.0,4.0,1.8,1.3,4.0,3.5,0.0
2018,3,12,18,15,0.0,2.0,1.8,1.3,2.0,1.82,0.0
2018,3,12,18,30,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.45,0.85,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.6,0.55,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,2.75,0.3,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,2.8,0.2,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.85,-0.1,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.8,-0.2,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.75,-0.3,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,-0.4,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.7,-0.45,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.7,-0.5,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.65,-0.55,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.6,-0.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.55,-0.7,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,-0.8,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.45,-0.85,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.4,-0.9,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.3,-1.15,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,-1.2,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.3,-1.25,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.3,-1.3,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.35,-1.3,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.4,-1.3,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.4,-1.35,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.3,-1.55,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.2,-1.7,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.15,-1.85,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.05,-2.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.0,-2.3,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,1.95,-2.45,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,1.9,-2.6,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,1.9,-2.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,1.9,-2.7,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,1.9,-2.75,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,1.9,-2.8,0.0,0.0,0.0
2018,3,13,6,15,8.5,1.5,2.05,-2.1,1.5,0.0,0.0
2018,3,13,6,30,17.0,3.0,2.2,-1.4,3.0,0.0,0.0
2018,3,13,6,45,125.0,17.5,2.4,-0.7,27.0,90.56,0.0
2018,3,13,7,0,233.0,32.0,2.6,0.0,51.0,227.52,167.12
2018,3,13,7,15,390.0,45.0,2.8,0.6,104.5,354.83,303.24
2018,3,13,7,30,547.0,58.0,3.0,1.2,158.0,494.27,427.77
2018,3,13,7,45,628.0,65.5,3.2,1.75,216.0,580.0,501.65
2018,3,13,8,0,709.0,73.0,3.4,2.3,274.0,667.48,573.38
2018,3,13,8,15,751.0,80.5,3.5,2.65,330.5,725.56,618.67
2018,3,13,8,30,793.0,88.0,3.6,3.0,387.0,782.61,661.57
2018,3,13,8,45,821.5,93.5,3.65,3.35,440.5,824.49,691.19
2018,3,13,9,0,850.0,99.0,3.7,3.7,494.0,858.39,714.13
2018,3,13,9,15,826.0,110.0,3.7,4.05,526.0,862.75,714.14
2018,3,13,9,30,802.0,121.0,3.7,4.4,558.0,857.47,707.18
2018,3,13,9,45,754.5,132.5,3.7,4.75,568.0,828.68,682.75
2018,3,13,10,0,707.0,144.0,3.7,5.1,578.0,796.34,655.99
2018,3,13,10,15,807.0,136.0,3.75,5.4,658.0,860.77,702.85
2018,3,13,10,30,907.0,128.0,3.8,5.7,738.0,926.81,749.38
2018,3,13,10,45,927.0,131.0,3.8,6.05,776.5,931.98,750.43
2018,3,13,11,0,947.0,134.0,3.8,6.4,815.0,932.96,749.1
2018,3,13,11,15,943.5,137.0,3.8,6.65,831.5,910.8,731.38
2018,3,13,11,30,940.0,140.0,3.8,6.9,848.0,885.28,711.53
2018,3,13,11,45,915.5,148.5,3.85,7.15,847.0,846.11,682.01
2018,3,13,12,0,891.0,157.0,3.9,7.4,846.0,804.89,649.69
2018,3,13,12,15,887.0,154.0,3.9,7.55,843.0,765.48,618.44
2018,3,13,12,30,883.0,151.0,3.9,7.7,840.0,723.76,584.97
2018,3,13,12,45,886.5,147.5,3.95,7.85,836.0,684.07,552.65
2018,3,13,13,0,890.0,144.0,4.0,8.0,832.0,641.87,517.61
2018,3,13,13,15,918.5,143.5,4.0,8.05,843.5,613.06,491.95
2018,3,13,13,30,947.0,143.0,4.0,8.1,855.0,579.62,461.55
2018,3,13,13,45,922.5,140.0,4.0,8.2,818.5,516.61,407.44
2018,3,13,14,0,898.0,137.0,4.0,8.3,782.0,454.44,352.95
2018,3,13,14,15,886.5,130.5,3.95,8.25,746.5,394.88,299.33
2018,3,13,14,30,875.0,124.0,3.9,8.2,711.0,335.48,245.13
2018,3,13,14,45,884.0,123.0,3.85,8.15,690.0,285.29,197.84
2018,3,13,15,0,893.0,122.0,3.8,8.1,669.0,233.32,151.04
2018,3,13,15,15,877.0,119.5,3.7,8.0,626.5,175.99,106.47
2018,3,13,15,30,861.0,117.0,3.6,7.9,584.0,120.21,74.79
2018,3,13,15,45,825.0,113.0,3.5,7.75,529.0,74.56,61.77
2018,3,13,16,0,789.0,109.0,3.4,7.6,474.0,73.92,61.47
2018,3,13,16,15,665.5,112.0,3.0,7.15,396.0,78.05,65.51
2018,3,13,16,30,542.0,115.0,2.6,6.7,318.0,81.23,68.69
2018,3,13,16,45,448.0,106.0,2.2,6.3,257.0,75.99,64.15
2018,3,13,17,0,354.0,97.0,1.8,5.9,196.0,70.65,59.39
2018,3,13,17,15,333.0,81.0,1.65,5.15,159.0,60.27,49.86
2018,3,13,17,30,312.0,65.0,1.5,4.4,122.0,49.39,39.59
2018,3,13,17,45,186.5,46.5,1.3,3.65,77.5,35.8,26.55
2018,3,13,18,0,61.0,28.0,1.1,2.9,33.0,23.25,12.04
2018,3,13,18,15,33.0,14.5,1.1,2.9,17.0,13.19,0.0
2018,3,13,18,30,5.0,1.0,1.1,2.9,1.0,0.0,0.0
2018,3,13,18,45,2.5,0.5,1.1,2.5,0.5,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,1.1,1.45,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,1.25,0.95,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,1.35,0.8,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,1.45,0.6,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,1.55,0.45,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.65,0.25,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.7,-0.05,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.7,-0.2,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.7,-0.3,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.65,-0.8,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.55,-1.2,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.5,-1.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.5,-1.55,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.5,-1.7,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.45,-1.85,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.4,-2.15,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.4,-2.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.4,-2.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.4,-2.75,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.45,-2.85,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.5,-2.9,0.0,0.0,0.0
2018,3,14,6,15,6.5,1.5,1.7,-2.45,1.5,0.0,0.0
2018,3,14,6,30,13.0,3.0,1.9,-2.0,3.0,0.0,0.0
2018,3,14,6,45,57.5,17.0,2.15,-1.55,21.5,50.02,0.0
2018,3,14,7,0,102.0,31.0,2.4,-1.1,40.0,129.64,97.83
2018,3,14,7,15,224.0,46.0,2.7,-0.6,83.0,245.78,211.65
2018,3,14,7,30,346.0,61.0,3.0,-0.1,126.0,355.79,312.18
2018,3,14,7,45,500.5,66.5,3.35,0.4,193.5,489.27,429.99
2018,3,14,8,0,655.0,72.0,3.7,0.9,261.0,627.58,545.43
2018,3,14,8,15,721.5,75.0,3.85,1.15,320.0,698.08,601.53
2018,3,14,8,30,788.0,78.0,4.0,1.4,379.0,763.6,652.41
2018,3,14,8,45,821.5,81.0,4.2,1.7,432.5,807.15,685.08
2018,3,14,9,0,855.0,84.0,4.4,2.0,486.0,848.41,715.55
2018,3,14,9,15,863.5,89.5,4.5,2.15,530.0,868.66,729.12
2018,3,14,9,30,872.0,95.0,4.6,2.3,574.0,885.56,740.23
2018,3,14,9,45,669.5,132.0,4.65,2.45,516.0,757.19,638.44
2018,3,14,10,0,467.0,169.0,4.7,2.6,458.0,611.01,519.23
2018,3,14,10,15,538.0,179.5,4.8,2.75,530.0,677.31,572.66
2018,3,14,10,30,609.0,190.0,4.9,2.9,602.0,746.59,626.35
2018,3,14,10,45,656.5,190.0,4.95,3.05,650.5,774.16,646.76
2018,3,14,11,0,704.0,190.0,5.0,3.2,699.0,797.65,664.07
2018,3,14,11,15,565.5,234.0,5.0,3.3,650.0,706.24,588.35
2018,3,14,11,30,427.0,278.0,5.0,3.4,601.0,621.93,517.9
2018,3,14,11,45,407.5,289.0,5.05,3.55,601.5,599.42,498.81
2018,3,14,12,0,388.0,300.0,5.1,3.7,602.0,576.06,478.77
2018,3,14,12,15,468.5,282.0,5.15,3.8,648.5,595.29,494.54
2018,3,14,12,30,549.0,264.0,5.2,3.9,695.0,608.03,504.4
2018,3,14,12,45,550.5,260.5,5.2,4.05,690.5,577.73,478.44
2018,3,14,13,0,552.0,257.0,5.2,4.2,686.0,545.97,451.1
2018,3,14,13,15,654.0,220.0,5.15,4.3,720.5,538.77,443.37
2018,3,14,13,30,756.0,183.0,5.1,4.4,755.0,520.8,425.45
2018,3,14,13,45,866.5,140.5,5.1,4.55,779.0,495.03,399.36
2018,3,14,14,0,977.0,98.0,5.1,4.7,803.0,459.24,362.82
2018,3,14,14,15,967.0,96.0,5.1,4.65,771.5,401.09,308.4
2018,3,14,14,30,957.0,94.0,5.1,4.6,740.0,342.62,253.06
2018,3,14,14,45,943.5,92.5,5.1,4.55,702.0,283.64,197.71
2018,3,14,15,0,930.0,91.0,5.1,4.5,664.0,225.17,145.06
2018,3,14,15,15,913.5,89.0,5.0,4.3,620.5,166.76,98.43
2018,3,14,15,30,897.0,87.0,4.9,4.1,577.0,101.35,57.68
2018,3,14,15,45,874.5,84.5,4.85,3.9,528.0,61.29,50.59
2018,3,14,16,0,852.0,82.0,4.8,3.7,479.0,60.86,50.43
2018,3,14,16,15,821.0,78.0,4.5,3.4,426.0,59.22,49.15
2018,3,14,16,30,790.0,74.0,4.2,3.1,373.0,57.56,47.83
2018,3,14,16,45,745.0,69.0,3.95,2.75,318.0,54.97,45.6
2018,3,14,17,0,700.0,64.0,3.7,2.4,263.0,47.8,39.01
2018,3,14,17,15,618.5,57.5,3.3,1.65,206.5,44.03,35.49
2018,3,14,17,30,537.0,51.0,2.9,0.9,150.0,40.27,31.75
2018,3,14,17,45,421.0,41.5,2.5,0.15,103.5,33.73,25.1
2018,3,14,18,0,305.0,32.0,2.1,-0.6,57.0,27.13,15.9
2018,3,14,18,15,163.5,18.0,2.1,-0.6,30.0,16.37,0.0
2018,3,14,18,30,22.0,4.0,2.1,-0.6,3.0,0.0,0.0
2018,3,14,18,45,11.0,2.0,2.0,-1.15,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.75,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.2,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.6,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.8,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.95,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.2,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
