Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,11,15,667.0,234.5,5.1,23.75,807.5,840.84,639.06
2018,4,14,11,30,552.0,289.0,5.1,23.9,773.0,768.53,584.26
2018,4,14,11,45,447.0,335.5,5.15,24.05,730.0,701.83,533.54
2018,4,14,12,0,342.0,382.0,5.2,24.2,687.0,632.43,480.54
2018,4,14,12,15,504.5,308.0,5.15,24.3,759.0,675.51,514.68
2018,4,14,12,30,667.0,234.0,5.1,24.4,831.0,702.19,535.61
2018,4,14,12,45,624.5,261.0,5.05,24.5,816.5,662.45,504.27
2018,4,14,13,0,582.0,288.0,5.0,24.6,802.0,623.57,473.71
2018,4,14,13,15,513.0,306.5,4.95,24.65,754.0,565.49,429.04
2018,4,14,13,30,444.0,325.0,4.9,24.7,706.0,510.49,386.51
2018,4,14,13,45,528.5,283.5,4.85,24.75,725.5,491.74,371.02
2018,4,14,14,0,613.0,242.0,4.8,24.8,745.0,463.01,346.59
2018,4,14,14,15,463.0,290.0,4.7,24.75,662.0,402.94,299.68
2018,4,14,14,30,313.0,338.0,4.6,24.7,579.0,361.06,268.0
2018,4,14,14,45,439.0,279.5,4.5,24.65,600.5,325.81,235.89
2018,4,14,15,0,565.0,221.0,4.4,24.6,622.0,284.3,196.96
2018,4,14,15,15,606.5,192.0,4.2,24.45,599.0,233.28,153.49
2018,4,14,15,30,648.0,163.0,4.0,24.3,576.0,179.0,110.22
2018,4,14,15,45,654.5,149.0,3.85,24.1,539.5,129.18,78.97
2018,4,14,16,0,661.0,135.0,3.7,23.9,503.0,84.52,66.03
2018,4,14,16,15,573.5,138.5,3.4,23.55,436.0,89.91,70.94
2018,4,14,16,30,486.0,142.0,3.1,23.2,369.0,95.08,75.66
2018,4,14,16,45,364.5,136.5,2.8,22.85,295.5,92.76,74.05
2018,4,14,17,0,243.0,131.0,2.5,22.5,222.0,95.58,76.78
2018,4,14,17,15,177.5,87.5,2.3,21.85,148.5,66.32,51.98
2018,4,14,17,30,112.0,44.0,2.1,21.2,75.0,34.89,24.86
2018,4,14,17,45,250.0,48.0,1.9,20.5,96.5,35.62,25.46
2018,4,14,18,0,388.0,52.0,1.7,19.8,118.0,41.39,30.15
2018,4,14,18,15,287.5,39.5,1.7,19.8,79.0,30.73,20.17
2018,4,14,18,30,187.0,27.0,1.7,19.8,40.0,21.32,6.43
2018,4,14,18,45,97.5,14.5,1.6,18.9,21.0,13.19,0.0
2018,4,14,19,0,8.0,2.0,1.5,18.0,2.0,0.0,0.0
2018,4,14,19,15,4.0,1.0,1.5,17.85,1.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.55,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.35,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.45,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,15,5,45,3.0,6.0,2.4,16.95,6.0,0.0,0.0
2018,4,15,6,0,6.0,12.0,2.4,17.1,12.0,14.47,0.0
2018,4,15,6,15,19.5,29.5,2.5,17.4,32.0,50.15,31.61
2018,4,15,6,30,33.0,47.0,2.6,17.7,52.0,79.24,60.21
2018,4,15,6,45,49.5,68.0,2.7,18.0,78.5,115.96,92.37
2018,4,15,7,0,66.0,89.0,2.8,18.3,105.0,152.54,123.88
2018,4,15,7,15,42.0,98.5,2.95,18.6,109.5,140.83,113.67
2018,4,15,7,30,18.0,108.0,3.1,18.9,114.0,118.88,94.51
2018,4,15,7,45,10.0,100.0,3.25,19.25,103.5,100.78,78.95
2018,4,15,8,0,2.0,92.0,3.4,19.6,93.0,84.45,64.8
2018,4,15,8,15,3.0,120.5,3.55,20.0,122.0,113.26,88.13
2018,4,15,8,30,4.0,149.0,3.7,20.4,151.0,142.14,111.09
2018,4,15,8,45,17.5,193.0,3.8,20.8,203.5,198.86,156.46
2018,4,15,9,0,31.0,237.0,3.9,21.2,256.0,272.49,214.04
2018,4,15,9,15,69.5,275.0,3.95,21.5,321.5,348.61,273.27
2018,4,15,9,30,108.0,313.0,4.0,21.8,387.0,424.1,330.59
2018,4,15,9,45,91.5,326.0,4.05,22.1,391.5,417.66,323.69
2018,4,15,10,0,75.0,339.0,4.1,22.4,396.0,410.89,316.93
2018,4,15,10,15,93.5,360.0,4.2,22.55,433.5,445.62,342.76
2018,4,15,10,30,112.0,381.0,4.3,22.7,471.0,493.83,378.01
2018,4,15,10,45,106.5,391.0,4.4,22.85,479.0,477.77,365.27
2018,4,15,11,0,101.0,401.0,4.5,23.0,487.0,476.01,363.27
2018,4,15,11,15,84.5,404.0,4.65,23.1,477.0,457.27,348.61
2018,4,15,11,30,68.0,407.0,4.8,23.2,467.0,439.02,334.37
2018,4,15,11,45,61.0,404.0,4.95,23.3,458.0,423.63,322.62
2018,4,15,12,0,54.0,401.0,5.1,23.4,449.0,408.63,311.16
2018,4,15,12,15,34.0,329.5,5.2,23.5,360.0,322.75,246.24
2018,4,15,12,30,14.0,258.0,5.3,23.6,271.0,238.8,181.92
2018,4,15,12,45,17.5,280.5,5.45,23.65,296.5,259.28,197.81
2018,4,15,13,0,21.0,303.0,5.6,23.7,322.0,278.9,212.85
2018,4,15,13,15,24.0,307.5,5.6,23.7,328.5,279.54,213.37
2018,4,15,13,30,27.0,312.0,5.6,23.7,335.0,280.66,214.27
2018,4,15,13,45,20.5,282.5,5.6,23.65,300.0,254.1,194.01
2018,4,15,14,0,14.0,253.0,5.6,23.6,265.0,224.49,171.38
2018,4,15,14,15,8.0,188.0,5.55,23.5,195.0,166.71,126.71
2018,4,15,14,30,2.0,123.0,5.5,23.4,125.0,109.08,81.64
2018,4,15,14,45,1.0,88.0,5.45,23.3,89.0,78.42,57.44
2018,4,15,15,0,0.0,53.0,5.4,23.2,53.0,46.95,32.35
2018,4,15,15,15,0.0,48.0,5.4,22.95,48.0,42.49,28.87
2018,4,15,15,30,0.0,43.0,5.4,22.7,43.0,38.03,25.37
2018,4,15,15,45,0.0,36.0,5.35,22.45,36.0,31.81,20.4
2018,4,15,16,0,0.0,29.0,5.3,22.2,29.0,25.6,16.34
2018,4,15,16,15,0.0,25.0,5.35,21.9,25.0,22.05,13.38
2018,4,15,16,30,0.0,21.0,5.4,21.6,21.0,18.5,10.39
2018,4,15,16,45,0.0,19.0,5.45,21.3,19.0,16.73,8.92
2018,4,15,17,0,0.0,17.0,5.5,21.0,17.0,14.96,7.43
2018,4,15,17,15,0.0,18.0,5.6,20.75,18.0,15.83,8.23
2018,4,15,17,30,0.0,19.0,5.7,20.5,19.0,16.71,9.01
2018,4,15,17,45,0.0,16.5,5.8,20.3,16.5,14.5,7.03
2018,4,15,18,0,0.0,14.0,5.9,20.1,14.0,12.29,4.99
2018,4,15,18,15,0.5,11.0,5.9,20.1,11.0,9.66,2.47
2018,4,15,18,30,1.0,8.0,5.9,20.1,8.0,7.02,0.0
2018,4,15,18,45,1.0,4.5,6.05,19.9,4.5,4.09,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.7,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.7,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.15,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,9.9,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.65,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.1,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.2,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,7.9,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.6,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,4.0,4.5,3.1,6.95,4.5,0.0,0.0
2018,4,16,6,0,8.0,9.0,3.1,6.9,9.0,12.95,0.0
2018,4,16,6,15,4.0,23.5,3.3,7.25,23.5,23.46,12.83
2018,4,16,6,30,0.0,38.0,3.5,7.6,38.0,35.54,24.75
2018,4,16,6,45,20.0,61.5,3.75,7.95,66.5,83.26,67.2
2018,4,16,7,0,40.0,85.0,4.0,8.3,95.0,125.95,105.23
2018,4,16,7,15,183.0,101.5,4.15,8.75,162.5,285.74,245.89
2018,4,16,7,30,326.0,118.0,4.3,9.2,230.0,444.73,380.47
2018,4,16,7,45,275.0,147.0,4.5,9.65,252.5,426.29,362.39
2018,4,16,8,0,224.0,176.0,4.7,10.1,275.0,420.82,354.85
2018,4,16,8,15,334.5,180.0,4.75,10.45,348.0,525.35,440.7
2018,4,16,8,30,445.0,184.0,4.8,10.8,421.0,653.05,541.15
2018,4,16,8,45,431.5,183.0,4.8,11.15,430.5,642.43,529.86
2018,4,16,9,0,418.0,182.0,4.8,11.5,440.0,629.72,517.75
2018,4,16,9,15,299.0,191.0,4.8,11.8,382.5,506.2,416.99
2018,4,16,9,30,180.0,200.0,4.8,12.1,325.0,399.9,328.25
2018,4,16,9,45,186.0,232.5,4.75,12.4,367.5,438.41,357.52
2018,4,16,10,0,192.0,265.0,4.7,12.7,410.0,474.93,384.41
2018,4,16,10,15,244.0,296.5,4.7,12.95,489.0,551.96,443.72
2018,4,16,10,30,296.0,328.0,4.7,13.2,568.0,625.81,499.18
2018,4,16,10,45,479.5,276.5,4.75,13.4,679.5,746.43,593.04
2018,4,16,11,0,663.0,225.0,4.8,13.6,791.0,850.73,672.16
2018,4,16,11,15,738.0,200.5,4.8,13.75,842.0,872.51,686.83
2018,4,16,11,30,813.0,176.0,4.8,13.9,893.0,884.46,694.47
2018,4,16,11,45,507.0,299.5,4.8,14.0,748.0,719.82,567.72
2018,4,16,12,0,201.0,423.0,4.8,14.1,603.0,552.38,434.45
2018,4,16,12,15,254.5,412.0,4.85,14.2,640.5,573.42,451.78
2018,4,16,12,30,308.0,401.0,4.9,14.3,678.0,584.95,460.94
2018,4,16,12,45,227.0,407.0,4.95,14.35,610.5,513.76,404.95
2018,4,16,13,0,146.0,413.0,5.0,14.4,543.0,449.98,354.56
2018,4,16,13,15,134.5,396.0,5.05,14.4,514.0,416.25,328.4
2018,4,16,13,30,123.0,379.0,5.1,14.4,485.0,383.98,303.1
2018,4,16,13,45,97.5,354.0,5.15,14.35,436.5,340.08,268.6
2018,4,16,14,0,72.0,329.0,5.2,14.3,388.0,304.84,240.84
2018,4,16,14,15,55.0,309.5,5.25,14.2,353.5,275.81,218.01
2018,4,16,14,30,38.0,290.0,5.3,14.1,319.0,248.98,196.99
2018,4,16,14,45,29.5,265.5,5.3,13.95,287.5,223.25,176.77
2018,4,16,15,0,21.0,241.0,5.3,13.8,256.0,207.61,164.73
2018,4,16,15,15,25.5,217.5,5.3,13.55,234.5,179.07,141.74
2018,4,16,15,30,30.0,194.0,5.3,13.3,213.0,159.08,125.69
2018,4,16,15,45,19.5,163.5,5.25,13.05,175.5,133.07,105.38
2018,4,16,16,0,9.0,133.0,5.2,12.8,138.0,114.27,95.06
2018,4,16,16,15,4.5,103.0,5.15,12.4,105.5,90.11,74.33
2018,4,16,16,30,0.0,73.0,5.1,12.0,73.0,64.57,52.08
2018,4,16,16,45,1.0,68.5,5.05,11.6,69.0,60.56,48.79
2018,4,16,17,0,2.0,64.0,5.0,11.2,65.0,56.57,45.43
2018,4,16,17,15,1.0,50.5,4.9,10.65,51.0,44.57,34.81
2018,4,16,17,30,0.0,37.0,4.8,10.1,37.0,32.6,24.03
2018,4,16,17,45,0.0,26.5,4.65,9.5,26.5,23.32,15.56
2018,4,16,18,0,0.0,16.0,4.5,8.9,16.0,14.06,7.03
2018,4,16,18,15,0.0,11.0,4.5,8.9,11.0,9.66,2.83
2018,4,16,18,30,0.0,6.0,4.5,8.9,6.0,5.26,0.0
2018,4,16,18,45,0.0,3.0,4.25,7.8,3.0,2.73,0.0
2018,4,16,19,0,0.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,3.95,6.3,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,5.9,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.1,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.8,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.15,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.8,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.55,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.3,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.05,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.8,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.6,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.2,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.4,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.75,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.4,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.3,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.85,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.55,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.2,0.0,0.0,0.0
2018,4,17,5,45,0.0,4.5,2.25,0.15,4.5,4.09,0.0
2018,4,17,6,0,0.0,9.0,2.5,0.5,9.0,7.91,0.0
2018,4,17,6,15,78.5,26.5,2.75,1.1,38.0,102.04,79.1
2018,4,17,6,30,157.0,44.0,3.0,1.7,67.0,180.95,155.04
2018,4,17,6,45,101.5,62.5,3.25,2.3,79.5,155.25,133.97
2018,4,17,7,0,46.0,81.0,3.5,2.9,92.0,124.02,105.8
2018,4,17,7,15,286.5,90.5,3.6,3.4,188.0,370.82,325.57
2018,4,17,7,30,527.0,100.0,3.7,3.9,284.0,594.88,513.38
2018,4,17,7,45,643.0,97.5,3.75,4.45,358.5,705.78,598.79
2018,4,17,8,0,759.0,95.0,3.8,5.0,433.0,819.39,683.5
2018,4,17,8,15,780.5,101.0,3.85,5.55,485.0,860.78,710.7
2018,4,17,8,30,802.0,107.0,3.9,6.1,537.0,894.42,732.11
2018,4,17,8,45,822.5,111.0,3.95,6.65,587.5,928.27,753.43
2018,4,17,9,0,843.0,115.0,4.0,7.2,638.0,959.35,772.49
2018,4,17,9,15,866.5,115.5,4.0,7.7,686.5,986.26,788.24
2018,4,17,9,30,890.0,116.0,4.0,8.2,735.0,1010.01,801.68
2018,4,17,9,45,904.0,117.0,4.05,8.75,775.5,1011.65,799.65
2018,4,17,10,0,918.0,118.0,4.1,9.3,816.0,1020.1,802.81
2018,4,17,10,15,928.0,119.0,4.2,9.85,850.0,1021.12,801.22
2018,4,17,10,30,938.0,120.0,4.3,10.4,884.0,1018.49,797.56
2018,4,17,10,45,944.5,119.5,4.4,10.9,908.5,1007.37,788.23
2018,4,17,11,0,951.0,119.0,4.5,11.4,933.0,992.69,776.57
2018,4,17,11,15,955.5,119.0,4.6,11.9,951.0,973.17,761.6
2018,4,17,11,30,960.0,119.0,4.7,12.4,969.0,950.23,744.28
2018,4,17,11,45,964.5,118.0,4.85,12.9,979.5,922.99,724.31
2018,4,17,12,0,969.0,117.0,5.0,13.4,990.0,892.54,701.98
2018,4,17,12,15,967.5,118.5,5.1,13.8,991.0,856.61,675.53
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,818.05,647.06
2018,4,17,12,45,962.5,120.5,5.35,14.6,984.0,774.79,613.89
2018,4,17,13,0,959.0,121.0,5.5,15.0,976.0,729.48,577.73
2018,4,17,13,15,952.0,121.0,5.55,15.3,958.0,679.78,537.34
2018,4,17,13,30,945.0,121.0,5.6,15.6,940.0,628.76,495.06
2018,4,17,13,45,937.5,121.0,5.6,15.9,916.0,576.37,450.62
2018,4,17,14,0,930.0,121.0,5.6,16.2,892.0,523.13,404.5
2018,4,17,14,15,920.5,120.0,5.6,16.35,860.0,467.71,355.87
2018,4,17,14,30,911.0,119.0,5.6,16.5,828.0,412.11,306.09
2018,4,17,14,45,897.5,117.0,5.55,16.65,788.5,354.66,254.29
2018,4,17,15,0,884.0,115.0,5.5,16.8,749.0,297.94,203.25
2018,4,17,15,15,867.5,113.0,5.4,16.85,704.5,233.76,148.04
2018,4,17,15,30,851.0,111.0,5.3,16.9,660.0,178.54,104.24
2018,4,17,15,45,829.0,108.0,5.15,16.95,610.0,124.1,70.02
2018,4,17,16,0,807.0,105.0,5.0,17.0,560.0,72.82,57.79
2018,4,17,16,15,780.0,101.0,4.75,16.85,507.5,72.03,57.37
2018,4,17,16,30,753.0,97.0,4.5,16.7,455.0,64.4,50.95
2018,4,17,16,45,716.0,92.0,4.2,16.55,400.0,62.91,49.87
2018,4,17,17,0,679.0,87.0,3.9,16.4,345.0,61.34,48.69
2018,4,17,17,15,627.5,80.0,3.65,15.8,290.0,58.06,46.02
2018,4,17,17,30,576.0,73.0,3.4,15.2,235.0,54.64,43.11
2018,4,17,17,45,500.0,64.0,3.1,14.6,183.0,49.3,38.31
2018,4,17,18,0,424.0,55.0,2.8,14.0,131.0,43.8,33.11
2018,4,17,18,15,310.0,43.0,2.8,14.0,88.5,33.4,23.22
2018,4,17,18,30,196.0,31.0,2.8,14.0,46.0,24.44,11.47
2018,4,17,18,45,102.5,16.5,2.45,13.0,24.0,15.01,0.0
2018,4,17,19,0,9.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.5,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.9,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.95,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.75,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.8,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.75,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.7,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.6,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.25,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.75,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.25,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.75,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.7,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,4,18,5,45,44.0,10.0,0.4,9.15,12.0,33.68,0.0
2018,4,18,6,0,88.0,20.0,0.4,9.4,24.0,91.6,0.0
2018,4,18,6,15,187.5,36.5,0.55,10.0,60.0,207.16,160.79
2018,4,18,6,30,287.0,53.0,0.7,10.6,96.0,300.91,247.57
2018,4,18,6,45,229.0,71.0,0.8,11.2,114.0,275.11,229.49
2018,4,18,7,0,171.0,89.0,0.9,11.8,132.0,258.76,216.5
2018,4,18,7,15,192.0,109.0,1.0,12.5,168.0,303.61,253.6
2018,4,18,7,30,213.0,129.0,1.1,13.2,204.0,348.81,289.31
2018,4,18,7,45,291.0,145.5,1.2,13.9,266.0,438.57,360.17
2018,4,18,8,0,369.0,162.0,1.3,14.6,328.0,531.44,430.43
2018,4,18,8,15,369.5,185.0,1.4,15.25,368.0,564.32,451.98
2018,4,18,8,30,370.0,208.0,1.5,15.9,408.0,595.27,472.19
2018,4,18,8,45,424.0,213.0,1.65,16.6,462.0,671.64,526.47
2018,4,18,9,0,478.0,218.0,1.8,17.3,516.0,729.82,566.51
2018,4,18,9,15,590.5,193.5,1.95,18.0,588.0,816.79,627.67
2018,4,18,9,30,703.0,169.0,2.1,18.7,660.0,897.52,680.48
2018,4,18,9,45,775.0,147.5,2.25,19.35,716.5,932.79,701.76
2018,4,18,10,0,847.0,126.0,2.4,20.0,773.0,972.32,726.2
2018,4,18,10,15,854.5,128.5,2.55,20.65,804.5,972.62,724.43
2018,4,18,10,30,862.0,131.0,2.7,21.3,836.0,959.7,714.34
2018,4,18,10,45,867.0,133.5,2.9,21.9,860.5,951.05,707.83
2018,4,18,11,0,872.0,136.0,3.1,22.5,885.0,939.03,699.02
2018,4,18,11,15,875.5,137.5,3.2,22.9,902.0,921.38,686.29
2018,4,18,11,30,879.0,139.0,3.3,23.3,919.0,900.55,671.52
2018,4,18,11,45,879.5,140.0,3.45,23.7,927.5,873.66,652.99
2018,4,18,12,0,880.0,141.0,3.6,24.1,936.0,844.0,632.51
2018,4,18,12,15,882.0,140.5,3.7,24.35,938.0,811.57,610.17
2018,4,18,12,30,884.0,140.0,3.8,24.6,940.0,776.59,585.82
2018,4,18,12,45,884.0,138.5,3.95,24.85,933.5,737.01,556.7
2018,4,18,13,0,884.0,137.0,4.1,25.1,927.0,695.38,525.48
2018,4,18,13,15,871.5,141.0,4.2,25.15,909.0,648.63,489.95
2018,4,18,13,30,859.0,145.0,4.3,25.2,891.0,600.35,452.48
2018,4,18,13,45,860.5,140.0,4.4,25.25,871.0,553.38,415.06
2018,4,18,14,0,862.0,135.0,4.5,25.3,851.0,504.2,374.97
2018,4,18,14,15,853.0,133.5,4.55,25.25,821.0,447.67,328.38
2018,4,18,14,30,844.0,132.0,4.6,25.2,791.0,394.47,283.15
2018,4,18,14,45,832.0,130.0,4.65,25.1,754.5,340.22,236.46
2018,4,18,15,0,820.0,128.0,4.7,25.0,718.0,286.74,190.3
2018,4,18,15,15,805.5,125.0,4.65,24.75,676.0,233.04,145.38
2018,4,18,15,30,791.0,122.0,4.6,24.5,634.0,180.83,105.22
2018,4,18,15,45,703.5,137.0,4.55,24.25,567.5,129.92,76.03
2018,4,18,16,0,616.0,152.0,4.5,24.0,501.0,96.38,75.94
2018,4,18,16,15,648.0,130.5,4.5,23.55,467.5,83.97,65.9
2018,4,18,16,30,680.0,109.0,4.5,23.1,434.0,72.09,56.17
2018,4,18,16,45,653.5,101.5,4.45,22.7,384.0,69.27,54.06
2018,4,18,17,0,627.0,94.0,4.4,22.3,334.0,66.22,51.71
2018,4,18,17,15,573.5,87.0,4.4,21.75,280.5,63.21,49.34
2018,4,18,17,30,520.0,80.0,4.4,21.2,227.0,60.11,46.78
2018,4,18,17,45,444.0,70.0,4.45,20.65,177.0,54.19,41.58
2018,4,18,18,0,368.0,60.0,4.5,20.1,127.0,45.75,33.95
2018,4,18,18,15,265.0,45.5,4.5,20.1,85.5,35.21,24.15
2018,4,18,18,30,162.0,31.0,4.5,20.1,44.0,24.35,11.64
2018,4,18,18,45,84.5,16.5,4.7,19.5,23.0,15.01,0.0
2018,4,18,19,0,7.0,2.0,4.9,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.85,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,28.5,7.0,3.5,15.2,8.5,22.35,0.0
2018,4,19,6,0,57.0,14.0,3.7,15.3,17.0,60.53,0.0
2018,4,19,6,15,33.0,17.0,3.85,15.45,19.0,42.71,29.15
2018,4,19,6,30,9.0,20.0,4.0,15.6,21.0,24.15,14.84
2018,4,19,6,45,10.0,34.5,4.15,15.75,36.5,38.81,27.63
2018,4,19,7,0,11.0,49.0,4.3,15.9,52.0,55.14,41.75
2018,4,19,7,15,17.0,70.0,4.4,16.0,75.5,82.95,65.59
2018,4,19,7,30,23.0,91.0,4.5,16.1,99.0,110.91,89.22
2018,4,19,7,45,209.0,115.5,4.55,16.2,209.0,328.54,274.75
2018,4,19,8,0,395.0,140.0,4.6,16.3,319.0,546.54,450.74
2018,4,19,8,15,584.5,125.0,4.75,16.5,425.0,715.21,580.41
2018,4,19,8,30,774.0,110.0,4.9,16.7,531.0,881.11,701.37
2018,4,19,8,45,796.0,114.5,5.0,16.95,581.5,910.62,719.55
2018,4,19,9,0,818.0,119.0,5.1,17.2,632.0,943.35,740.84
2018,4,19,9,15,833.0,122.0,5.2,17.35,676.0,964.75,754.23
2018,4,19,9,30,848.0,125.0,5.3,17.5,720.0,982.95,765.5
2018,4,19,9,45,859.0,128.0,5.4,17.65,759.0,993.94,771.79
2018,4,19,10,0,870.0,131.0,5.5,17.8,798.0,1001.43,775.81
2018,4,19,10,15,880.0,132.5,5.55,17.8,831.0,1002.75,775.74
2018,4,19,10,30,890.0,134.0,5.6,17.8,864.0,990.54,766.33
2018,4,19,10,45,897.0,135.0,5.7,17.8,889.5,981.76,759.91
2018,4,19,11,0,904.0,136.0,5.8,17.8,915.0,969.51,751.11
2018,4,19,11,15,909.5,136.0,5.8,17.75,933.0,951.5,737.86
2018,4,19,11,30,915.0,136.0,5.8,17.7,951.0,930.17,722.39
2018,4,19,11,45,918.5,136.0,5.8,17.65,961.0,903.92,703.46
2018,4,19,12,0,922.0,136.0,5.8,17.6,971.0,874.65,682.4
2018,4,19,12,15,923.5,135.0,5.8,17.5,972.5,840.04,657.59
2018,4,19,12,30,925.0,134.0,5.8,17.4,974.0,802.85,630.82
2018,4,19,12,45,925.0,132.5,5.75,17.3,967.0,761.75,599.28
2018,4,19,13,0,925.0,131.0,5.7,17.2,960.0,718.49,565.26
2018,4,19,13,15,922.5,129.5,5.65,17.0,945.0,671.71,528.09
2018,4,19,13,30,920.0,128.0,5.6,16.8,930.0,623.32,488.8
2018,4,19,13,45,917.0,126.5,5.6,16.6,908.5,573.24,447.3
2018,4,19,14,0,914.0,125.0,5.6,16.4,887.0,521.95,403.69
2018,4,19,14,15,906.5,123.5,5.5,16.2,856.5,467.82,356.55
2018,4,19,14,30,899.0,122.0,5.4,16.0,826.0,413.34,308.06
2018,4,19,14,45,890.5,119.5,5.3,15.8,789.5,357.71,257.94
2018,4,19,15,0,882.0,117.0,5.2,15.6,753.0,295.05,202.17
2018,4,19,15,15,868.5,114.0,5.15,15.35,710.0,238.15,152.5
2018,4,19,15,30,855.0,111.0,5.1,15.1,667.0,182.58,107.79
2018,4,19,15,45,837.5,108.5,5.05,14.8,619.5,128.64,72.89
2018,4,19,16,0,820.0,106.0,5.0,14.5,572.0,76.9,61.9
2018,4,19,16,15,793.5,102.5,4.9,14.05,519.5,73.03,58.87
2018,4,19,16,30,767.0,99.0,4.8,13.6,467.0,65.66,52.69
2018,4,19,16,45,731.5,95.0,4.7,13.2,413.0,64.96,52.35
2018,4,19,17,0,696.0,91.0,4.6,12.8,359.0,64.25,51.98
2018,4,19,17,15,643.0,85.0,4.45,12.2,303.0,61.88,50.1
2018,4,19,17,30,590.0,79.0,4.3,11.6,247.0,59.46,48.08
2018,4,19,17,45,513.5,70.0,4.1,11.0,194.0,54.32,43.41
2018,4,19,18,0,437.0,61.0,3.9,10.4,141.0,49.06,38.36
2018,4,19,18,15,326.0,47.5,3.9,10.4,96.5,36.87,26.74
2018,4,19,18,30,215.0,34.0,3.9,10.4,52.0,26.79,14.68
2018,4,19,18,45,113.0,18.0,3.7,9.3,27.0,16.37,0.0
2018,4,19,19,0,11.0,2.0,3.5,8.2,2.0,0.0,0.0
2018,4,19,19,15,5.5,1.0,3.5,7.85,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.45,6.6,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,6.3,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.7,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.75,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.3,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,2.9,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.55,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.3,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.65,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,4,20,5,45,71.0,12.0,1.8,2.75,16.0,50.93,0.0
2018,4,20,6,0,142.0,24.0,2.0,3.3,32.0,142.9,27.65
2018,4,20,6,15,285.0,38.0,2.25,4.1,76.0,272.25,222.86
2018,4,20,6,30,428.0,52.0,2.5,4.9,120.0,397.85,338.4
2018,4,20,6,45,518.0,60.5,2.75,5.7,173.5,492.11,421.07
2018,4,20,7,0,608.0,69.0,3.0,6.5,227.0,590.88,502.55
2018,4,20,7,15,665.0,75.0,3.2,7.1,284.0,664.19,560.35
2018,4,20,7,30,722.0,81.0,3.4,7.7,341.0,738.84,616.88
2018,4,20,7,45,765.0,85.5,3.6,8.35,400.0,800.28,661.19
2018,4,20,8,0,808.0,90.0,3.8,9.0,459.0,855.97,699.99
2018,4,20,8,15,838.0,93.0,3.7,9.4,515.0,902.87,730.35
2018,4,20,8,30,868.0,96.0,3.6,9.8,571.0,947.75,758.52
2018,4,20,8,45,889.0,98.5,3.55,10.2,623.0,981.16,778.26
2018,4,20,9,0,910.0,101.0,3.5,10.6,675.0,1001.72,788.76
2018,4,20,9,15,923.5,104.0,3.35,11.0,721.5,1022.43,798.64
2018,4,20,9,30,937.0,107.0,3.2,11.4,768.0,1039.76,806.07
2018,4,20,9,45,947.0,109.0,3.1,11.85,808.0,1049.04,808.3
2018,4,20,10,0,957.0,111.0,3.0,12.3,848.0,1054.68,808.21
2018,4,20,10,15,965.5,112.5,2.85,12.7,882.0,1054.6,804.06
2018,4,20,10,30,974.0,114.0,2.7,13.1,916.0,1050.74,797.54
2018,4,20,10,45,976.0,114.5,2.6,13.5,938.5,1035.99,784.46
2018,4,20,11,0,978.0,115.0,2.5,13.9,961.0,1017.69,769.3
2018,4,20,11,15,981.0,116.0,2.35,14.25,978.5,997.26,752.53
2018,4,20,11,30,984.0,117.0,2.2,14.6,996.0,973.36,733.61
2018,4,20,11,45,986.0,117.0,2.1,14.95,1005.5,944.31,711.97
2018,4,20,12,0,988.0,117.0,2.0,15.3,1015.0,912.11,688.36
2018,4,20,12,15,987.0,118.0,1.95,15.55,1016.0,875.46,662.61
2018,4,20,12,30,986.0,119.0,1.9,15.8,1017.0,836.12,635.04
2018,4,20,12,45,982.0,119.5,1.8,16.1,1008.0,791.77,602.43
2018,4,20,13,0,978.0,120.0,1.7,16.4,999.0,745.37,566.87
2018,4,20,13,15,972.0,119.0,1.7,16.55,980.5,694.69,528.77
2018,4,20,13,30,966.0,118.0,1.7,16.7,962.0,642.6,488.66
2018,4,20,13,45,960.0,118.0,1.65,16.85,938.5,590.08,446.78
2018,4,20,14,0,954.0,118.0,1.6,17.0,915.0,536.54,402.95
2018,4,20,14,15,947.5,116.0,1.55,17.05,884.0,480.49,356.19
2018,4,20,14,30,941.0,114.0,1.5,17.1,853.0,423.94,307.79
2018,4,20,14,45,932.0,111.0,1.45,17.2,814.5,365.65,257.11
2018,4,20,15,0,923.0,108.0,1.4,17.3,776.0,307.6,206.33
2018,4,20,15,15,908.0,105.0,1.35,17.25,730.0,248.89,156.49
2018,4,20,15,30,893.0,102.0,1.3,17.2,684.0,191.5,111.36
2018,4,20,15,45,876.5,98.5,1.3,17.2,635.0,126.14,67.89
2018,4,20,16,0,860.0,95.0,1.3,17.2,586.0,71.54,56.52
2018,4,20,16,15,837.0,91.0,1.2,17.05,533.0,64.81,51.01
2018,4,20,16,30,814.0,87.0,1.1,16.9,480.0,63.66,50.24
2018,4,20,16,45,782.0,82.5,1.0,16.8,424.5,61.97,48.97
2018,4,20,17,0,750.0,78.0,0.9,16.7,369.0,60.2,47.61
2018,4,20,17,15,704.5,72.5,0.85,16.05,313.0,52.35,40.93
2018,4,20,17,30,659.0,67.0,0.8,15.4,257.0,49.82,38.84
2018,4,20,17,45,589.0,59.5,0.8,14.75,203.0,45.46,34.96
2018,4,20,18,0,519.0,52.0,0.8,14.1,149.0,41.0,30.76
2018,4,20,18,15,402.0,42.0,0.8,14.1,102.5,34.06,24.0
2018,4,20,18,30,285.0,32.0,0.8,14.1,56.0,26.98,15.09
2018,4,20,18,45,156.5,19.0,0.9,12.9,30.5,17.28,0.0
2018,4,20,19,0,28.0,6.0,1.0,11.7,5.0,0.0,0.0
2018,4,20,19,15,14.0,3.0,1.0,11.3,2.5,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.25,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.8,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.35,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.9,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,92.5,12.5,2.1,3.85,18.0,63.72,0.0
2018,4,21,6,0,185.0,25.0,2.3,4.3,36.0,172.41,62.31
2018,4,21,6,15,317.5,37.0,2.3,5.0,79.0,291.81,239.96
2018,4,21,6,30,450.0,49.0,2.3,5.7,122.0,411.73,349.21
2018,4,21,6,45,528.5,57.5,2.35,6.4,174.0,497.72,423.69
2018,4,21,7,0,607.0,66.0,2.4,7.1,226.0,587.84,496.9
2018,4,21,7,15,657.0,72.0,2.4,8.1,281.0,655.32,547.8
2018,4,21,7,30,707.0,78.0,2.4,9.1,336.0,723.83,596.97
2018,4,21,7,45,741.5,83.5,2.4,10.1,391.0,778.8,633.78
2018,4,21,8,0,776.0,89.0,2.4,11.1,446.0,827.9,664.98
2018,4,21,8,15,802.0,93.0,2.4,11.9,499.5,871.63,691.86
2018,4,21,8,30,828.0,97.0,2.4,12.7,553.0,913.32,716.66
2018,4,21,8,45,847.0,100.0,2.35,13.45,602.5,944.84,733.5
2018,4,21,9,0,866.0,103.0,2.3,14.2,652.0,973.55,748.22
2018,4,21,9,15,878.5,106.0,2.15,14.65,696.0,992.96,756.14
2018,4,21,9,30,891.0,109.0,2.0,15.1,740.0,998.98,755.04
2018,4,21,9,45,901.5,111.0,1.9,15.5,779.0,1008.67,757.36
2018,4,21,10,0,912.0,113.0,1.8,15.9,818.0,1014.89,757.39
2018,4,21,10,15,919.5,115.0,1.7,16.25,850.5,1014.64,753.46
2018,4,21,10,30,927.0,117.0,1.6,16.6,883.0,1010.79,747.39
2018,4,21,10,45,930.5,119.0,1.45,16.9,907.0,999.56,736.07
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,984.82,722.68
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,965.2,708.12
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,942.25,691.61
2018,4,21,11,45,940.0,124.5,1.1,17.95,973.5,914.02,671.01
2018,4,21,12,0,940.0,126.0,1.0,18.2,982.0,882.83,648.65
2018,4,21,12,15,941.5,124.0,0.95,18.35,982.5,846.94,624.33
2018,4,21,12,30,943.0,122.0,0.9,18.5,983.0,808.45,598.3
2018,4,21,12,45,944.0,120.5,0.8,18.65,976.5,767.57,568.93
2018,4,21,13,0,945.0,119.0,0.7,18.8,970.0,724.41,536.74
2018,4,21,13,15,939.5,118.5,0.6,18.9,953.0,675.97,500.44
2018,4,21,13,30,934.0,118.0,0.5,19.0,936.0,626.13,462.44
2018,4,21,13,45,927.0,117.5,0.45,19.1,912.0,574.32,422.74
2018,4,21,14,0,920.0,117.0,0.4,19.2,888.0,521.67,381.3
2018,4,21,14,15,910.5,116.5,0.35,19.2,857.0,467.35,337.62
2018,4,21,14,30,901.0,116.0,0.3,19.2,826.0,412.87,292.63
2018,4,21,14,45,886.5,116.0,0.3,19.15,787.5,357.3,246.33
2018,4,21,15,0,872.0,116.0,0.3,19.1,749.0,295.24,194.75
2018,4,21,15,15,856.5,114.0,0.35,19.05,705.5,239.35,148.69
2018,4,21,15,30,841.0,112.0,0.4,19.0,662.0,185.01,106.79
2018,4,21,15,45,820.5,109.0,0.45,18.9,613.5,131.33,72.69
2018,4,21,16,0,800.0,106.0,0.5,18.8,565.0,80.19,63.41
2018,4,21,16,15,772.5,103.0,0.55,18.6,513.0,72.94,57.62
2018,4,21,16,30,745.0,100.0,0.6,18.4,461.0,65.91,51.84
2018,4,21,16,45,707.5,95.5,0.65,18.25,406.5,64.88,51.19
2018,4,21,17,0,670.0,91.0,0.7,18.1,352.0,63.81,50.47
2018,4,21,17,15,576.5,89.5,0.7,17.5,290.0,64.81,51.6
2018,4,21,17,30,483.0,88.0,0.7,16.9,228.0,64.46,51.45
2018,4,21,17,45,325.5,77.5,0.75,16.3,163.5,57.38,45.21
2018,4,21,18,0,168.0,67.0,0.8,15.7,99.0,52.01,40.21
2018,4,21,18,15,124.5,49.0,0.8,15.7,68.5,38.65,27.82
2018,4,21,18,30,81.0,31.0,0.8,15.7,38.0,24.9,13.76
2018,4,21,18,45,46.5,17.5,0.9,14.45,21.0,15.92,0.0
2018,4,21,19,0,12.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,6.0,2.0,1.0,12.8,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,0.0,0.0,0.95,5.9,0.0,0.0,0.0
2018,4,22,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,4,22,5,45,8.5,6.5,1.05,6.95,7.0,10.74,0.0
2018,4,22,6,0,17.0,13.0,1.1,7.5,14.0,27.08,8.11
2018,4,22,6,15,74.5,34.0,1.0,8.1,45.5,110.28,87.72
2018,4,22,6,30,132.0,55.0,0.9,8.7,77.0,180.6,150.84
2018,4,22,6,45,209.0,73.5,0.85,9.25,123.0,263.77,223.13
2018,4,22,7,0,286.0,92.0,0.8,9.8,169.0,351.78,296.56
2018,4,22,7,15,388.5,98.0,0.95,10.85,227.0,465.63,387.75
2018,4,22,7,30,491.0,104.0,1.1,11.9,285.0,568.55,466.15
2018,4,22,7,45,387.5,140.0,1.2,12.95,296.5,535.29,435.5
2018,4,22,8,0,284.0,176.0,1.3,14.0,308.0,475.25,385.15
2018,4,22,8,15,259.0,206.5,1.4,14.75,337.5,491.88,395.24
2018,4,22,8,30,234.0,237.0,1.5,15.5,367.0,487.4,388.95
2018,4,22,8,45,285.0,250.0,1.65,16.25,422.0,567.71,448.07
2018,4,22,9,0,336.0,263.0,1.8,17.0,477.0,629.97,492.19
2018,4,22,9,15,338.0,279.0,1.85,17.3,507.0,647.73,502.68
2018,4,22,9,30,340.0,295.0,1.9,17.6,537.0,663.79,512.32
2018,4,22,9,45,247.5,324.0,1.95,17.9,505.0,600.66,462.64
2018,4,22,10,0,155.0,353.0,2.0,18.2,473.0,519.25,399.94
2018,4,22,10,15,228.5,369.0,2.0,18.25,554.0,600.16,460.29
2018,4,22,10,30,302.0,385.0,2.0,18.3,635.0,692.95,526.06
2018,4,22,10,45,286.0,403.0,2.0,18.3,645.5,684.71,518.05
2018,4,22,11,0,270.0,421.0,2.0,18.3,656.0,675.1,510.03
2018,4,22,11,15,223.5,436.0,1.95,18.3,633.0,623.71,471.82
2018,4,22,11,30,177.0,451.0,1.9,18.3,610.0,584.95,442.56
2018,4,22,11,45,157.5,454.5,1.9,18.3,597.0,559.41,423.67
2018,4,22,12,0,138.0,458.0,1.9,18.3,584.0,534.33,405.0
2018,4,22,12,15,121.0,455.0,1.9,18.35,565.5,506.15,384.1
2018,4,22,12,30,104.0,452.0,1.9,18.4,547.0,477.02,362.48
2018,4,22,12,45,151.5,449.0,1.9,18.45,586.5,497.9,378.52
2018,4,22,13,0,199.0,446.0,1.9,18.5,626.0,512.68,389.44
2018,4,22,13,15,222.0,437.5,1.95,18.55,635.0,503.67,382.72
2018,4,22,13,30,245.0,429.0,2.0,18.6,644.0,487.68,370.8
2018,4,22,13,45,167.0,413.0,2.05,18.6,558.0,421.28,321.2
2018,4,22,14,0,89.0,397.0,2.1,18.6,472.0,364.93,279.22
2018,4,22,14,15,104.0,386.0,2.15,18.55,470.5,353.03,270.27
2018,4,22,14,30,119.0,375.0,2.2,18.5,469.0,330.91,253.04
2018,4,22,14,45,96.5,350.0,2.2,18.4,424.0,303.55,232.42
2018,4,22,15,0,74.0,325.0,2.2,18.3,379.0,270.57,207.69
2018,4,22,15,15,113.5,310.0,2.05,18.1,387.0,248.69,189.22
2018,4,22,15,30,153.0,295.0,1.9,17.9,395.0,232.06,174.92
2018,4,22,15,45,124.5,269.5,1.75,17.7,347.0,199.83,152.3
2018,4,22,16,0,96.0,244.0,1.6,17.5,299.0,181.99,142.28
2018,4,22,16,15,58.0,209.5,1.45,17.05,242.0,158.41,130.69
2018,4,22,16,30,20.0,175.0,1.3,16.6,185.0,143.39,118.66
2018,4,22,16,45,12.0,148.5,1.15,16.15,154.5,123.16,101.96
2018,4,22,17,0,4.0,122.0,1.0,15.7,124.0,102.59,84.7
2018,4,22,17,15,2.0,96.5,1.0,15.3,97.5,82.41,67.46
2018,4,22,17,30,0.0,71.0,1.0,14.9,71.0,61.8,49.5
2018,4,22,17,45,0.0,56.0,1.05,14.5,56.0,49.12,38.24
2018,4,22,18,0,0.0,41.0,1.1,14.1,41.0,36.18,26.53
2018,4,22,18,15,1.0,29.5,1.1,14.1,29.5,26.01,17.08
2018,4,22,18,30,2.0,18.0,1.1,14.1,18.0,15.85,6.99
2018,4,22,18,45,2.5,10.5,1.2,13.75,10.5,9.55,0.0
2018,4,22,19,0,3.0,3.0,1.3,13.4,3.0,0.0,0.0
2018,4,22,19,15,1.5,1.5,1.35,13.35,1.5,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.3,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.55,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.15,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,0.5,2.5,9.1,0.5,0.0,0.0
2018,4,23,5,30,4.0,1.0,2.6,9.3,1.0,0.0,0.0
2018,4,23,5,45,4.0,5.5,2.7,9.45,5.5,7.29,0.0
2018,4,23,6,0,4.0,10.0,2.8,9.6,10.0,11.41,1.01
2018,4,23,6,15,2.0,17.5,2.9,9.9,17.5,16.71,8.36
2018,4,23,6,30,0.0,25.0,3.0,10.2,25.0,22.0,13.25
2018,4,23,6,45,0.0,30.5,3.15,10.5,30.5,26.86,17.66
2018,4,23,7,0,0.0,36.0,3.3,10.8,36.0,31.72,21.96
2018,4,23,7,15,2.0,47.5,3.45,11.15,48.0,43.53,32.25
2018,4,23,7,30,4.0,59.0,3.6,11.5,60.0,55.48,42.51
2018,4,23,7,45,4.5,89.5,3.75,11.85,91.0,84.43,67.04
2018,4,23,8,0,5.0,120.0,3.9,12.2,122.0,115.06,92.58
2018,4,23,8,15,2.5,103.5,4.0,12.7,104.5,95.3,75.36
2018,4,23,8,30,0.0,87.0,4.1,13.2,87.0,77.07,59.56
2018,4,23,8,45,0.0,67.5,4.2,13.7,67.5,59.75,44.76
2018,4,23,9,0,0.0,48.0,4.3,14.2,48.0,42.46,30.07
2018,4,23,9,15,11.0,109.0,4.35,14.65,117.0,107.96,84.78
2018,4,23,9,30,22.0,170.0,4.4,15.1,186.0,185.9,148.32
2018,4,23,9,45,23.0,215.0,4.45,15.6,232.5,231.74,184.3
2018,4,23,10,0,24.0,260.0,4.5,16.1,279.0,277.1,219.35
2018,4,23,10,15,18.0,228.0,4.4,16.1,242.5,225.62,177.95
2018,4,23,10,30,12.0,196.0,4.3,16.1,206.0,188.85,148.28
2018,4,23,10,45,6.0,133.0,4.2,16.05,138.0,124.71,96.49
2018,4,23,11,0,0.0,70.0,4.1,16.0,70.0,62.26,45.51
2018,4,23,11,15,0.0,75.5,3.95,16.0,75.5,67.2,49.53
2018,4,23,11,30,0.0,81.0,3.8,16.0,81.0,72.14,53.52
2018,4,23,11,45,3.0,119.0,3.65,16.0,121.5,108.68,83.22
2018,4,23,12,0,6.0,157.0,3.5,16.0,162.0,144.88,112.32
2018,4,23,12,15,8.5,192.5,3.4,15.95,200.0,177.94,138.67
2018,4,23,12,30,11.0,228.0,3.3,15.9,238.0,210.35,164.28
2018,4,23,12,45,10.5,220.0,3.25,15.85,229.5,201.88,157.54
2018,4,23,13,0,10.0,212.0,3.2,15.8,221.0,193.52,150.97
2018,4,23,13,15,5.5,157.0,3.35,15.75,162.0,142.09,110.06
2018,4,23,13,30,1.0,102.0,3.5,15.7,103.0,91.1,69.03
2018,4,23,13,45,1.0,103.5,3.65,15.6,104.5,92.32,70.16
2018,4,23,14,0,1.0,105.0,3.8,15.5,106.0,93.53,71.25
2018,4,23,14,15,3.5,135.5,4.0,15.5,138.5,120.72,93.43
2018,4,23,14,30,6.0,166.0,4.2,15.5,171.0,146.92,114.71
2018,4,23,14,45,20.0,216.0,4.4,15.5,231.0,184.47,144.74
2018,4,23,15,0,34.0,266.0,4.6,15.5,291.0,220.8,173.48
2018,4,23,15,15,19.0,201.5,4.65,15.4,215.5,174.72,137.26
2018,4,23,15,30,4.0,137.0,4.7,15.3,140.0,119.56,93.38
2018,4,23,15,45,2.0,93.0,4.75,15.2,94.5,82.61,63.32
2018,4,23,16,0,0.0,49.0,4.8,15.1,49.0,43.31,30.82
2018,4,23,16,15,0.0,38.0,4.65,14.9,38.0,33.55,23.99
2018,4,23,16,30,0.0,27.0,4.5,14.7,27.0,23.81,15.49
2018,4,23,16,45,0.0,26.5,4.4,14.5,26.5,23.35,15.18
2018,4,23,17,0,0.0,26.0,4.3,14.3,26.0,22.9,14.85
2018,4,23,17,15,9.0,40.0,4.3,14.1,42.5,35.94,26.6
2018,4,23,17,30,18.0,54.0,4.3,13.9,59.0,47.37,36.87
2018,4,23,17,45,24.5,59.0,4.25,13.7,64.5,50.72,39.78
2018,4,23,18,0,31.0,64.0,4.2,13.5,70.0,53.1,41.57
2018,4,23,18,15,18.0,44.5,4.2,13.5,47.5,37.63,27.25
2018,4,23,18,30,5.0,25.0,4.2,13.5,25.0,21.93,12.06
2018,4,23,18,45,2.5,13.0,4.25,13.35,13.0,11.82,0.0
2018,4,23,19,0,0.0,1.0,4.3,13.2,1.0,0.91,0.0
2018,4,23,19,15,0.0,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,12.9,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,24,5,15,2.0,1.0,4.45,13.2,1.0,0.0,0.0
2018,4,24,5,30,4.0,2.0,4.5,13.3,2.0,0.0,0.0
2018,4,24,5,45,4.0,7.0,4.55,13.35,7.0,8.66,0.0
2018,4,24,6,0,4.0,12.0,4.6,13.4,12.0,13.22,2.74
2018,4,24,6,15,2.0,19.5,4.6,13.45,19.5,18.48,9.68
2018,4,24,6,30,0.0,27.0,4.6,13.5,27.0,23.77,14.54
2018,4,24,6,45,0.0,32.5,4.6,13.6,32.5,28.63,18.91
2018,4,24,7,0,0.0,38.0,4.6,13.7,38.0,33.49,23.18
2018,4,24,7,15,0.0,34.0,4.7,13.85,34.0,29.95,20.13
2018,4,24,7,30,0.0,30.0,4.8,14.0,30.0,26.43,17.05
2018,4,24,7,45,0.0,41.5,4.9,14.1,41.5,36.61,25.67
2018,4,24,8,0,0.0,53.0,5.0,14.2,53.0,46.81,34.21
2018,4,24,8,15,0.0,71.5,5.0,14.35,71.5,63.25,47.92
2018,4,24,8,30,0.0,90.0,5.0,14.5,90.0,79.74,61.51
2018,4,24,8,45,0.0,95.5,5.0,14.6,95.5,84.81,65.49
2018,4,24,9,0,0.0,101.0,5.0,14.7,101.0,89.89,69.47
2018,4,24,9,15,0.5,121.5,5.0,14.85,122.0,109.48,85.41
2018,4,24,9,30,1.0,142.0,5.0,15.0,143.0,129.08,101.2
2018,4,24,9,45,2.5,156.5,5.0,15.15,158.5,143.94,113.07
2018,4,24,10,0,4.0,171.0,5.0,15.3,174.0,158.7,124.8
2018,4,24,10,15,2.0,127.0,5.0,15.45,128.5,115.67,89.54
2018,4,24,10,30,0.0,83.0,5.0,15.6,83.0,73.8,55.16
2018,4,24,10,45,0.0,99.0,5.0,15.75,99.0,88.25,66.87
2018,4,24,11,0,0.0,115.0,5.0,15.9,115.0,102.71,78.5
2018,4,24,11,15,0.0,105.5,5.0,16.15,105.5,94.12,71.38
