Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,11,30,0.0,96.0,5.0,16.4,96.0,85.58,64.34
2018,4,24,11,45,0.0,100.0,5.0,16.6,100.0,89.14,67.15
2018,4,24,12,0,0.0,104.0,5.0,16.8,104.0,92.68,69.93
2018,4,24,12,15,0.0,103.5,4.95,16.95,103.5,92.17,69.47
2018,4,24,12,30,0.0,103.0,4.9,17.1,103.0,91.67,69.02
2018,4,24,12,45,0.0,102.5,4.85,17.25,102.5,91.16,68.58
2018,4,24,13,0,0.0,102.0,4.8,17.4,102.0,90.65,68.16
2018,4,24,13,15,0.0,103.0,4.65,17.5,103.0,91.47,68.84
2018,4,24,13,30,0.0,104.0,4.5,17.6,104.0,92.29,69.52
2018,4,24,13,45,0.5,109.0,4.4,17.75,109.5,96.86,73.24
2018,4,24,14,0,1.0,114.0,4.3,17.9,115.0,101.35,76.89
2018,4,24,14,15,1.5,123.5,4.2,17.95,125.0,109.61,83.62
2018,4,24,14,30,2.0,133.0,4.1,18.0,135.0,117.68,90.2
2018,4,24,14,45,1.5,120.5,3.95,18.05,122.0,106.62,81.41
2018,4,24,15,0,1.0,108.0,3.8,18.1,109.0,95.67,72.71
2018,4,24,15,15,0.5,95.5,3.75,18.05,96.0,84.8,64.07
2018,4,24,15,30,0.0,83.0,3.7,18.0,83.0,73.58,55.11
2018,4,24,15,45,0.0,89.5,3.6,17.95,89.5,79.34,60.02
2018,4,24,16,0,0.0,96.0,3.5,17.9,96.0,84.79,64.71
2018,4,24,16,15,6.5,84.5,3.4,17.75,87.5,74.89,59.54
2018,4,24,16,30,13.0,73.0,3.3,17.6,79.0,63.15,49.61
2018,4,24,16,45,21.0,81.0,3.25,17.45,90.0,69.48,55.36
2018,4,24,17,0,29.0,89.0,3.2,17.3,101.0,75.36,60.71
2018,4,24,17,15,14.5,57.0,3.1,16.95,63.0,50.05,38.71
2018,4,24,17,30,0.0,25.0,3.0,16.6,25.0,22.0,13.95
2018,4,24,17,45,0.0,20.0,2.9,16.3,20.0,17.58,10.01
2018,4,24,18,0,0.0,15.0,2.8,16.0,15.0,13.18,6.02
2018,4,24,18,15,0.0,11.5,2.8,16.0,11.5,10.09,3.13
2018,4,24,18,30,0.0,8.0,2.8,16.0,8.0,7.02,0.03
2018,4,24,18,45,0.0,4.5,2.65,15.5,4.5,3.94,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.91,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.85,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.55,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.35,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.5,0.5,0.65,12.45,0.5,0.0,0.0
2018,4,25,5,30,1.0,1.0,0.8,12.6,1.0,0.0,0.0
2018,4,25,5,45,1.0,10.5,0.9,12.7,10.5,10.13,0.0
2018,4,25,6,0,1.0,20.0,1.0,12.8,20.0,18.25,6.75
2018,4,25,6,15,5.5,39.0,1.2,12.9,40.0,42.72,30.03
2018,4,25,6,30,10.0,58.0,1.4,13.0,60.0,65.75,50.51
2018,4,25,6,45,21.5,76.0,1.55,13.1,81.5,100.67,81.05
2018,4,25,7,0,33.0,94.0,1.7,13.2,103.0,128.65,105.34
2018,4,25,7,15,17.0,65.0,1.9,13.35,69.5,76.6,60.74
2018,4,25,7,30,1.0,36.0,2.1,13.5,36.0,32.58,22.42
2018,4,25,7,45,0.5,39.5,2.3,13.65,39.5,35.28,24.63
2018,4,25,8,0,0.0,43.0,2.5,13.8,43.0,37.95,26.76
2018,4,25,8,15,0.0,39.5,2.6,13.95,39.5,34.87,24.02
2018,4,25,8,30,0.0,36.0,2.7,14.1,36.0,31.79,21.3
2018,4,25,8,45,0.0,51.0,2.8,14.25,51.0,45.1,32.4
2018,4,25,9,0,0.0,66.0,2.9,14.4,66.0,58.45,43.4
2018,4,25,9,15,5.5,135.0,2.9,14.6,139.0,127.09,100.1
2018,4,25,9,30,11.0,204.0,2.9,14.8,212.0,198.51,157.64
2018,4,25,9,45,29.5,253.0,2.85,15.0,276.0,277.67,220.51
2018,4,25,10,0,48.0,302.0,2.8,15.2,340.0,344.25,272.05
2018,4,25,10,15,78.5,352.5,2.7,15.55,417.0,422.7,331.67
2018,4,25,10,30,109.0,403.0,2.6,15.9,494.0,499.09,388.01
2018,4,25,10,45,110.0,397.0,2.55,16.25,491.0,500.81,387.68
2018,4,25,11,0,111.0,391.0,2.5,16.6,488.0,487.73,377.02
2018,4,25,11,15,88.0,376.5,2.4,17.0,454.5,433.79,335.34
2018,4,25,11,30,65.0,362.0,2.3,17.4,421.0,393.64,303.94
2018,4,25,11,45,38.5,285.5,2.2,17.8,320.5,294.6,227.95
2018,4,25,12,0,12.0,209.0,2.1,18.2,220.0,196.3,151.25
2018,4,25,12,15,24.0,257.5,2.1,18.55,279.5,250.63,193.63
2018,4,25,12,30,36.0,306.0,2.1,18.9,339.0,299.25,230.46
2018,4,25,12,45,28.0,265.5,2.05,19.25,291.0,254.26,195.49
2018,4,25,13,0,20.0,225.0,2.0,19.6,243.0,210.83,161.82
2018,4,25,13,15,102.5,293.5,2.05,19.7,384.5,315.36,243.04
2018,4,25,13,30,185.0,362.0,2.1,19.8,526.0,407.7,311.78
2018,4,25,13,45,157.5,370.5,2.1,19.95,507.5,385.36,293.69
2018,4,25,14,0,130.0,379.0,2.1,20.1,489.0,364.96,277.78
2018,4,25,14,15,127.0,315.0,2.2,20.05,419.5,304.78,232.42
2018,4,25,14,30,124.0,251.0,2.3,20.0,350.0,245.83,187.16
2018,4,25,14,45,104.5,193.0,2.35,20.0,273.5,187.1,141.47
2018,4,25,15,0,85.0,135.0,2.4,20.0,197.0,130.66,97.07
2018,4,25,15,15,349.0,155.0,2.45,19.85,389.0,173.47,120.11
2018,4,25,15,30,613.0,175.0,2.5,19.7,581.0,197.48,127.22
2018,4,25,15,45,322.5,161.0,2.55,19.6,373.5,128.58,87.27
2018,4,25,16,0,32.0,147.0,2.6,19.5,166.0,119.85,92.24
2018,4,25,16,15,17.0,98.5,2.5,19.4,108.5,83.12,66.13
2018,4,25,16,30,2.0,50.0,2.4,19.3,51.0,44.18,32.84
2018,4,25,16,45,118.0,84.5,2.3,19.15,131.5,62.32,48.77
2018,4,25,17,0,234.0,119.0,2.2,19.0,212.0,87.32,70.63
2018,4,25,17,15,390.0,96.0,1.95,18.5,224.5,67.85,54.0
2018,4,25,17,30,546.0,73.0,1.7,18.0,237.0,53.49,41.61
2018,4,25,17,45,518.5,62.5,1.45,17.45,193.5,47.1,36.03
2018,4,25,18,0,491.0,52.0,1.2,16.9,150.0,40.33,29.89
2018,4,25,18,15,392.5,42.5,1.2,16.9,106.0,33.87,23.74
2018,4,25,18,30,294.0,33.0,1.2,16.9,62.0,27.24,16.56
2018,4,25,18,45,167.0,19.5,1.25,15.65,34.0,16.37,0.0
2018,4,25,19,0,40.0,6.0,1.3,14.4,6.0,5.46,0.0
2018,4,25,19,15,20.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.25,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,26,5,15,1.0,0.5,1.3,9.9,0.5,0.0,0.0
2018,4,26,5,30,2.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,7.5,13.5,1.55,10.65,14.0,16.61,0.0
2018,4,26,6,0,13.0,26.0,1.7,11.0,27.0,39.27,22.7
2018,4,26,6,15,29.5,45.5,1.8,11.35,50.0,75.39,58.14
2018,4,26,6,30,46.0,65.0,1.9,11.7,73.0,109.44,88.78
2018,4,26,6,45,43.5,81.5,2.0,12.0,91.5,124.85,102.6
2018,4,26,7,0,41.0,98.0,2.1,12.3,110.0,140.13,115.69
2018,4,26,7,15,77.0,124.0,2.25,12.8,151.5,199.75,166.62
2018,4,26,7,30,113.0,150.0,2.4,13.3,193.0,276.17,229.8
2018,4,26,7,45,116.5,173.0,2.5,13.8,223.0,306.42,253.0
2018,4,26,8,0,120.0,196.0,2.6,14.3,253.0,335.99,275.33
2018,4,26,8,15,168.5,220.5,2.6,14.8,310.5,408.34,332.22
2018,4,26,8,30,217.0,245.0,2.6,15.3,368.0,481.48,387.9
2018,4,26,8,45,246.0,255.0,2.55,15.8,406.0,537.28,428.26
2018,4,26,9,0,275.0,265.0,2.5,16.3,444.0,574.62,454.33
2018,4,26,9,15,264.5,295.5,2.35,16.75,477.0,596.37,466.74
2018,4,26,9,30,254.0,326.0,2.2,17.2,510.0,615.92,477.43
2018,4,26,9,45,391.5,294.5,2.05,17.6,594.5,726.26,557.34
2018,4,26,10,0,529.0,263.0,1.9,18.0,679.0,820.15,621.98
2018,4,26,10,15,589.5,249.5,1.75,18.25,730.5,859.76,646.08
2018,4,26,10,30,650.0,236.0,1.6,18.5,782.0,892.14,665.27
2018,4,26,10,45,674.0,231.5,1.45,18.75,811.5,894.85,663.69
2018,4,26,11,0,698.0,227.0,1.3,19.0,841.0,894.14,659.94
2018,4,26,11,15,580.5,290.5,1.25,19.1,807.5,826.61,610.63
2018,4,26,11,30,463.0,354.0,1.2,19.2,774.0,760.66,562.59
2018,4,26,11,45,322.5,401.0,1.1,19.3,695.0,656.9,487.76
2018,4,26,12,0,182.0,448.0,1.0,19.4,616.0,561.64,417.82
2018,4,26,12,15,222.5,443.0,1.05,19.45,648.5,575.28,429.11
2018,4,26,12,30,263.0,438.0,1.1,19.5,681.0,586.86,437.72
2018,4,26,12,45,287.0,434.0,1.1,19.55,697.5,581.02,433.38
2018,4,26,13,0,311.0,430.0,1.1,19.6,714.0,572.76,427.3
2018,4,26,13,15,255.0,437.0,1.2,19.55,667.0,521.35,390.45
2018,4,26,13,30,199.0,444.0,1.3,19.5,620.0,479.25,360.12
2018,4,26,13,45,150.0,421.5,1.35,19.5,552.5,419.98,317.02
2018,4,26,14,0,101.0,399.0,1.4,19.5,485.0,372.95,282.63
2018,4,26,14,15,73.0,361.5,1.4,19.4,422.5,323.45,246.15
2018,4,26,14,30,45.0,324.0,1.4,19.3,360.0,277.77,212.32
2018,4,26,14,45,30.5,280.0,1.4,19.25,304.0,235.39,180.53
2018,4,26,15,0,16.0,236.0,1.4,19.2,248.0,203.57,156.7
2018,4,26,15,15,9.5,202.5,1.3,19.05,209.5,173.88,134.1
2018,4,26,15,30,3.0,169.0,1.2,18.9,171.0,145.08,112.02
2018,4,26,15,45,2.5,144.5,1.1,18.75,146.0,124.67,96.15
2018,4,26,16,0,2.0,120.0,1.0,18.6,121.0,104.37,80.21
2018,4,26,16,15,1.5,116.0,0.9,18.4,116.5,100.66,81.26
2018,4,26,16,30,1.0,112.0,0.8,18.2,112.0,96.99,78.47
2018,4,26,16,45,1.5,78.0,0.75,17.95,78.5,69.02,54.74
2018,4,26,17,0,2.0,44.0,0.7,17.7,45.0,38.83,28.65
2018,4,26,17,15,1.0,34.0,0.65,17.4,34.5,29.96,20.98
2018,4,26,17,30,0.0,24.0,0.6,17.1,24.0,21.12,13.19
2018,4,26,17,45,0.0,18.0,0.5,16.8,18.0,15.82,8.48
2018,4,26,18,0,0.0,12.0,0.4,16.5,12.0,10.54,3.71
2018,4,26,18,15,0.0,9.0,0.4,16.5,9.0,7.9,1.25
2018,4,26,18,30,0.0,6.0,0.4,16.5,6.0,5.26,0.0
2018,4,26,18,45,0.0,3.5,0.45,16.0,3.5,3.07,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.91,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.3,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,14.95,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.25,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.4,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.9,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,101.0,18.0,2.15,12.25,25.5,74.92,0.0
2018,4,27,6,0,185.0,32.0,2.3,12.4,47.0,194.82,139.15
2018,4,27,6,15,291.0,45.5,2.35,12.65,89.5,288.18,235.9
2018,4,27,6,30,397.0,59.0,2.4,12.9,132.0,389.74,324.82
2018,4,27,6,45,232.5,57.0,2.4,13.15,103.0,273.56,230.47
2018,4,27,7,0,68.0,55.0,2.4,13.4,74.0,116.38,96.19
2018,4,27,7,15,34.0,62.5,2.45,13.75,72.0,87.67,70.78
2018,4,27,7,30,0.0,70.0,2.5,14.1,70.0,61.89,47.26
2018,4,27,7,45,0.0,78.0,2.5,14.5,78.0,69.01,53.06
2018,4,27,8,0,0.0,86.0,2.5,14.9,86.0,76.3,58.89
2018,4,27,8,15,8.5,121.0,2.45,15.35,126.0,117.99,93.58
2018,4,27,8,30,17.0,156.0,2.4,15.8,166.0,160.39,128.08
2018,4,27,8,45,82.5,212.5,2.4,16.3,266.0,295.0,237.53
2018,4,27,9,0,148.0,269.0,2.4,16.8,366.0,437.96,348.12
2018,4,27,9,15,199.5,287.0,2.4,17.2,426.5,505.1,397.95
2018,4,27,9,30,251.0,305.0,2.4,17.6,487.0,589.53,459.3
2018,4,27,9,45,418.0,266.0,2.4,18.05,588.0,722.42,557.27
2018,4,27,10,0,585.0,227.0,2.4,18.5,689.0,842.96,642.4
2018,4,27,10,15,524.0,256.5,2.45,18.7,682.5,799.77,608.58
2018,4,27,10,30,463.0,286.0,2.5,18.9,676.0,760.54,578.74
2018,4,27,10,45,410.0,330.5,2.55,19.15,683.0,741.96,562.94
2018,4,27,11,0,357.0,375.0,2.6,19.4,690.0,710.89,538.53
2018,4,27,11,15,291.0,412.0,2.65,19.5,672.0,672.5,508.97
2018,4,27,11,30,225.0,449.0,2.7,19.6,654.0,625.81,473.59
2018,4,27,11,45,191.0,427.5,2.7,19.75,602.5,563.47,428.02
2018,4,27,12,0,157.0,406.0,2.7,19.9,551.0,503.45,383.68
2018,4,27,12,15,99.0,379.5,2.7,19.9,471.0,422.83,323.23
2018,4,27,12,30,41.0,353.0,2.7,19.9,391.0,344.29,263.47
2018,4,27,12,45,72.0,391.0,2.75,19.95,457.0,393.37,300.99
2018,4,27,13,0,103.0,429.0,2.8,20.0,523.0,438.02,334.14
2018,4,27,13,15,120.5,431.5,2.8,19.95,540.0,437.91,333.94
2018,4,27,13,30,138.0,434.0,2.8,19.9,557.0,437.14,333.29
2018,4,27,13,45,91.0,340.0,2.8,19.9,420.0,327.91,251.37
2018,4,27,14,0,44.0,246.0,2.8,19.9,283.0,228.5,175.58
2018,4,27,14,15,27.0,215.0,2.75,19.85,237.5,192.55,147.92
2018,4,27,14,30,10.0,184.0,2.7,19.8,192.0,163.47,125.46
2018,4,27,14,45,28.5,183.0,2.7,19.75,204.5,161.98,124.04
2018,4,27,15,0,47.0,182.0,2.7,19.7,217.0,163.02,124.28
2018,4,27,15,15,196.5,225.5,2.6,19.6,358.5,201.65,148.68
2018,4,27,15,30,346.0,269.0,2.5,19.5,500.0,235.64,168.69
2018,4,27,15,45,512.5,202.5,2.45,19.4,517.0,173.48,115.7
2018,4,27,16,0,679.0,136.0,2.4,19.3,534.0,99.87,65.32
2018,4,27,16,15,708.5,117.0,2.25,19.2,500.0,73.71,58.11
2018,4,27,16,30,738.0,98.0,2.1,19.1,466.0,63.78,49.82
2018,4,27,16,45,707.0,93.5,2.0,18.95,414.0,62.74,49.14
2018,4,27,17,0,676.0,89.0,1.9,18.8,362.0,61.62,48.38
2018,4,27,17,15,631.0,83.0,1.65,18.25,309.0,59.21,46.52
2018,4,27,17,30,586.0,77.0,1.4,17.7,256.0,56.7,44.5
2018,4,27,17,45,519.5,69.0,1.2,17.15,204.5,52.34,40.7
2018,4,27,18,0,453.0,61.0,1.0,16.6,153.0,47.86,36.58
2018,4,27,18,15,354.5,49.5,1.0,16.6,108.5,39.93,29.09
2018,4,27,18,30,256.0,38.0,1.0,16.6,64.0,29.72,18.98
2018,4,27,18,45,147.5,23.0,1.1,15.35,36.0,18.23,0.0
2018,4,27,19,0,39.0,8.0,1.2,14.1,8.0,7.28,0.0
2018,4,27,19,15,19.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.55,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.0,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,10.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,80.5,20.0,1.2,10.1,26.5,65.03,0.0
2018,4,28,6,0,151.0,36.0,1.2,10.7,49.0,182.08,133.65
2018,4,28,6,15,255.0,51.0,1.35,11.4,91.5,272.68,223.44
2018,4,28,6,30,359.0,66.0,1.5,12.1,134.0,373.36,310.49
2018,4,28,6,45,430.5,77.5,1.65,12.8,184.0,452.76,376.95
2018,4,28,7,0,502.0,89.0,1.8,13.5,234.0,536.81,443.94
2018,4,28,7,15,554.0,97.0,1.7,14.2,287.5,610.23,497.73
2018,4,28,7,30,606.0,105.0,1.6,14.9,341.0,680.71,546.63
2018,4,28,7,45,606.5,119.0,1.45,15.6,384.0,713.35,565.37
2018,4,28,8,0,607.0,133.0,1.3,16.3,427.0,743.59,581.81
2018,4,28,8,15,670.5,131.0,1.55,17.2,488.5,811.45,627.89
2018,4,28,8,30,734.0,129.0,1.8,18.1,550.0,878.67,672.03
2018,4,28,8,45,754.5,133.5,2.0,19.0,598.0,911.47,691.42
2018,4,28,9,0,775.0,138.0,2.2,19.9,646.0,941.77,709.27
2018,4,28,9,15,791.5,141.0,2.35,20.25,689.5,957.26,718.09
2018,4,28,9,30,808.0,144.0,2.5,20.6,733.0,976.48,729.61
2018,4,28,9,45,820.0,146.0,2.65,20.95,770.0,986.97,735.34
2018,4,28,10,0,832.0,148.0,2.8,21.3,807.0,994.11,739.03
2018,4,28,10,15,841.0,150.0,2.9,21.45,838.5,994.89,738.76
2018,4,28,10,30,850.0,152.0,3.0,21.6,870.0,992.22,736.39
2018,4,28,10,45,856.5,154.5,3.15,21.8,895.0,984.19,730.86
2018,4,28,11,0,863.0,157.0,3.3,22.0,920.0,972.7,723.12
2018,4,28,11,15,867.5,158.0,3.35,22.15,937.0,954.48,710.4
2018,4,28,11,30,872.0,159.0,3.4,22.3,954.0,933.03,695.62
2018,4,28,11,45,874.0,158.5,3.5,22.4,962.0,904.89,676.8
2018,4,28,12,0,876.0,158.0,3.6,22.5,970.0,866.79,651.14
2018,4,28,12,15,884.0,152.0,3.65,22.6,972.0,834.39,629.04
2018,4,28,12,30,892.0,146.0,3.7,22.7,974.0,799.28,604.91
2018,4,28,12,45,900.5,139.5,3.75,22.75,969.5,761.48,577.74
2018,4,28,13,0,909.0,133.0,3.8,22.8,965.0,721.09,547.78
2018,4,28,13,15,904.5,132.5,3.8,22.85,949.0,674.9,512.61
2018,4,28,13,30,900.0,132.0,3.8,22.9,933.0,627.33,475.63
2018,4,28,13,45,893.0,131.0,3.8,22.9,909.0,576.89,435.71
2018,4,28,14,0,886.0,130.0,3.8,22.9,885.0,525.71,394.16
2018,4,28,14,15,878.0,128.0,3.8,22.85,854.5,472.83,350.3
2018,4,28,14,30,870.0,126.0,3.8,22.8,824.0,419.73,305.17
2018,4,28,14,45,859.0,124.0,3.75,22.75,787.0,359.33,253.66
2018,4,28,15,0,848.0,122.0,3.7,22.7,750.0,305.08,206.42
2018,4,28,15,15,831.5,120.5,3.55,22.6,707.0,250.93,160.19
2018,4,28,15,30,815.0,119.0,3.4,22.5,664.0,198.46,117.99
2018,4,28,15,45,795.0,116.0,3.3,22.4,616.5,146.47,82.29
2018,4,28,16,0,775.0,113.0,3.2,22.3,569.0,96.98,59.76
2018,4,28,16,15,748.0,109.5,3.0,22.0,518.0,68.97,53.43
2018,4,28,16,30,721.0,106.0,2.8,21.7,467.0,68.97,53.72
2018,4,28,16,45,684.0,101.5,2.55,21.35,413.5,68.15,53.29
2018,4,28,17,0,647.0,97.0,2.3,21.0,360.0,67.29,52.81
2018,4,28,17,15,554.0,96.0,2.15,20.35,298.5,68.87,54.48
2018,4,28,17,30,461.0,95.0,2.0,19.7,237.0,68.89,54.71
2018,4,28,17,45,345.0,83.5,1.85,19.0,178.0,61.42,48.29
2018,4,28,18,0,229.0,72.0,1.7,18.3,119.0,55.86,43.28
2018,4,28,18,15,223.0,56.5,1.7,18.3,91.5,43.15,31.65
2018,4,28,18,30,217.0,41.0,1.7,18.3,64.0,31.99,20.81
2018,4,28,18,45,123.5,24.5,1.65,17.35,36.0,19.39,0.0
2018,4,28,19,0,30.0,8.0,1.6,16.4,8.0,7.28,0.0
2018,4,28,19,15,15.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.35,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.4,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.6,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.05,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.1,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,4,29,5,15,16.0,3.0,1.8,5.25,3.0,0.0,0.0
2018,4,29,5,30,32.0,6.0,2.0,5.6,6.0,5.46,0.0
2018,4,29,5,45,159.0,20.5,2.25,5.95,33.5,111.52,0.0
2018,4,29,6,0,286.0,35.0,2.5,6.3,61.0,259.38,200.2
2018,4,29,6,15,399.0,45.5,2.8,6.85,107.5,362.08,304.16
2018,4,29,6,30,512.0,56.0,3.1,7.4,154.0,472.54,401.94
2018,4,29,6,45,584.0,63.0,3.4,7.9,208.0,555.36,472.14
2018,4,29,7,0,656.0,70.0,3.7,8.4,262.0,641.47,541.76
2018,4,29,7,15,703.0,75.5,3.85,8.85,318.5,707.89,592.7
2018,4,29,7,30,750.0,81.0,4.0,9.3,375.0,775.01,642.36
2018,4,29,7,45,783.5,85.0,4.15,9.75,431.0,823.37,676.36
2018,4,29,8,0,817.0,89.0,4.3,10.2,487.0,876.32,713.38
2018,4,29,8,15,841.0,92.5,4.25,10.65,540.5,918.33,739.97
2018,4,29,8,30,865.0,96.0,4.2,11.1,594.0,958.13,764.46
2018,4,29,8,45,883.0,98.5,4.15,11.5,644.0,988.45,782.13
2018,4,29,9,0,901.0,101.0,4.1,11.9,694.0,1005.71,790.49
2018,4,29,9,15,915.5,102.5,4.05,12.3,739.0,1025.41,800.71
2018,4,29,9,30,930.0,104.0,4.0,12.7,784.0,1041.86,808.66
2018,4,29,9,45,941.0,105.5,3.95,13.1,823.5,1051.44,811.94
2018,4,29,10,0,952.0,107.0,3.9,13.5,863.0,1057.45,812.95
2018,4,29,10,15,959.5,108.0,3.85,13.85,895.5,1055.83,809.08
2018,4,29,10,30,967.0,109.0,3.8,14.2,928.0,1050.55,802.94
2018,4,29,10,45,970.5,109.5,3.7,14.55,951.0,1037.27,791.19
2018,4,29,11,0,974.0,110.0,3.6,14.9,974.0,1020.44,777.27
2018,4,29,11,15,977.5,110.5,3.55,15.2,991.0,1000.12,761.69
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,976.38,743.93
2018,4,29,11,45,984.0,110.0,3.45,15.75,1017.0,947.49,722.91
2018,4,29,12,0,987.0,109.0,3.4,16.0,1026.0,915.49,699.85
2018,4,29,12,15,986.0,110.0,3.35,16.25,1026.5,879.16,673.81
2018,4,29,12,30,985.0,111.0,3.3,16.5,1027.0,840.21,645.94
2018,4,29,12,45,980.5,111.0,3.25,16.7,1017.0,795.49,613.98
2018,4,29,13,0,976.0,111.0,3.2,16.9,1007.0,748.85,578.25
2018,4,29,13,15,972.5,110.0,3.15,17.0,990.5,700.27,540.65
2018,4,29,13,30,969.0,109.0,3.1,17.1,974.0,650.09,501.01
2018,4,29,13,45,964.5,108.0,3.05,17.25,950.5,597.98,458.82
2018,4,29,14,0,960.0,107.0,3.0,17.4,927.0,544.75,414.68
2018,4,29,14,15,952.0,105.5,3.0,17.4,895.0,488.75,367.6
2018,4,29,14,30,944.0,104.0,3.0,17.4,863.0,432.43,319.0
2018,4,29,14,45,933.0,102.5,2.95,17.45,824.5,375.06,268.5
2018,4,29,15,0,922.0,101.0,2.9,17.5,786.0,318.14,217.93
2018,4,29,15,15,909.5,99.0,2.85,17.45,742.5,261.22,168.22
2018,4,29,15,30,897.0,97.0,2.8,17.4,699.0,205.35,122.15
2018,4,29,15,45,880.5,94.5,2.8,17.35,650.5,150.01,83.11
2018,4,29,16,0,864.0,92.0,2.8,17.3,602.0,87.0,50.1
2018,4,29,16,15,842.5,89.0,2.65,17.05,550.0,62.56,48.97
2018,4,29,16,30,821.0,86.0,2.5,16.8,498.0,62.1,48.82
2018,4,29,16,45,791.0,81.5,2.35,16.55,443.0,60.39,47.56
2018,4,29,17,0,761.0,77.0,2.2,16.3,388.0,58.58,46.2
2018,4,29,17,15,719.5,72.0,1.95,15.5,332.5,56.21,44.39
2018,4,29,17,30,678.0,67.0,1.7,14.7,277.0,49.05,38.25
2018,4,29,17,45,616.5,60.5,1.5,13.9,223.5,45.49,35.17
2018,4,29,18,0,555.0,54.0,1.3,13.1,170.0,41.85,31.82
2018,4,29,18,15,454.5,45.5,1.3,13.1,122.5,36.28,26.4
2018,4,29,18,30,354.0,37.0,1.3,13.1,75.0,30.63,20.33
2018,4,29,18,45,212.0,23.5,1.4,11.55,43.0,19.86,0.55
2018,4,29,19,0,70.0,10.0,1.5,10.0,11.0,9.1,0.0
2018,4,29,19,15,35.0,5.0,1.5,9.75,5.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.85,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.6,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.05,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,16.5,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,33.0,6.0,1.2,4.3,6.0,23.39,0.0
2018,4,30,5,45,158.0,20.5,1.3,5.0,34.0,139.7,0.0
2018,4,30,6,0,283.0,35.0,1.4,5.7,62.0,258.83,202.5
2018,4,30,6,15,394.0,45.0,1.45,6.4,108.0,359.27,300.69
2018,4,30,6,30,505.0,55.0,1.5,7.1,154.0,467.48,394.17
2018,4,30,6,45,576.0,62.5,1.6,7.8,208.0,549.75,461.43
2018,4,30,7,0,647.0,70.0,1.7,8.5,262.0,635.46,527.91
2018,4,30,7,15,694.0,75.0,1.6,9.4,317.5,700.93,573.87
2018,4,30,7,30,741.0,80.0,1.5,10.3,373.0,761.63,613.88
2018,4,30,7,45,776.0,84.0,1.45,11.2,429.0,816.77,648.49
2018,4,30,8,0,811.0,88.0,1.4,12.1,485.0,870.88,680.98
2018,4,30,8,15,834.5,90.5,1.45,12.75,537.5,911.03,704.82
2018,4,30,8,30,858.0,93.0,1.5,13.4,590.0,949.0,726.91
2018,4,30,8,45,876.5,95.5,1.5,14.05,639.5,969.71,736.39
2018,4,30,9,0,895.0,98.0,1.5,14.7,689.0,997.5,750.75
2018,4,30,9,15,908.0,100.0,1.45,15.1,733.5,1016.32,758.9
2018,4,30,9,30,921.0,102.0,1.4,15.5,778.0,1031.88,765.04
2018,4,30,9,45,931.5,103.5,1.35,15.9,817.0,1041.0,767.11
2018,4,30,10,0,942.0,105.0,1.3,16.3,856.0,1046.59,767.11
2018,4,30,10,15,948.5,107.0,1.3,16.65,888.0,1045.19,763.93
2018,4,30,10,30,955.0,109.0,1.3,17.0,920.0,1040.13,758.7
2018,4,30,10,45,958.0,110.5,1.3,17.35,943.0,1027.58,748.92
2018,4,30,11,0,961.0,112.0,1.3,17.7,966.0,1011.49,737.16
2018,4,30,11,15,963.5,112.5,1.4,18.0,982.0,990.5,724.23
2018,4,30,11,30,966.0,113.0,1.5,18.3,998.0,966.19,709.12
2018,4,30,11,45,966.5,114.0,1.6,18.6,1006.5,937.43,691.01
2018,4,30,12,0,967.0,115.0,1.7,18.9,1015.0,905.68,670.78
2018,4,30,12,15,966.0,114.5,1.8,19.1,1014.0,868.61,647.03
2018,4,30,12,30,965.0,114.0,1.9,19.3,1013.0,829.04,621.33
2018,4,30,12,45,964.0,113.0,2.05,19.45,1005.5,786.73,593.82
2018,4,30,13,0,963.0,112.0,2.2,19.6,998.0,742.29,562.21
2018,4,30,13,15,958.5,112.0,2.25,19.75,981.5,694.52,526.6
2018,4,30,13,30,954.0,112.0,2.3,19.9,965.0,645.24,488.93
2018,4,30,13,45,947.0,111.5,2.35,20.05,940.5,592.95,447.99
2018,4,30,14,0,940.0,111.0,2.4,20.2,916.0,539.8,405.18
2018,4,30,14,15,933.0,109.5,2.4,20.2,885.0,485.27,360.12
2018,4,30,14,30,926.0,108.0,2.4,20.2,854.0,430.34,313.49
2018,4,30,14,45,914.5,106.5,2.45,20.25,815.5,373.79,264.71
2018,4,30,15,0,903.0,105.0,2.5,20.3,777.0,317.76,215.79
2018,4,30,15,15,890.5,102.0,2.45,20.3,733.5,261.2,167.04
2018,4,30,15,30,878.0,99.0,2.4,20.3,690.0,205.71,121.74
2018,4,30,15,45,861.5,96.5,2.35,20.3,642.5,142.22,76.19
2018,4,30,16,0,845.0,94.0,2.3,20.3,595.0,89.6,50.92
2018,4,30,16,15,823.5,90.5,2.15,20.05,543.5,63.34,49.02
2018,4,30,16,30,802.0,87.0,2.0,19.8,492.0,62.57,48.62
2018,4,30,16,45,771.0,82.5,1.9,19.55,437.0,60.9,47.41
2018,4,30,17,0,740.0,78.0,1.8,19.3,382.0,59.13,46.1
2018,4,30,17,15,697.0,73.5,1.65,18.45,327.5,52.12,40.27
2018,4,30,17,30,654.0,69.0,1.5,17.6,273.0,50.38,38.96
2018,4,30,17,45,590.5,62.0,1.35,16.8,220.0,46.49,35.63
2018,4,30,18,0,527.0,55.0,1.2,16.0,167.0,42.5,32.01
2018,4,30,18,15,428.0,46.5,1.2,16.0,120.5,36.98,26.71
2018,4,30,18,30,329.0,38.0,1.2,16.0,74.0,31.4,20.82
2018,4,30,18,45,195.5,24.0,1.25,14.5,42.5,19.0,2.02
2018,4,30,19,0,62.0,10.0,1.3,13.0,11.0,9.1,0.0
2018,4,30,19,15,31.0,5.0,1.3,12.8,5.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.05,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,9.0,3.0,1.15,7.3,3.0,0.0,0.0
2018,5,1,5,30,18.0,6.0,1.1,8.0,6.0,15.27,0.0
2018,5,1,5,45,105.0,21.0,1.1,8.65,30.5,110.5,0.0
2018,5,1,6,0,192.0,36.0,1.1,9.3,55.0,206.15,160.41
2018,5,1,6,15,331.0,48.0,1.25,10.1,104.0,319.37,264.47
2018,5,1,6,30,470.0,60.0,1.4,10.9,153.0,448.76,373.76
2018,5,1,6,45,554.0,66.0,1.55,11.7,208.0,538.39,446.13
2018,5,1,7,0,638.0,72.0,1.7,12.5,263.0,631.95,517.74
2018,5,1,7,15,683.5,78.0,1.5,13.2,318.5,697.29,562.4
2018,5,1,7,30,729.0,84.0,1.3,13.9,374.0,763.28,604.84
2018,5,1,7,45,761.0,88.5,1.1,14.6,429.0,810.08,631.13
2018,5,1,8,0,793.0,93.0,0.9,15.3,484.0,861.75,659.2
2018,5,1,8,15,816.5,96.5,0.95,16.3,536.5,902.79,682.2
2018,5,1,8,30,840.0,100.0,1.0,17.3,589.0,941.66,703.42
2018,5,1,8,45,857.0,104.0,1.1,18.25,638.5,972.42,720.07
2018,5,1,9,0,874.0,108.0,1.2,19.2,688.0,1000.3,734.81
2018,5,1,9,15,886.0,110.5,1.25,20.0,731.0,1007.91,736.1
2018,5,1,9,30,898.0,113.0,1.3,20.8,774.0,1022.74,742.37
2018,5,1,9,45,907.5,114.5,1.3,21.65,811.5,1030.64,743.23
2018,5,1,10,0,917.0,116.0,1.3,22.5,849.0,1035.09,742.16
2018,5,1,10,15,924.5,118.0,1.25,22.85,881.0,1034.59,738.72
2018,5,1,10,30,932.0,120.0,1.2,23.2,913.0,1030.49,733.28
2018,5,1,10,45,935.5,121.0,1.1,23.6,936.0,1017.98,721.77
2018,5,1,11,0,939.0,122.0,1.0,24.0,959.0,1002.02,708.4
2018,5,1,11,15,942.0,123.0,1.1,24.2,975.5,982.22,697.14
2018,5,1,11,30,945.0,124.0,1.2,24.4,992.0,959.13,683.75
2018,5,1,11,45,945.5,125.0,1.3,24.6,1000.0,930.72,666.88
2018,5,1,12,0,946.0,126.0,1.4,24.8,1008.0,899.39,647.98
2018,5,1,12,15,943.0,127.0,1.55,24.9,1007.0,862.57,626.11
2018,5,1,12,30,940.0,128.0,1.7,25.0,1006.0,823.42,602.24
2018,5,1,12,45,936.0,129.0,1.85,25.1,997.5,781.43,575.42
2018,5,1,13,0,932.0,130.0,2.0,25.2,989.0,737.57,545.2
2018,5,1,13,15,927.5,129.0,2.05,25.15,972.0,690.13,511.24
2018,5,1,13,30,923.0,128.0,2.1,25.1,955.0,641.31,475.31
2018,5,1,13,45,918.0,126.5,2.2,25.1,931.5,590.63,437.07
2018,5,1,14,0,913.0,125.0,2.3,25.1,908.0,539.0,396.82
2018,5,1,14,15,904.5,123.0,2.35,25.05,876.5,484.73,353.27
2018,5,1,14,30,896.0,121.0,2.4,25.0,845.0,430.27,308.29
2018,5,1,14,45,886.0,118.5,2.4,25.0,807.5,375.0,261.54
2018,5,1,15,0,876.0,116.0,2.4,25.0,770.0,320.11,214.57
2018,5,1,15,15,863.0,113.5,2.35,24.85,727.5,257.28,162.22
2018,5,1,15,30,850.0,111.0,2.3,24.7,685.0,203.01,118.67
2018,5,1,15,45,833.0,108.0,2.25,24.55,637.5,149.48,81.35
2018,5,1,16,0,816.0,105.0,2.2,24.4,590.0,98.07,56.44
2018,5,1,16,15,792.5,101.0,2.1,24.05,538.5,70.46,54.18
2018,5,1,16,30,769.0,97.0,2.0,23.7,487.0,69.64,53.8
2018,5,1,16,45,737.5,92.0,1.9,23.4,433.0,61.51,47.14
2018,5,1,17,0,706.0,87.0,1.8,23.1,379.0,59.94,46.04
2018,5,1,17,15,662.5,81.5,1.7,22.2,325.0,57.81,44.53
2018,5,1,17,30,619.0,76.0,1.6,21.3,271.0,55.61,42.87
2018,5,1,17,45,556.0,68.0,1.5,20.4,218.5,51.17,39.15
2018,5,1,18,0,493.0,60.0,1.4,19.5,166.0,46.58,35.08
2018,5,1,18,15,397.0,50.0,1.4,19.5,120.0,39.95,28.86
2018,5,1,18,30,301.0,40.0,1.4,19.5,74.0,31.23,20.44
2018,5,1,18,45,178.5,25.0,1.5,18.1,42.5,19.75,3.73
2018,5,1,19,0,56.0,10.0,1.6,16.7,11.0,9.1,0.0
2018,5,1,19,15,28.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.45,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,17.5,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,35.0,8.0,1.4,11.4,8.0,26.41,0.0
2018,5,2,5,45,144.5,22.5,1.45,12.1,35.5,137.44,0.0
2018,5,2,6,0,254.0,37.0,1.5,12.8,63.0,246.85,192.3
2018,5,2,6,15,353.5,49.0,1.65,13.5,107.5,337.35,276.67
2018,5,2,6,30,453.0,61.0,1.8,14.2,152.0,438.52,362.5
2018,5,2,6,45,443.5,76.5,1.95,14.95,187.5,463.28,383.61
2018,5,2,7,0,434.0,92.0,2.1,15.7,223.0,489.4,404.03
2018,5,2,7,15,538.0,94.0,2.05,16.45,288.5,597.42,485.93
2018,5,2,7,30,642.0,96.0,2.0,17.2,354.0,704.83,562.24
2018,5,2,7,45,694.5,98.0,2.0,17.95,412.0,769.84,604.91
2018,5,2,8,0,747.0,100.0,2.0,18.7,470.0,834.95,646.49
2018,5,2,8,15,772.0,104.0,2.05,19.45,522.0,871.29,667.45
2018,5,2,8,30,797.0,108.0,2.1,20.2,574.0,911.4,690.88
2018,5,2,8,45,816.0,111.0,2.15,21.0,622.0,942.25,707.53
2018,5,2,9,0,835.0,114.0,2.2,21.8,670.0,970.39,722.3
2018,5,2,9,15,848.0,116.5,2.2,22.4,712.5,989.12,730.83
2018,5,2,9,30,861.0,119.0,2.2,23.0,755.0,1004.68,737.41
2018,5,2,9,45,871.5,121.0,2.2,23.6,792.5,1003.25,733.13
2018,5,2,10,0,882.0,123.0,2.2,24.2,830.0,1009.22,733.97
2018,5,2,10,15,870.0,135.0,2.2,24.55,854.5,1000.16,725.95
2018,5,2,10,30,858.0,147.0,2.2,24.9,879.0,998.51,723.01
2018,5,2,10,45,881.5,138.5,2.2,25.25,908.5,985.17,712.66
2018,5,2,11,0,905.0,130.0,2.2,25.6,938.0,979.23,707.33
2018,5,2,11,15,908.5,131.5,2.3,25.75,955.0,960.92,695.68
2018,5,2,11,30,912.0,133.0,2.4,25.9,972.0,939.38,682.05
2018,5,2,11,45,913.0,133.0,2.45,26.1,979.5,911.23,663.52
2018,5,2,12,0,914.0,133.0,2.5,26.3,987.0,880.3,643.18
2018,5,2,12,15,913.5,133.0,2.6,26.35,987.0,845.56,620.95
2018,5,2,12,30,913.0,133.0,2.7,26.4,987.0,808.45,596.93
2018,5,2,12,45,911.0,133.0,2.8,26.5,979.5,768.07,569.63
2018,5,2,13,0,909.0,133.0,2.9,26.6,972.0,725.77,539.36
2018,5,2,13,15,905.0,132.0,2.95,26.55,956.0,679.68,505.75
2018,5,2,13,30,901.0,131.0,3.0,26.5,940.0,632.21,470.27
2018,5,2,13,45,895.0,129.5,3.05,26.5,916.0,582.09,431.79
2018,5,2,14,0,889.0,128.0,3.1,26.5,892.0,531.15,391.58
2018,5,2,14,15,881.0,126.5,3.1,26.4,862.0,478.73,349.17
2018,5,2,14,30,873.0,125.0,3.1,26.3,832.0,426.08,305.43
2018,5,2,14,45,836.5,133.5,3.1,26.25,786.0,365.43,255.41
2018,5,2,15,0,800.0,142.0,3.1,26.2,740.0,313.62,211.85
2018,5,2,15,15,811.5,128.5,3.05,26.0,706.0,259.16,165.41
2018,5,2,15,30,823.0,115.0,3.0,25.8,672.0,203.49,119.86
2018,5,2,15,45,805.5,111.5,3.0,25.65,625.0,151.08,83.11
2018,5,2,16,0,788.0,108.0,3.0,25.5,578.0,100.86,58.15
2018,5,2,16,15,764.5,104.5,2.85,25.1,528.0,72.62,55.76
2018,5,2,16,30,741.0,101.0,2.7,24.7,478.0,65.28,49.88
2018,5,2,16,45,710.0,96.0,2.55,24.35,425.5,63.97,49.04
2018,5,2,17,0,679.0,91.0,2.4,24.0,373.0,62.56,48.09
2018,5,2,17,15,635.5,84.5,2.25,23.25,319.5,59.82,46.05
2018,5,2,17,30,592.0,78.0,2.1,22.5,266.0,56.94,43.8
2018,5,2,17,45,496.0,72.0,1.95,21.8,209.5,54.12,41.46
2018,5,2,18,0,400.0,66.0,1.8,21.1,153.0,49.66,37.51
2018,5,2,18,15,338.0,53.0,1.8,21.1,112.5,40.57,29.22
2018,5,2,18,30,276.0,40.0,1.8,21.1,72.0,31.14,20.29
2018,5,2,18,45,167.5,25.5,1.75,19.8,42.0,20.11,5.09
2018,5,2,19,0,59.0,11.0,1.7,18.5,12.0,10.01,0.0
2018,5,2,19,15,29.5,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.0,4.0,1.85,12.6,4.0,0.0,0.0
2018,5,3,5,30,40.0,8.0,2.1,13.1,8.0,29.21,0.0
2018,5,3,5,45,145.5,23.0,2.3,13.6,36.0,140.04,16.71
2018,5,3,6,0,251.0,38.0,2.5,14.1,64.0,246.33,193.17
2018,5,3,6,15,347.5,49.0,2.6,14.65,107.5,332.42,273.3
2018,5,3,6,30,444.0,60.0,2.7,15.2,151.0,431.86,358.21
2018,5,3,6,45,510.5,68.0,2.8,15.8,201.5,509.53,421.79
2018,5,3,7,0,577.0,76.0,2.9,16.4,252.0,590.32,484.34
2018,5,3,7,15,622.0,81.5,3.05,17.05,304.5,652.72,530.31
2018,5,3,7,30,667.0,87.0,3.2,17.7,357.0,715.82,575.22
2018,5,3,7,45,688.0,95.0,3.35,18.4,406.5,761.13,605.53
2018,5,3,8,0,709.0,103.0,3.5,19.1,456.0,805.04,634.2
2018,5,3,8,15,672.0,125.0,3.5,19.7,488.0,810.31,634.11
2018,5,3,8,30,635.0,147.0,3.5,20.3,520.0,810.48,630.72
2018,5,3,8,45,613.5,169.5,3.5,20.9,554.0,821.59,635.28
2018,5,3,9,0,592.0,192.0,3.5,21.5,588.0,828.81,637.09
2018,5,3,9,15,535.0,231.0,3.45,22.0,606.0,809.66,618.83
2018,5,3,9,30,478.0,270.0,3.4,22.5,624.0,793.53,602.8
2018,5,3,9,45,425.0,308.5,3.4,23.05,635.0,776.86,586.81
2018,5,3,10,0,372.0,347.0,3.4,23.6,646.0,743.04,559.36
2018,5,3,10,15,409.0,348.5,3.35,24.0,688.5,785.46,587.49
2018,5,3,10,30,446.0,350.0,3.3,24.4,731.0,811.39,603.69
2018,5,3,10,45,560.5,300.5,3.25,24.8,793.0,857.51,636.09
2018,5,3,11,0,675.0,251.0,3.2,25.2,855.0,901.51,666.13
2018,5,3,11,15,759.5,206.0,3.25,25.4,897.0,913.36,673.68
2018,5,3,11,30,844.0,161.0,3.3,25.6,939.0,915.0,674.06
2018,5,3,11,45,724.0,238.0,3.3,25.85,910.0,860.03,635.5
2018,5,3,12,0,604.0,315.0,3.3,26.1,881.0,799.1,590.07
2018,5,3,12,15,566.5,338.5,3.35,26.2,869.5,763.2,564.24
2018,5,3,12,30,529.0,362.0,3.4,26.3,858.0,725.49,536.84
2018,5,3,12,45,542.5,349.5,3.45,26.4,854.5,695.06,515.48
2018,5,3,13,0,556.0,337.0,3.5,26.5,851.0,662.82,492.39
2018,5,3,13,15,539.5,343.5,3.5,26.5,835.5,625.07,464.47
2018,5,3,13,30,523.0,350.0,3.5,26.5,820.0,587.67,436.43
2018,5,3,13,45,607.0,292.0,3.55,26.5,824.5,552.8,410.67
2018,5,3,14,0,691.0,234.0,3.6,26.5,829.0,512.4,379.3
2018,5,3,14,15,772.5,180.5,3.6,26.45,824.5,470.76,345.07
2018,5,3,14,30,854.0,127.0,3.6,26.4,820.0,421.85,303.4
2018,5,3,14,45,845.0,124.5,3.6,26.3,784.5,362.9,254.01
2018,5,3,15,0,836.0,122.0,3.6,26.2,749.0,309.84,208.46
2018,5,3,15,15,728.5,155.5,3.6,26.05,679.5,255.85,166.36
2018,5,3,15,30,621.0,189.0,3.6,25.9,610.0,219.02,140.42
2018,5,3,15,45,602.0,178.0,3.55,25.75,563.0,171.51,106.78
2018,5,3,16,0,583.0,167.0,3.5,25.6,516.0,126.55,82.3
2018,5,3,16,15,627.5,140.5,3.3,25.25,486.5,88.12,68.67
2018,5,3,16,30,672.0,114.0,3.1,24.9,457.0,73.42,56.69
2018,5,3,16,45,669.5,103.0,2.95,24.6,413.5,68.48,52.8
2018,5,3,17,0,667.0,92.0,2.8,24.3,370.0,63.09,48.47
2018,5,3,17,15,587.0,89.0,2.6,23.65,309.0,62.85,48.56
2018,5,3,17,30,507.0,86.0,2.4,23.0,248.0,62.83,48.77
2018,5,3,17,45,426.5,77.0,2.15,22.35,196.0,56.73,43.61
2018,5,3,18,0,346.0,68.0,1.9,21.7,144.0,50.9,38.49
2018,5,3,18,15,302.5,53.5,1.9,21.7,107.0,40.8,29.36
2018,5,3,18,30,259.0,39.0,1.9,21.7,70.0,30.29,19.6
2018,5,3,18,45,164.0,25.5,1.85,20.4,41.5,20.08,6.08
2018,5,3,19,0,69.0,12.0,1.8,19.1,13.0,10.91,0.0
2018,5,3,19,15,34.5,6.0,1.85,18.9,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.9,18.7,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.9,18.55,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.8,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.6,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.7,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,1.75,12.4,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,5,4,5,15,23.5,4.0,2.05,12.35,4.5,0.0,0.0
2018,5,4,5,30,47.0,8.0,2.3,12.9,9.0,33.12,0.0
2018,5,4,5,45,155.5,23.5,2.55,13.4,38.0,147.99,39.39
2018,5,4,6,0,264.0,39.0,2.8,13.9,67.0,256.06,202.52
2018,5,4,6,15,353.0,50.0,2.9,14.5,110.0,337.9,278.57
2018,5,4,6,30,442.0,61.0,3.0,15.1,153.0,432.32,359.41
2018,5,4,6,45,507.5,69.5,3.1,15.7,204.0,509.85,423.01
2018,5,4,7,0,573.0,78.0,3.2,16.3,255.0,590.46,485.57
2018,5,4,7,15,617.0,85.0,3.4,17.0,308.0,653.89,532.51
2018,5,4,7,30,661.0,92.0,3.6,17.7,361.0,717.99,578.36
2018,5,4,7,45,673.0,101.5,3.8,18.4,407.5,756.96,604.27
2018,5,4,8,0,685.0,111.0,4.0,19.1,454.0,794.05,628.38
2018,5,4,8,15,729.0,110.5,4.0,19.7,510.0,846.54,662.51
2018,5,4,8,30,773.0,110.0,4.0,20.3,566.0,892.81,691.38
2018,5,4,8,45,791.5,113.5,4.0,20.95,613.0,923.4,708.68
2018,5,4,9,0,810.0,117.0,4.0,21.6,660.0,951.34,724.07
2018,5,4,9,15,780.0,139.0,3.95,22.1,689.0,949.49,719.11
2018,5,4,9,30,750.0,161.0,3.9,22.6,718.0,950.43,716.49
2018,5,4,9,45,716.0,187.5,3.85,23.15,741.0,942.11,707.57
2018,5,4,10,0,682.0,214.0,3.8,23.7,764.0,929.56,696.07
2018,5,4,10,15,764.5,179.0,3.75,24.05,817.0,955.67,711.47
2018,5,4,10,30,847.0,144.0,3.7,24.4,870.0,986.49,729.61
2018,5,4,10,45,864.5,138.5,3.7,24.8,897.0,970.78,716.95
