Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,9,45,642.0,212.0,0.9,28.5,725.5,900.52,638.19
2018,5,14,10,0,793.0,151.0,0.7,29.0,804.0,971.17,674.3
2018,5,14,10,15,822.0,141.5,0.85,29.25,840.0,979.77,679.79
2018,5,14,10,30,851.0,132.0,1.0,29.5,876.0,974.56,677.78
2018,5,14,10,45,856.5,133.5,1.1,29.8,899.0,965.52,672.53
2018,5,14,11,0,862.0,135.0,1.2,30.1,922.0,953.27,665.36
2018,5,14,11,15,858.0,141.0,1.25,30.25,935.5,933.29,653.09
2018,5,14,11,30,854.0,147.0,1.3,30.4,949.0,910.4,639.1
2018,5,14,11,45,854.0,148.0,1.35,30.55,956.0,883.89,622.83
2018,5,14,12,0,854.0,149.0,1.4,30.7,963.0,854.87,604.92
2018,5,14,12,15,852.0,149.0,1.4,30.75,961.5,821.07,583.55
2018,5,14,12,30,850.0,149.0,1.4,30.8,960.0,785.28,560.82
2018,5,14,12,45,818.5,164.5,1.35,30.9,940.5,743.06,531.89
2018,5,14,13,0,787.0,180.0,1.3,31.0,921.0,696.15,498.96
2018,5,14,13,15,785.0,178.5,1.3,31.0,907.5,654.96,470.41
2018,5,14,13,30,783.0,177.0,1.3,31.0,894.0,612.61,440.3
2018,5,14,13,45,777.5,175.5,1.25,31.0,873.0,567.32,407.07
2018,5,14,14,0,772.0,174.0,1.2,31.0,852.0,521.51,372.64
2018,5,14,14,15,742.5,181.5,1.25,30.9,816.0,467.32,332.24
2018,5,14,14,30,713.0,189.0,1.3,30.8,780.0,418.42,294.57
2018,5,14,14,45,742.0,166.5,1.3,30.75,758.0,370.08,255.34
2018,5,14,15,0,771.0,144.0,1.3,30.7,736.0,324.58,216.9
2018,5,14,15,15,746.5,144.0,1.35,30.6,692.0,274.47,176.41
2018,5,14,15,30,722.0,144.0,1.4,30.5,648.0,219.51,133.49
2018,5,14,15,45,656.5,153.0,1.4,30.4,588.0,174.99,103.02
2018,5,14,16,0,591.0,162.0,1.4,30.3,528.0,138.07,83.63
2018,5,14,16,15,639.0,136.0,1.4,30.1,502.0,86.01,65.31
2018,5,14,16,30,687.0,110.0,1.4,29.9,476.0,69.47,52.09
2018,5,14,16,45,614.5,113.0,1.35,29.75,415.5,73.77,55.89
2018,5,14,17,0,542.0,116.0,1.3,29.6,355.0,78.69,60.21
2018,5,14,17,15,466.0,112.5,1.2,29.0,299.0,78.33,60.26
2018,5,14,17,30,390.0,109.0,1.1,28.4,243.0,77.21,59.62
2018,5,14,17,45,371.5,92.5,1.0,27.8,202.5,67.0,51.25
2018,5,14,18,0,353.0,76.0,0.9,27.2,162.0,56.25,42.21
2018,5,14,18,15,281.5,61.5,0.9,27.2,120.0,46.29,33.51
2018,5,14,18,30,210.0,47.0,0.9,27.2,78.0,35.96,24.3
2018,5,14,18,45,159.0,33.0,0.9,25.8,51.0,25.68,14.54
2018,5,14,19,0,108.0,19.0,0.9,24.4,24.0,15.01,0.0
2018,5,14,19,15,54.0,9.5,0.95,24.15,12.0,8.64,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.05,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.25,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,18.9,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,18.9,0.0,0.0,0.0
2018,5,15,5,15,3.5,5.5,1.7,19.3,5.5,5.0,0.0
2018,5,15,5,30,7.0,11.0,1.9,19.7,11.0,13.96,0.0
2018,5,15,5,45,3.5,24.5,2.15,20.05,24.5,24.73,12.81
2018,5,15,6,0,0.0,38.0,2.4,20.4,38.0,35.85,23.58
2018,5,15,6,15,1.0,57.0,2.55,20.85,57.0,56.43,41.11
2018,5,15,6,30,2.0,76.0,2.7,21.3,76.0,76.23,57.82
2018,5,15,6,45,1.5,70.0,2.9,21.7,70.0,65.08,48.65
2018,5,15,7,0,1.0,64.0,3.1,22.1,64.0,57.37,42.16
2018,5,15,7,15,32.5,109.0,3.25,22.5,123.0,139.02,110.08
2018,5,15,7,30,64.0,154.0,3.4,22.9,182.0,219.09,174.82
2018,5,15,7,45,66.5,160.0,3.5,23.3,192.0,225.92,179.38
2018,5,15,8,0,69.0,166.0,3.6,23.7,202.0,233.38,184.52
2018,5,15,8,15,187.0,211.0,3.65,23.95,322.5,413.2,326.23
2018,5,15,8,30,305.0,256.0,3.7,24.2,443.0,598.44,464.41
2018,5,15,8,45,343.0,266.0,3.75,24.5,491.5,646.78,497.58
2018,5,15,9,0,381.0,276.0,3.8,24.8,540.0,694.7,530.63
2018,5,15,9,15,563.0,214.5,3.8,25.0,631.0,830.88,628.99
2018,5,15,9,30,745.0,153.0,3.8,25.2,722.0,936.43,699.25
2018,5,15,9,45,773.0,148.0,3.8,25.4,763.0,955.32,709.26
2018,5,15,10,0,801.0,143.0,3.8,25.6,804.0,971.06,717.88
2018,5,15,10,15,808.5,145.5,3.8,25.7,833.0,971.31,716.57
2018,5,15,10,30,816.0,148.0,3.8,25.8,862.0,968.3,713.37
2018,5,15,10,45,805.5,158.0,3.85,25.95,878.5,952.37,701.9
2018,5,15,11,0,795.0,168.0,3.9,26.1,895.0,933.41,688.59
2018,5,15,11,15,715.5,217.5,3.9,26.2,880.0,892.39,660.4
2018,5,15,11,30,636.0,267.0,3.9,26.3,865.0,843.58,625.1
2018,5,15,11,45,499.5,346.5,3.9,26.4,818.5,772.76,572.32
2018,5,15,12,0,363.0,426.0,3.9,26.5,772.0,701.15,518.76
2018,5,15,12,15,320.5,446.5,3.85,26.55,752.0,664.12,491.55
2018,5,15,12,30,278.0,467.0,3.8,26.6,732.0,628.25,464.91
2018,5,15,12,45,256.5,468.0,3.8,26.6,711.0,593.19,439.62
2018,5,15,13,0,235.0,469.0,3.8,26.6,690.0,562.26,417.06
2018,5,15,13,15,235.5,461.5,3.7,26.55,680.0,538.86,400.01
2018,5,15,13,30,236.0,454.0,3.6,26.5,670.0,515.29,382.63
2018,5,15,13,45,174.0,438.5,3.55,26.4,595.5,451.3,335.79
2018,5,15,14,0,112.0,423.0,3.5,26.3,521.0,393.62,293.52
2018,5,15,14,15,96.5,399.0,3.35,26.1,481.5,365.46,272.89
2018,5,15,14,30,81.0,375.0,3.2,25.9,442.0,332.03,248.27
2018,5,15,14,45,51.0,320.5,3.1,25.7,362.0,274.28,205.76
2018,5,15,15,0,21.0,266.0,3.0,25.5,282.0,229.93,173.3
2018,5,15,15,15,20.0,245.0,2.8,25.2,259.5,210.56,158.97
2018,5,15,15,30,19.0,224.0,2.6,24.9,237.0,191.49,144.77
2018,5,15,15,45,10.0,148.5,2.45,24.65,155.5,129.46,97.29
2018,5,15,16,0,1.0,73.0,2.3,24.4,74.0,64.72,46.64
2018,5,15,16,15,0.5,51.0,2.1,24.15,51.5,45.1,32.69
2018,5,15,16,30,0.0,29.0,1.9,23.9,29.0,25.59,16.26
2018,5,15,16,45,0.0,40.5,1.7,23.7,40.5,35.74,25.06
2018,5,15,17,0,0.0,52.0,1.5,23.5,52.0,45.91,33.9
2018,5,15,17,15,0.5,64.0,1.35,23.25,64.0,56.56,43.19
2018,5,15,17,30,1.0,76.0,1.2,23.0,76.0,66.56,51.93
2018,5,15,17,45,0.5,45.5,1.0,22.8,45.5,40.14,29.25
2018,5,15,18,0,0.0,15.0,0.8,22.6,15.0,13.18,5.84
2018,5,15,18,15,4.0,13.5,0.8,22.6,14.0,12.11,4.84
2018,5,15,18,30,8.0,12.0,0.8,22.6,13.0,10.77,3.52
2018,5,15,18,45,7.0,8.5,0.65,22.1,9.0,7.62,0.49
2018,5,15,19,0,6.0,5.0,0.5,21.6,5.0,4.58,0.0
2018,5,15,19,15,3.0,2.5,0.45,21.5,2.5,2.27,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.05,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.9,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.15,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.73,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,5.26,0.0
2018,5,16,5,45,0.0,11.0,1.5,19.9,11.0,9.66,1.63
2018,5,16,6,0,0.0,16.0,1.6,20.1,16.0,14.06,5.87
2018,5,16,6,15,0.5,29.5,1.7,20.3,29.5,26.33,16.31
2018,5,16,6,30,1.0,43.0,1.8,20.5,43.0,38.67,26.8
2018,5,16,6,45,1.0,65.0,1.85,20.7,65.0,59.16,43.95
2018,5,16,7,0,1.0,87.0,1.9,20.9,87.0,81.13,62.06
2018,5,16,7,15,0.5,61.5,1.95,21.15,61.5,54.76,40.02
2018,5,16,7,30,0.0,36.0,2.0,21.4,36.0,31.75,20.8
2018,5,16,7,45,43.0,95.0,2.1,21.65,117.5,130.84,103.63
2018,5,16,8,0,86.0,154.0,2.2,21.9,199.0,250.89,199.9
2018,5,16,8,15,111.5,182.5,2.25,22.2,247.0,307.56,243.42
2018,5,16,8,30,137.0,211.0,2.3,22.5,295.0,364.17,286.13
2018,5,16,8,45,94.5,242.5,2.3,22.85,302.5,357.26,277.57
2018,5,16,9,0,52.0,274.0,2.3,23.2,310.0,330.11,254.23
2018,5,16,9,15,33.0,244.0,2.4,23.55,267.5,275.29,211.4
2018,5,16,9,30,14.0,214.0,2.5,23.9,225.0,210.68,160.79
2018,5,16,9,45,8.5,166.0,2.55,24.25,172.5,158.71,120.14
2018,5,16,10,0,3.0,118.0,2.6,24.6,120.0,108.55,80.57
2018,5,16,10,15,36.0,232.0,2.65,24.8,263.0,257.63,196.5
2018,5,16,10,30,69.0,346.0,2.7,25.0,406.0,401.63,303.47
2018,5,16,10,45,132.5,398.5,2.7,25.15,518.0,524.43,392.54
2018,5,16,11,0,196.0,451.0,2.7,25.3,630.0,628.08,465.34
2018,5,16,11,15,158.5,431.5,2.75,25.45,578.0,563.63,418.28
2018,5,16,11,30,121.0,412.0,2.8,25.6,526.0,501.14,373.04
2018,5,16,11,45,108.5,434.0,2.8,25.7,537.0,501.03,372.27
2018,5,16,12,0,96.0,456.0,2.8,25.8,548.0,494.95,367.06
2018,5,16,12,15,166.5,465.5,2.8,25.85,625.0,554.74,410.81
2018,5,16,12,30,237.0,475.0,2.8,25.9,702.0,603.36,445.54
2018,5,16,12,45,227.5,472.5,2.8,25.9,689.0,577.34,426.53
2018,5,16,13,0,218.0,470.0,2.8,25.9,676.0,551.71,408.1
2018,5,16,13,15,247.0,452.5,2.8,25.85,682.0,535.22,396.78
2018,5,16,13,30,276.0,435.0,2.8,25.8,688.0,519.41,385.5
2018,5,16,13,45,283.0,423.5,2.75,25.7,677.5,493.61,366.43
2018,5,16,14,0,290.0,412.0,2.7,25.6,667.0,467.22,346.61
2018,5,16,14,15,227.0,370.5,2.65,25.45,566.0,387.31,288.05
2018,5,16,14,30,164.0,329.0,2.6,25.3,465.0,324.25,241.61
2018,5,16,14,45,82.5,206.5,2.55,25.15,275.0,194.39,144.83
2018,5,16,15,0,1.0,84.0,2.5,25.0,85.0,74.89,54.0
2018,5,16,15,15,0.5,66.5,2.4,24.8,67.0,59.09,41.73
2018,5,16,15,30,0.0,49.0,2.3,24.6,49.0,43.39,29.34
2018,5,16,15,45,0.0,50.0,2.15,24.4,50.0,44.25,30.16
2018,5,16,16,0,0.0,51.0,2.0,24.2,51.0,45.11,30.98
2018,5,16,16,15,0.5,57.5,1.95,23.95,58.0,50.86,37.61
2018,5,16,16,30,1.0,64.0,1.9,23.7,65.0,56.61,42.66
2018,5,16,16,45,3.0,65.0,1.8,23.5,66.5,57.49,43.61
2018,5,16,17,0,5.0,66.0,1.7,23.3,68.0,58.38,44.57
2018,5,16,17,15,6.0,65.0,1.6,23.0,67.0,57.48,44.01
2018,5,16,17,30,7.0,64.0,1.5,22.7,66.0,56.6,43.43
2018,5,16,17,45,3.5,45.0,1.35,22.4,46.0,39.71,28.93
2018,5,16,18,0,0.0,26.0,1.2,22.1,26.0,22.88,14.31
2018,5,16,18,15,0.0,25.0,1.2,22.1,25.0,22.0,13.42
2018,5,16,18,30,0.0,24.0,1.2,22.1,24.0,21.12,12.38
2018,5,16,18,45,2.0,17.0,1.15,21.6,17.0,14.96,6.49
2018,5,16,19,0,4.0,10.0,1.1,21.1,10.0,8.96,0.0
2018,5,16,19,15,2.0,5.0,1.1,21.0,5.0,4.55,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.15,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,5,15,0.0,4.0,1.3,18.65,4.0,3.64,0.0
2018,5,17,5,30,0.0,8.0,1.5,19.0,8.0,7.03,0.0
2018,5,17,5,45,0.0,16.5,1.65,19.3,16.5,14.51,5.43
2018,5,17,6,0,0.0,25.0,1.8,19.6,25.0,22.01,12.43
2018,5,17,6,15,4.5,43.0,1.8,19.9,44.0,41.12,28.77
2018,5,17,6,30,9.0,61.0,1.8,20.2,63.0,62.74,47.17
2018,5,17,6,45,36.5,90.5,1.85,20.5,102.5,124.67,99.38
2018,5,17,7,0,64.0,120.0,1.9,20.8,142.0,182.05,146.74
2018,5,17,7,15,82.0,144.5,1.9,21.1,177.5,225.63,181.62
2018,5,17,7,30,100.0,169.0,1.9,21.4,213.0,285.71,228.56
2018,5,17,7,45,151.0,194.0,1.95,21.7,269.5,361.09,287.25
2018,5,17,8,0,202.0,219.0,2.0,22.0,326.0,438.0,345.33
2018,5,17,8,15,185.5,242.5,2.05,22.15,348.0,450.0,351.91
2018,5,17,8,30,169.0,266.0,2.1,22.3,370.0,460.27,357.54
2018,5,17,8,45,214.0,288.0,2.15,22.45,430.0,527.49,406.85
2018,5,17,9,0,259.0,310.0,2.2,22.6,490.0,613.29,467.7
2018,5,17,9,15,219.5,336.0,2.25,22.6,495.0,581.26,442.11
2018,5,17,9,30,180.0,362.0,2.3,22.6,500.0,566.06,429.13
2018,5,17,9,45,185.5,381.5,2.35,22.65,529.5,587.22,443.49
2018,5,17,10,0,191.0,401.0,2.4,22.7,559.0,607.14,456.69
2018,5,17,10,15,201.5,414.5,2.5,22.7,586.5,624.31,468.49
2018,5,17,10,30,212.0,428.0,2.6,22.7,614.0,640.13,479.36
2018,5,17,10,45,201.0,430.5,2.65,22.7,610.5,622.66,466.26
2018,5,17,11,0,190.0,433.0,2.7,22.7,607.0,604.76,453.09
2018,5,17,11,15,172.5,433.5,2.8,22.65,593.5,578.59,434.15
2018,5,17,11,30,155.0,434.0,2.9,22.6,580.0,552.56,415.25
2018,5,17,11,45,157.0,434.5,2.95,22.55,583.5,543.8,409.06
2018,5,17,12,0,159.0,435.0,3.0,22.5,587.0,534.32,402.27
2018,5,17,12,15,143.5,436.5,3.0,22.5,574.0,510.95,384.81
2018,5,17,12,30,128.0,438.0,3.0,22.5,561.0,488.18,367.84
2018,5,17,12,45,226.5,438.5,3.05,22.5,653.5,547.44,412.57
2018,5,17,13,0,325.0,439.0,3.1,22.5,746.0,597.78,449.41
2018,5,17,13,15,345.0,425.5,3.05,22.5,747.0,577.5,434.15
2018,5,17,13,30,365.0,412.0,3.0,22.5,748.0,555.46,417.66
2018,5,17,13,45,270.0,415.5,3.0,22.55,660.5,480.91,362.13
2018,5,17,14,0,175.0,419.0,3.0,22.6,573.0,422.9,318.74
2018,5,17,14,15,118.5,397.0,3.0,22.6,500.0,366.4,276.79
2018,5,17,14,30,62.0,375.0,3.0,22.6,427.0,324.95,246.2
2018,5,17,14,45,58.5,354.0,3.0,22.65,401.0,300.88,228.15
2018,5,17,15,0,55.0,333.0,3.0,22.7,375.0,277.57,210.55
2018,5,17,15,15,49.5,304.5,2.95,22.65,341.0,249.53,189.42
2018,5,17,15,30,44.0,276.0,2.9,22.6,307.0,222.64,169.17
2018,5,17,15,45,106.0,275.5,2.85,22.55,343.5,212.79,159.36
2018,5,17,16,0,168.0,275.0,2.8,22.5,380.0,205.42,152.9
2018,5,17,16,15,229.0,246.0,2.7,22.35,376.5,175.14,133.45
2018,5,17,16,30,290.0,217.0,2.6,22.2,373.0,145.75,117.88
2018,5,17,16,45,315.5,186.0,2.5,22.05,340.0,128.79,104.19
2018,5,17,17,0,341.0,155.0,2.4,21.9,307.0,110.75,89.4
2018,5,17,17,15,337.5,135.0,2.2,21.7,269.5,92.64,74.35
2018,5,17,17,30,334.0,115.0,2.0,21.5,232.0,80.85,64.52
2018,5,17,17,45,367.0,92.5,1.8,21.25,201.5,66.78,52.52
2018,5,17,18,0,400.0,70.0,1.6,21.0,171.0,51.89,39.62
2018,5,17,18,15,342.5,58.5,1.6,21.0,131.0,44.11,32.63
2018,5,17,18,30,285.0,47.0,1.6,21.0,91.0,36.04,25.19
2018,5,17,18,45,178.5,32.5,1.45,20.55,56.5,25.23,14.99
2018,5,17,19,0,72.0,18.0,1.3,20.1,22.0,14.8,0.0
2018,5,17,19,15,36.0,9.0,1.25,20.0,11.0,8.19,0.0
2018,5,17,19,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.65,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.75,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,19.95,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.15,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,5,15,1.5,3.5,1.75,20.45,3.5,3.97,0.0
2018,5,18,5,30,3.0,7.0,1.9,20.6,7.0,7.97,0.0
2018,5,18,5,45,1.5,9.5,2.05,20.75,9.5,9.26,1.47
2018,5,18,6,0,0.0,12.0,2.2,20.9,12.0,10.53,2.97
2018,5,18,6,15,0.0,18.5,2.3,21.1,18.5,16.26,7.88
2018,5,18,6,30,0.0,25.0,2.4,21.3,25.0,21.99,12.77
2018,5,18,6,45,0.5,53.0,2.5,21.45,53.0,47.18,33.84
2018,5,18,7,0,1.0,81.0,2.6,21.6,81.0,74.51,56.44
2018,5,18,7,15,39.5,122.0,2.6,21.75,139.0,160.53,127.97
2018,5,18,7,30,78.0,163.0,2.6,21.9,197.0,242.32,194.04
2018,5,18,7,45,44.0,165.0,2.65,22.05,184.5,211.23,167.21
2018,5,18,8,0,10.0,167.0,2.7,22.2,172.0,166.77,129.93
2018,5,18,8,15,21.0,200.5,2.75,22.35,213.0,210.71,164.66
2018,5,18,8,30,32.0,234.0,2.8,22.5,254.0,271.68,211.77
2018,5,18,8,45,22.0,221.5,2.8,22.6,235.5,229.77,178.11
2018,5,18,9,0,12.0,209.0,2.8,22.7,217.0,205.76,158.6
2018,5,18,9,15,31.5,264.5,2.8,22.85,288.0,295.86,228.19
2018,5,18,9,30,51.0,320.0,2.8,23.0,359.0,372.49,285.52
2018,5,18,9,45,52.0,340.5,2.85,23.2,382.0,391.61,298.64
2018,5,18,10,0,53.0,361.0,2.9,23.4,405.0,410.13,311.47
2018,5,18,10,15,58.0,379.5,2.9,23.6,429.0,429.85,325.22
2018,5,18,10,30,63.0,398.0,2.9,23.8,453.0,448.83,338.34
2018,5,18,10,45,82.5,419.0,2.9,24.0,493.5,483.43,363.18
2018,5,18,11,0,102.0,440.0,2.9,24.2,534.0,516.46,386.54
2018,5,18,11,15,77.5,432.5,2.9,24.3,504.5,479.31,358.48
2018,5,18,11,30,53.0,425.0,2.9,24.4,475.0,443.4,331.56
2018,5,18,11,45,60.5,438.0,2.9,24.5,495.5,455.82,340.52
2018,5,18,12,0,68.0,451.0,2.9,24.6,516.0,467.08,348.41
2018,5,18,12,15,63.5,446.0,2.9,24.55,507.0,451.39,336.88
2018,5,18,12,30,59.0,441.0,2.9,24.5,498.0,436.02,325.7
2018,5,18,12,45,40.0,347.0,2.9,24.5,385.5,334.31,251.23
2018,5,18,13,0,21.0,253.0,2.9,24.5,273.0,236.22,177.96
2018,5,18,13,15,11.0,183.0,2.8,24.35,193.5,168.55,126.55
2018,5,18,13,30,1.0,113.0,2.7,24.2,114.0,100.8,74.08
2018,5,18,13,45,0.5,93.5,2.65,24.1,94.0,83.33,60.53
2018,5,18,14,0,0.0,74.0,2.6,24.0,74.0,65.85,46.84
2018,5,18,14,15,0.0,70.0,2.55,23.9,70.0,62.24,44.08
2018,5,18,14,30,0.0,66.0,2.5,23.8,66.0,58.64,41.31
2018,5,18,14,45,2.0,99.5,2.45,23.65,101.0,88.91,65.41
2018,5,18,15,0,4.0,133.0,2.4,23.5,136.0,117.88,88.36
2018,5,18,15,15,4.0,149.0,2.3,23.35,152.0,130.7,98.61
2018,5,18,15,30,4.0,165.0,2.2,23.2,168.0,142.95,108.49
2018,5,18,15,45,9.5,163.5,2.15,23.1,169.5,141.45,107.37
2018,5,18,16,0,15.0,162.0,2.1,23.0,171.0,139.16,105.8
2018,5,18,16,15,20.5,168.0,1.95,22.8,179.5,141.59,108.44
2018,5,18,16,30,26.0,174.0,1.8,22.6,188.0,136.45,109.84
2018,5,18,16,45,13.0,125.5,1.7,22.45,132.5,107.54,86.08
2018,5,18,17,0,0.0,77.0,1.6,22.3,77.0,68.12,53.02
2018,5,18,17,15,0.0,57.5,1.5,22.05,57.5,50.78,38.4
2018,5,18,17,30,0.0,38.0,1.4,21.8,38.0,33.49,23.58
2018,5,18,17,45,0.0,36.0,1.25,21.6,36.0,31.72,22.1
2018,5,18,18,0,0.0,34.0,1.1,21.4,34.0,29.95,20.55
2018,5,18,18,15,0.0,27.5,1.1,21.4,27.5,24.21,15.4
2018,5,18,18,30,0.0,21.0,1.1,21.4,21.0,18.47,10.19
2018,5,18,18,45,0.0,14.5,1.05,20.9,14.5,12.74,4.84
2018,5,18,19,0,0.0,8.0,1.0,20.4,8.0,7.02,0.0
2018,5,18,19,15,0.0,4.0,1.05,20.3,4.0,3.64,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.8,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.45,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.4,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.2,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,5,19,5,15,2.0,4.0,1.55,19.35,4.0,4.69,0.0
2018,5,19,5,30,4.0,8.0,1.6,19.5,8.0,9.44,0.0
2018,5,19,5,45,2.0,14.5,1.7,19.65,14.5,13.98,5.21
2018,5,19,6,0,0.0,21.0,1.8,19.8,21.0,18.47,9.55
2018,5,19,6,15,0.0,25.5,1.85,20.0,25.5,22.44,13.1
2018,5,19,6,30,0.0,30.0,1.9,20.2,30.0,26.41,16.56
2018,5,19,6,45,2.5,63.0,1.95,20.35,64.0,58.03,43.14
2018,5,19,7,0,5.0,96.0,2.0,20.5,98.0,94.08,73.0
2018,5,19,7,15,3.5,113.0,2.0,20.7,114.5,109.19,85.04
2018,5,19,7,30,2.0,130.0,2.0,20.9,131.0,124.07,96.7
2018,5,19,7,45,11.5,160.0,2.05,21.15,166.0,162.81,127.83
2018,5,19,8,0,21.0,190.0,2.1,21.4,201.0,201.75,158.48
2018,5,19,8,15,21.0,206.5,2.15,21.65,218.5,217.07,169.73
2018,5,19,8,30,21.0,223.0,2.2,21.9,236.0,232.3,180.85
2018,5,19,8,45,20.0,231.0,2.25,22.15,244.0,237.58,184.17
2018,5,19,9,0,19.0,239.0,2.3,22.4,252.0,242.98,187.61
2018,5,19,9,15,28.5,264.5,2.35,22.65,285.5,292.8,225.4
2018,5,19,9,30,38.0,290.0,2.4,22.9,319.0,326.84,250.56
2018,5,19,9,45,86.0,341.5,2.45,23.15,411.5,426.68,325.49
2018,5,19,10,0,134.0,393.0,2.5,23.4,504.0,541.79,408.64
2018,5,19,10,15,108.5,403.0,2.5,23.6,495.0,520.32,390.71
2018,5,19,10,30,83.0,413.0,2.5,23.8,486.0,483.82,362.96
2018,5,19,10,45,81.0,422.5,2.55,24.0,495.5,485.54,363.64
2018,5,19,11,0,79.0,432.0,2.6,24.2,505.0,486.82,363.86
2018,5,19,11,15,76.0,434.5,2.65,24.4,505.5,479.91,358.29
2018,5,19,11,30,73.0,437.0,2.7,24.6,506.0,472.83,352.68
2018,5,19,11,45,116.0,457.5,2.7,24.75,568.0,529.55,393.81
2018,5,19,12,0,159.0,478.0,2.7,24.9,630.0,573.33,424.86
2018,5,19,12,15,166.5,475.5,2.75,25.0,635.0,564.07,418.03
2018,5,19,12,30,174.0,473.0,2.8,25.1,640.0,553.92,410.83
2018,5,19,12,45,173.0,449.5,2.85,25.2,614.5,519.2,386.19
2018,5,19,13,0,172.0,426.0,2.9,25.3,589.0,485.15,361.89
2018,5,19,13,15,186.5,428.0,2.95,25.25,602.0,482.13,359.88
2018,5,19,13,30,201.0,430.0,3.0,25.2,615.0,477.38,356.31
2018,5,19,13,45,312.0,377.5,3.0,25.2,657.0,476.4,356.1
2018,5,19,14,0,423.0,325.0,3.0,25.2,699.0,465.53,347.41
2018,5,19,14,15,464.5,299.5,3.05,25.1,698.0,438.06,325.46
2018,5,19,14,30,506.0,274.0,3.1,25.0,697.0,406.64,299.6
2018,5,19,14,45,379.5,315.5,3.15,24.9,625.0,359.52,263.88
2018,5,19,15,0,253.0,357.0,3.2,24.8,553.0,332.31,244.57
2018,5,19,15,15,208.0,336.5,3.2,24.65,492.0,298.93,219.85
2018,5,19,15,30,163.0,316.0,3.2,24.5,431.0,260.4,191.94
2018,5,19,15,45,196.5,279.5,3.2,24.35,409.0,228.04,166.19
2018,5,19,16,0,230.0,243.0,3.2,24.2,387.0,181.21,130.71
2018,5,19,16,15,431.5,179.5,3.15,24.0,423.0,119.35,85.62
2018,5,19,16,30,633.0,116.0,3.1,23.8,459.0,72.4,55.92
2018,5,19,16,45,531.0,125.0,3.05,23.6,393.0,81.02,63.51
2018,5,19,17,0,429.0,134.0,3.0,23.4,327.0,90.16,71.55
2018,5,19,17,15,340.0,128.5,2.85,23.15,269.5,87.99,70.0
2018,5,19,17,30,251.0,123.0,2.7,22.9,212.0,90.55,72.45
2018,5,19,17,45,337.0,97.5,2.6,22.65,196.0,70.08,55.06
2018,5,19,18,0,423.0,72.0,2.5,22.4,180.0,53.36,40.66
2018,5,19,18,15,350.5,60.5,2.5,22.4,136.5,45.56,33.69
2018,5,19,18,30,278.0,49.0,2.5,22.4,93.0,37.48,26.3
2018,5,19,18,45,208.0,36.5,2.2,21.85,62.5,28.36,17.64
2018,5,19,19,0,138.0,24.0,1.9,21.3,32.0,18.94,1.44
2018,5,19,19,15,69.0,12.0,1.9,21.15,16.0,10.91,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.35,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.3,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.25,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.75,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,14.0,9.0,2.0,19.55,9.5,15.55,0.0
2018,5,20,5,30,28.0,18.0,2.1,19.8,19.0,42.05,0.0
2018,5,20,5,45,58.5,28.5,2.2,20.05,35.5,77.36,55.37
2018,5,20,6,0,89.0,39.0,2.3,20.3,52.0,121.66,95.53
2018,5,20,6,15,145.5,57.0,2.35,20.65,88.5,187.59,152.12
2018,5,20,6,30,202.0,75.0,2.4,21.0,125.0,256.77,210.31
2018,5,20,6,45,124.0,99.0,2.45,21.35,132.0,217.55,176.89
2018,5,20,7,0,46.0,123.0,2.5,21.7,139.0,170.76,136.4
2018,5,20,7,15,121.0,142.5,2.5,22.1,193.5,270.98,218.55
2018,5,20,7,30,196.0,162.0,2.5,22.5,248.0,360.74,289.59
2018,5,20,7,45,291.0,173.0,2.5,22.9,319.0,478.99,380.19
2018,5,20,8,0,386.0,184.0,2.5,23.3,390.0,603.55,471.47
2018,5,20,8,15,470.5,176.0,2.4,23.65,451.0,679.41,524.72
2018,5,20,8,30,555.0,168.0,2.3,24.0,512.0,765.51,583.06
2018,5,20,8,45,398.5,238.0,2.2,24.35,494.5,688.27,521.28
2018,5,20,9,0,242.0,308.0,2.1,24.7,477.0,594.2,448.29
2018,5,20,9,15,225.5,335.5,2.05,25.0,500.5,586.7,441.24
2018,5,20,9,30,209.0,363.0,2.0,25.3,524.0,596.22,445.38
2018,5,20,9,45,267.5,367.5,1.95,25.55,583.5,671.54,497.22
2018,5,20,10,0,326.0,372.0,1.9,25.8,643.0,727.51,534.39
2018,5,20,10,15,344.5,381.0,1.85,26.0,676.5,746.55,545.36
2018,5,20,10,30,363.0,390.0,1.8,26.2,710.0,763.6,555.23
2018,5,20,10,45,448.0,354.5,1.8,26.4,759.5,809.99,586.85
2018,5,20,11,0,533.0,319.0,1.8,26.6,809.0,840.62,607.64
2018,5,20,11,15,672.5,242.5,1.8,26.7,871.5,879.56,635.64
2018,5,20,11,30,812.0,166.0,1.8,26.8,934.0,903.73,650.63
2018,5,20,11,45,768.5,189.5,1.85,26.9,921.5,860.08,622.16
2018,5,20,12,0,725.0,213.0,1.9,27.0,909.0,820.3,596.43
2018,5,20,12,15,574.0,294.5,1.9,27.05,845.5,738.54,538.21
2018,5,20,12,30,423.0,376.0,1.9,27.1,782.0,665.15,485.12
2018,5,20,12,45,410.0,384.5,1.95,27.15,775.5,637.23,465.93
2018,5,20,13,0,397.0,393.0,2.0,27.2,769.0,609.27,446.13
2018,5,20,13,15,523.5,322.0,2.0,27.2,810.0,609.61,447.82
2018,5,20,13,30,650.0,251.0,2.0,27.2,851.0,596.01,438.67
2018,5,20,13,45,490.0,324.0,2.0,27.15,770.0,530.02,389.31
2018,5,20,14,0,330.0,397.0,2.0,27.1,689.0,478.55,350.89
2018,5,20,14,15,387.5,363.0,2.0,27.0,695.0,456.84,334.28
2018,5,20,14,30,445.0,329.0,2.0,26.9,701.0,422.18,307.09
2018,5,20,14,45,425.5,321.5,2.0,26.75,665.0,380.61,274.91
2018,5,20,15,0,406.0,314.0,2.0,26.6,629.0,341.15,244.06
2018,5,20,15,15,504.0,254.5,1.95,26.4,625.0,297.37,206.13
2018,5,20,15,30,602.0,195.0,1.9,26.2,621.0,241.43,158.02
2018,5,20,15,45,544.0,198.0,1.9,26.0,564.0,201.73,129.88
2018,5,20,16,0,486.0,201.0,1.9,25.8,507.0,165.51,108.28
2018,5,20,16,15,431.5,202.0,1.85,25.5,457.5,134.5,96.24
2018,5,20,16,30,377.0,203.0,1.8,25.2,408.0,138.21,110.14
2018,5,20,16,45,258.5,184.0,1.75,24.9,318.0,126.94,101.32
2018,5,20,17,0,140.0,165.0,1.7,24.6,228.0,122.78,98.35
2018,5,20,17,15,104.0,132.0,1.65,24.3,175.5,101.16,80.66
2018,5,20,17,30,68.0,99.0,1.6,24.0,123.0,78.39,61.71
2018,5,20,17,45,36.5,79.5,1.6,23.65,92.0,67.13,52.3
2018,5,20,18,0,5.0,60.0,1.6,23.3,61.0,52.57,39.83
2018,5,20,18,15,2.5,47.5,1.6,23.3,48.0,41.83,30.39
2018,5,20,18,30,0.0,35.0,1.6,23.3,35.0,30.87,20.63
2018,5,20,18,45,0.5,24.0,1.65,22.8,24.0,21.15,11.74
2018,5,20,19,0,1.0,13.0,1.7,22.3,13.0,11.44,0.0
2018,5,20,19,15,1.0,7.0,1.7,22.2,7.0,6.37,0.0
2018,5,20,19,30,1.0,1.0,1.7,22.1,1.0,0.0,0.0
2018,5,20,19,45,0.5,0.5,1.7,22.0,0.5,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.65,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.15,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.35,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.1,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.25,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,5,15,2.5,4.5,0.9,18.9,4.5,5.41,0.0
2018,5,21,5,30,5.0,9.0,1.1,19.3,9.0,10.92,0.0
2018,5,21,5,45,9.0,19.5,1.3,19.75,20.5,23.06,12.6
2018,5,21,6,0,13.0,30.0,1.5,20.2,32.0,36.69,24.86
2018,5,21,6,15,16.5,42.0,1.5,20.6,45.5,52.19,38.28
2018,5,21,6,30,20.0,54.0,1.5,21.0,59.0,67.68,51.53
2018,5,21,6,45,10.5,67.0,1.55,21.35,69.5,68.45,51.86
2018,5,21,7,0,1.0,80.0,1.6,21.7,80.0,73.29,55.36
2018,5,21,7,15,57.0,125.5,1.65,22.2,150.5,179.41,143.33
2018,5,21,7,30,113.0,171.0,1.7,22.7,221.0,299.17,238.19
2018,5,21,7,45,168.5,196.5,1.75,23.2,281.5,379.74,299.73
2018,5,21,8,0,224.0,222.0,1.8,23.7,342.0,461.99,360.7
2018,5,21,8,15,154.5,240.0,1.8,24.1,326.5,417.17,323.06
2018,5,21,8,30,85.0,258.0,1.8,24.5,311.0,350.81,270.08
2018,5,21,8,45,59.0,251.0,1.85,24.85,289.0,313.94,240.84
2018,5,21,9,0,33.0,244.0,1.9,25.2,267.0,277.56,211.74
2018,5,21,9,15,19.5,215.0,1.9,25.45,229.0,218.02,165.62
2018,5,21,9,30,6.0,186.0,1.9,25.7,191.0,175.58,132.27
2018,5,21,9,45,19.0,240.0,1.9,26.0,256.0,239.91,181.35
2018,5,21,10,0,32.0,294.0,1.9,26.3,321.0,318.9,239.78
2018,5,21,10,15,34.5,326.5,1.85,26.35,356.5,351.67,262.91
2018,5,21,10,30,37.0,359.0,1.8,26.4,392.0,383.52,285.28
2018,5,21,10,45,71.5,387.0,1.75,26.5,452.5,440.68,326.6
2018,5,21,11,0,106.0,415.0,1.7,26.6,513.0,507.93,373.86
2018,5,21,11,15,198.5,435.5,1.65,26.55,622.5,605.1,442.51
2018,5,21,11,30,291.0,456.0,1.6,26.5,732.0,704.55,510.0
2018,5,21,11,45,284.0,462.5,1.55,26.5,733.5,687.4,496.64
2018,5,21,12,0,277.0,469.0,1.5,26.5,735.0,669.33,483.72
2018,5,21,12,15,243.0,476.0,1.4,26.4,709.5,626.83,453.69
2018,5,21,12,30,209.0,483.0,1.3,26.3,684.0,589.95,427.49
2018,5,21,12,45,237.5,474.5,1.25,26.2,701.0,587.84,426.49
2018,5,21,13,0,266.0,466.0,1.2,26.1,718.0,580.35,421.37
2018,5,21,13,15,247.5,461.0,1.15,26.0,693.0,544.0,395.72
2018,5,21,13,30,229.0,456.0,1.1,25.9,668.0,514.94,375.09
2018,5,21,13,45,223.0,445.0,1.05,25.85,647.0,485.45,354.06
2018,5,21,14,0,217.0,434.0,1.0,25.8,626.0,456.56,333.22
2018,5,21,14,15,171.5,403.5,0.95,25.75,552.5,396.46,290.32
2018,5,21,14,30,126.0,373.0,0.9,25.7,479.0,341.73,251.19
2018,5,21,14,45,69.5,305.5,0.9,25.7,363.5,271.13,200.59
2018,5,21,15,0,13.0,238.0,0.9,25.7,248.0,206.25,153.94
2018,5,21,15,15,8.0,197.0,0.85,25.55,203.0,170.68,127.66
2018,5,21,15,30,3.0,156.0,0.8,25.4,158.0,135.59,101.31
2018,5,21,15,45,6.0,153.5,0.8,25.25,157.5,133.18,99.74
2018,5,21,16,0,9.0,151.0,0.8,25.1,157.0,130.33,97.81
2018,5,21,16,15,115.0,182.0,0.8,24.9,245.0,136.84,101.97
2018,5,21,16,30,221.0,213.0,0.8,24.7,333.0,142.51,113.52
2018,5,21,16,45,157.0,184.5,0.85,24.5,265.5,135.28,108.07
2018,5,21,17,0,93.0,156.0,0.9,24.3,198.0,116.86,93.32
2018,5,21,17,15,78.0,131.0,0.85,24.0,163.5,105.56,84.32
2018,5,21,17,30,63.0,106.0,0.8,23.7,129.0,87.24,69.22
2018,5,21,17,45,33.5,64.5,0.7,23.4,76.5,55.83,42.64
2018,5,21,18,0,4.0,23.0,0.6,23.1,24.0,20.25,11.98
2018,5,21,18,15,2.5,20.5,0.6,23.1,21.0,18.03,9.98
2018,5,21,18,30,1.0,18.0,0.6,23.1,18.0,15.82,7.89
2018,5,21,18,45,1.5,14.0,0.6,22.45,14.0,12.3,4.55
2018,5,21,19,0,2.0,10.0,0.6,21.8,10.0,8.79,0.0
2018,5,21,19,15,2.0,5.5,0.6,21.65,5.5,5.0,0.0
2018,5,21,19,30,2.0,1.0,0.6,21.5,1.0,0.0,0.0
2018,5,21,19,45,1.0,0.5,0.6,21.4,0.5,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,55.0,10.5,0.95,18.8,13.5,38.56,0.0
2018,5,22,5,30,110.0,21.0,1.2,19.2,27.0,112.19,13.76
2018,5,22,5,45,216.0,34.5,1.4,19.6,62.0,212.46,161.66
2018,5,22,6,0,322.0,48.0,1.6,20.0,97.0,306.55,245.48
2018,5,22,6,15,392.0,58.0,1.7,20.4,140.5,383.95,310.81
2018,5,22,6,30,462.0,68.0,1.8,20.8,184.0,464.12,375.79
2018,5,22,6,45,526.0,74.0,1.9,21.15,234.5,538.78,433.23
2018,5,22,7,0,590.0,80.0,2.0,21.5,285.0,616.29,490.21
2018,5,22,7,15,628.5,85.0,2.1,21.9,335.5,673.21,529.97
2018,5,22,7,30,667.0,90.0,2.2,22.3,386.0,730.46,568.91
2018,5,22,7,45,695.5,94.0,2.3,22.75,436.0,777.27,599.35
2018,5,22,8,0,724.0,98.0,2.4,23.2,486.0,818.41,625.3
2018,5,22,8,15,745.5,101.5,2.4,23.6,534.0,856.01,647.81
2018,5,22,8,30,767.0,105.0,2.4,24.0,582.0,891.66,668.67
2018,5,22,8,45,698.0,139.0,2.45,24.4,598.0,878.0,656.63
2018,5,22,9,0,629.0,173.0,2.5,24.8,614.0,853.01,637.56
2018,5,22,9,15,723.0,146.5,2.5,25.05,682.0,917.33,678.76
2018,5,22,9,30,817.0,120.0,2.5,25.3,750.0,974.8,713.83
2018,5,22,9,45,821.5,125.0,2.5,25.55,784.0,981.56,715.62
2018,5,22,10,0,826.0,130.0,2.5,25.8,818.0,973.98,708.75
2018,5,22,10,15,744.5,174.0,2.5,26.0,810.5,940.99,685.8
2018,5,22,10,30,663.0,218.0,2.5,26.2,803.0,901.15,658.62
2018,5,22,10,45,665.0,225.0,2.55,26.35,825.0,894.95,654.2
2018,5,22,11,0,667.0,232.0,2.6,26.5,847.0,885.87,647.69
2018,5,22,11,15,692.0,222.5,2.6,26.6,870.0,879.29,642.69
2018,5,22,11,30,717.0,213.0,2.6,26.7,893.0,869.39,635.58
2018,5,22,11,45,554.0,269.5,2.6,26.8,797.5,752.7,553.95
2018,5,22,12,0,391.0,326.0,2.6,26.9,702.0,642.28,474.77
2018,5,22,12,15,315.5,374.0,2.6,27.0,677.5,598.48,442.31
2018,5,22,12,30,240.0,422.0,2.6,27.1,653.0,562.59,414.81
2018,5,22,12,45,481.0,315.0,2.6,27.15,773.5,632.94,468.77
2018,5,22,13,0,722.0,208.0,2.6,27.2,894.0,682.16,505.47
2018,5,22,13,15,767.5,181.5,2.6,27.25,900.5,653.59,484.44
2018,5,22,13,30,813.0,155.0,2.6,27.3,907.0,621.19,460.47
2018,5,22,13,45,817.5,147.5,2.6,27.3,888.5,576.03,426.33
2018,5,22,14,0,822.0,140.0,2.6,27.3,870.0,532.14,392.15
2018,5,22,14,15,698.5,195.0,2.55,27.3,801.5,466.6,341.64
2018,5,22,14,30,575.0,250.0,2.5,27.3,733.0,417.04,303.01
2018,5,22,14,45,418.0,305.5,2.5,27.25,648.5,368.36,266.66
2018,5,22,15,0,261.0,361.0,2.5,27.2,564.0,339.12,246.47
2018,5,22,15,15,279.5,336.0,2.45,27.1,543.5,307.16,220.91
2018,5,22,15,30,298.0,311.0,2.4,27.0,523.0,273.77,194.26
2018,5,22,15,45,353.5,269.0,2.35,26.9,504.0,233.63,161.71
2018,5,22,16,0,409.0,227.0,2.3,26.8,485.0,177.9,119.75
2018,5,22,16,15,335.5,227.0,2.2,26.6,427.5,159.53,115.72
2018,5,22,16,30,262.0,227.0,2.1,26.4,370.0,150.99,120.04
2018,5,22,16,45,387.0,175.0,1.95,26.25,363.0,113.91,89.99
2018,5,22,17,0,512.0,123.0,1.8,26.1,356.0,83.3,64.88
2018,5,22,17,15,564.5,99.5,1.65,25.75,327.0,68.46,52.72
2018,5,22,17,30,617.0,76.0,1.5,25.4,298.0,53.54,40.28
2018,5,22,17,45,565.5,70.5,1.35,25.0,249.0,51.1,38.35
2018,5,22,18,0,514.0,65.0,1.2,24.6,200.0,48.6,36.23
2018,5,22,18,15,388.5,58.5,1.2,24.6,147.5,44.93,32.89
2018,5,22,18,30,263.0,52.0,1.2,24.6,95.0,39.63,27.94
2018,5,22,18,45,201.5,39.0,1.05,23.55,65.0,30.21,19.28
2018,5,22,19,0,140.0,26.0,0.9,22.5,35.0,20.47,5.63
2018,5,22,19,15,74.0,14.0,0.95,22.3,18.5,12.73,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,3.0,6.0,1.75,19.7,6.0,7.04,0.0
2018,5,23,5,30,6.0,12.0,1.9,20.0,12.0,14.2,0.0
2018,5,23,5,45,16.0,24.0,2.1,20.25,26.0,33.12,20.75
2018,5,23,6,0,26.0,36.0,2.3,20.5,40.0,53.08,38.6
2018,5,23,6,15,39.5,60.0,2.35,20.95,68.5,92.4,72.02
2018,5,23,6,30,53.0,84.0,2.4,21.4,97.0,131.73,105.1
2018,5,23,6,45,145.0,107.5,2.4,21.85,155.5,245.6,199.91
2018,5,23,7,0,237.0,131.0,2.4,22.3,214.0,368.11,297.85
2018,5,23,7,15,285.5,147.0,2.35,22.75,263.0,433.42,347.48
2018,5,23,7,30,334.0,163.0,2.3,23.2,312.0,500.82,397.31
2018,5,23,7,45,385.0,174.0,2.25,23.7,365.5,584.68,457.25
2018,5,23,8,0,436.0,185.0,2.2,24.2,419.0,651.68,503.3
2018,5,23,8,15,485.0,187.5,2.05,24.6,471.0,707.32,539.87
2018,5,23,8,30,534.0,190.0,1.9,25.0,523.0,762.97,575.3
2018,5,23,8,45,515.0,214.5,1.8,25.4,555.0,776.65,579.83
2018,5,23,9,0,496.0,239.0,1.7,25.8,587.0,787.09,582.53
2018,5,23,9,15,389.0,290.5,1.6,26.1,573.5,718.0,530.15
2018,5,23,9,30,282.0,342.0,1.5,26.4,560.0,664.26,488.32
2018,5,23,9,45,324.0,350.5,1.4,26.7,612.0,709.93,518.14
2018,5,23,10,0,366.0,359.0,1.3,27.0,664.0,753.95,545.22
2018,5,23,10,15,392.5,361.5,1.25,27.2,699.0,774.15,556.72
2018,5,23,10,30,419.0,364.0,1.2,27.4,734.0,805.23,575.06
2018,5,23,10,45,385.0,390.5,1.15,27.6,737.5,773.91,551.83
2018,5,23,11,0,351.0,417.0,1.1,27.8,741.0,754.02,536.5
2018,5,23,11,15,359.5,420.5,1.1,27.95,757.0,750.16,533.48
2018,5,23,11,30,368.0,424.0,1.1,28.1,773.0,744.39,529.1
2018,5,23,11,45,352.5,436.0,1.1,28.2,772.5,723.5,514.45
2018,5,23,12,0,337.0,448.0,1.1,28.3,772.0,701.75,499.38
2018,5,23,12,15,288.0,462.5,1.05,28.4,739.5,654.39,466.36
2018,5,23,12,30,239.0,477.0,1.0,28.5,707.0,608.62,434.46
2018,5,23,12,45,233.0,464.5,1.0,28.55,687.5,576.84,413.27
2018,5,23,13,0,227.0,452.0,1.0,28.6,668.0,545.59,392.08
2018,5,23,13,15,264.5,430.5,0.95,28.6,678.5,531.79,382.93
2018,5,23,13,30,302.0,409.0,0.9,28.6,689.0,518.1,373.3
2018,5,23,13,45,392.5,375.5,0.85,28.6,730.0,516.4,371.75
2018,5,23,14,0,483.0,342.0,0.8,28.6,771.0,511.44,366.77
2018,5,23,14,15,569.0,283.5,0.75,28.65,773.0,477.52,340.88
2018,5,23,14,30,655.0,225.0,0.7,28.7,775.0,432.03,305.53
2018,5,23,14,45,711.0,187.0,0.65,28.7,761.5,385.51,267.94
2018,5,23,15,0,767.0,149.0,0.6,28.7,748.0,339.47,229.03
2018,5,23,15,15,753.0,145.5,0.5,28.65,708.0,289.72,188.35
2018,5,23,15,30,739.0,142.0,0.4,28.6,668.0,234.36,144.32
2018,5,23,15,45,713.0,141.0,0.35,28.55,621.5,187.02,109.08
2018,5,23,16,0,687.0,140.0,0.3,28.5,575.0,142.73,80.91
2018,5,23,16,15,621.0,145.5,0.25,28.5,515.0,104.81,66.85
2018,5,23,16,30,555.0,151.0,0.2,28.5,455.0,95.59,73.53
2018,5,23,16,45,547.0,137.5,0.15,28.5,412.5,89.8,69.07
2018,5,23,17,0,539.0,124.0,0.1,28.5,370.0,83.47,64.12
2018,5,23,17,15,319.5,84.0,0.15,28.2,225.0,57.4,42.82
2018,5,23,17,30,100.0,44.0,0.2,27.9,80.0,34.23,23.54
2018,5,23,17,45,50.0,30.0,0.25,27.55,48.0,23.73,14.7
2018,5,23,18,0,0.0,16.0,0.3,27.2,16.0,14.06,6.43
2018,5,23,18,15,9.0,20.5,0.3,27.2,22.0,18.42,10.1
2018,5,23,18,30,18.0,25.0,0.3,27.2,28.0,22.49,13.33
2018,5,23,18,45,10.0,16.0,0.3,26.3,17.5,14.36,6.15
2018,5,23,19,0,2.0,7.0,0.3,25.4,7.0,6.14,0.0
2018,5,23,19,15,1.5,3.5,0.3,25.15,3.5,3.18,0.0
2018,5,23,19,30,1.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,5,23,19,45,0.5,0.0,0.3,24.65,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.55,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,5.5,9.0,2.35,19.25,9.5,11.09,0.0
2018,5,24,5,30,11.0,18.0,2.4,19.3,19.0,25.23,2.28
2018,5,24,5,45,39.0,36.5,2.4,19.35,42.0,79.39,57.75
2018,5,24,6,0,67.0,55.0,2.4,19.4,65.0,121.17,95.21
2018,5,24,6,15,142.0,72.0,2.45,19.6,104.5,208.11,169.33
2018,5,24,6,30,217.0,89.0,2.5,19.8,144.0,288.34,236.85
2018,5,24,6,45,252.0,106.5,2.5,19.95,184.5,343.06,281.43
2018,5,24,7,0,287.0,124.0,2.5,20.1,225.0,399.47,326.03
2018,5,24,7,15,327.5,140.5,2.6,20.35,273.0,460.59,373.15
