Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,24,7,30,368.0,157.0,2.7,20.6,321.0,541.63,433.64
2018,5,24,7,45,389.5,174.5,2.75,20.9,367.0,589.44,467.38
2018,5,24,8,0,411.0,192.0,2.8,21.2,413.0,636.66,500.14
2018,5,24,8,15,401.0,213.0,2.8,21.45,445.5,656.96,511.94
2018,5,24,8,30,391.0,234.0,2.8,21.7,478.0,674.86,522.07
2018,5,24,8,45,332.0,272.5,2.85,21.95,490.5,644.22,496.39
2018,5,24,9,0,273.0,311.0,2.9,22.2,503.0,628.52,481.49
2018,5,24,9,15,290.5,327.0,2.85,22.4,542.0,660.7,503.09
2018,5,24,9,30,308.0,343.0,2.8,22.6,581.0,691.54,523.17
2018,5,24,9,45,328.5,355.5,2.75,22.85,620.0,719.99,541.4
2018,5,24,10,0,349.0,368.0,2.7,23.1,659.0,746.72,558.26
2018,5,24,10,15,342.0,386.0,2.7,23.3,679.5,749.94,558.47
2018,5,24,10,30,335.0,404.0,2.7,23.5,700.0,751.28,557.66
2018,5,24,10,45,262.5,426.0,2.65,23.75,661.5,691.47,512.91
2018,5,24,11,0,190.0,448.0,2.6,24.0,623.0,620.41,460.63
2018,5,24,11,15,206.0,458.0,2.55,24.25,651.0,634.23,469.93
2018,5,24,11,30,222.0,468.0,2.5,24.5,679.0,646.13,477.28
2018,5,24,11,45,198.0,474.5,2.45,24.75,664.0,617.67,455.75
2018,5,24,12,0,174.0,481.0,2.4,25.0,649.0,589.59,434.79
2018,5,24,12,15,167.5,482.5,2.3,25.15,644.0,572.01,421.64
2018,5,24,12,30,161.0,484.0,2.2,25.3,639.0,554.32,408.37
2018,5,24,12,45,152.5,477.0,2.15,25.45,623.0,528.15,389.39
2018,5,24,13,0,144.0,470.0,2.1,25.6,607.0,502.67,370.89
2018,5,24,13,15,131.5,460.0,2.05,25.7,583.5,472.99,349.38
2018,5,24,13,30,119.0,450.0,2.0,25.8,560.0,444.61,328.74
2018,5,24,13,45,154.5,435.0,1.95,25.85,574.5,440.77,326.07
2018,5,24,14,0,190.0,420.0,1.9,25.9,589.0,433.82,320.62
2018,5,24,14,15,234.0,403.5,1.85,25.9,605.0,417.72,308.17
2018,5,24,14,30,278.0,387.0,1.8,25.9,621.0,405.36,297.68
2018,5,24,14,45,290.0,352.0,1.75,25.9,587.0,364.65,266.4
2018,5,24,15,0,302.0,317.0,1.7,25.9,553.0,323.45,234.26
2018,5,24,15,15,245.0,315.5,1.65,25.8,500.5,286.51,207.1
2018,5,24,15,30,188.0,314.0,1.6,25.7,448.0,266.54,193.54
2018,5,24,15,45,208.0,275.5,1.55,25.65,415.0,230.02,165.3
2018,5,24,16,0,228.0,237.0,1.5,25.6,382.0,180.48,128.32
2018,5,24,16,15,257.5,224.5,1.45,25.5,376.0,157.06,114.63
2018,5,24,16,30,287.0,212.0,1.4,25.4,370.0,142.42,113.28
2018,5,24,16,45,368.5,173.0,1.3,25.3,355.5,112.21,88.81
2018,5,24,17,0,450.0,134.0,1.2,25.2,341.0,89.91,70.6
2018,5,24,17,15,497.0,112.5,1.15,24.9,315.0,77.84,60.8
2018,5,24,17,30,544.0,91.0,1.1,24.6,289.0,64.41,49.67
2018,5,24,17,45,507.0,83.0,1.0,24.35,244.5,60.61,46.58
2018,5,24,18,0,470.0,75.0,0.9,24.1,200.0,56.59,43.16
2018,5,24,18,15,401.0,64.5,0.9,24.1,155.0,48.54,36.07
2018,5,24,18,30,332.0,54.0,0.9,24.1,110.0,41.29,29.46
2018,5,24,18,45,242.0,40.5,0.85,23.05,74.0,31.41,20.45
2018,5,24,19,0,152.0,27.0,0.8,22.0,38.0,21.23,7.66
2018,5,24,19,15,80.0,14.5,0.8,21.75,20.0,13.19,0.0
2018,5,24,19,30,8.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,4.0,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,0.0,6.0,1.05,19.15,6.0,5.46,0.0
2018,5,25,5,30,0.0,12.0,1.3,19.5,12.0,10.55,0.0
2018,5,25,5,45,96.0,29.0,1.55,19.9,44.0,111.36,83.92
2018,5,25,6,0,192.0,46.0,1.8,20.3,76.0,216.71,173.76
2018,5,25,6,15,188.0,49.5,1.85,20.65,88.0,221.99,180.54
2018,5,25,6,30,184.0,53.0,1.9,21.0,100.0,227.67,186.44
2018,5,25,6,45,92.0,44.5,2.0,21.3,68.0,131.39,106.42
2018,5,25,7,0,0.0,36.0,2.1,21.6,36.0,31.73,20.85
2018,5,25,7,15,0.0,52.0,2.1,21.95,52.0,45.9,32.55
2018,5,25,7,30,0.0,68.0,2.1,22.3,68.0,60.12,44.06
2018,5,25,7,45,1.5,111.0,2.1,22.65,112.0,102.1,77.99
2018,5,25,8,0,3.0,154.0,2.1,23.0,156.0,146.2,112.88
2018,5,25,8,15,2.5,156.0,2.05,23.3,157.5,146.42,112.41
2018,5,25,8,30,2.0,158.0,2.0,23.6,159.0,146.93,112.28
2018,5,25,8,45,6.0,181.5,2.0,23.9,185.5,173.29,132.6
2018,5,25,9,0,10.0,205.0,2.0,24.2,212.0,199.6,152.56
2018,5,25,9,15,12.5,228.0,1.95,24.5,237.5,223.81,170.54
2018,5,25,9,30,15.0,251.0,1.9,24.8,263.0,247.82,188.15
2018,5,25,9,45,25.5,287.5,1.9,25.05,308.5,308.41,233.25
2018,5,25,10,0,36.0,324.0,1.9,25.3,354.0,354.01,266.28
2018,5,25,10,15,40.0,346.0,1.9,25.55,380.5,377.14,282.32
2018,5,25,10,30,44.0,368.0,1.9,25.8,407.0,399.52,297.78
2018,5,25,10,45,79.5,408.5,1.95,26.0,481.0,470.12,348.72
2018,5,25,11,0,115.0,449.0,2.0,26.2,555.0,550.29,404.84
2018,5,25,11,15,172.5,452.5,2.0,26.35,615.0,597.97,438.37
2018,5,25,11,30,230.0,456.0,2.0,26.5,675.0,642.23,469.16
2018,5,25,11,45,183.5,468.5,2.05,26.6,644.0,599.62,438.05
2018,5,25,12,0,137.0,481.0,2.1,26.7,613.0,558.46,408.36
2018,5,25,12,15,173.5,465.5,2.15,26.65,633.0,562.2,412.32
2018,5,25,12,30,210.0,450.0,2.2,26.6,653.0,563.58,414.2
2018,5,25,12,45,360.5,382.5,2.25,26.6,727.5,601.75,444.0
2018,5,25,13,0,511.0,315.0,2.3,26.6,802.0,628.38,464.55
2018,5,25,13,15,682.0,222.5,2.3,26.6,862.0,633.51,469.66
2018,5,25,13,30,853.0,130.0,2.3,26.6,922.0,629.22,466.92
2018,5,25,13,45,850.0,127.5,2.35,26.6,901.0,583.72,432.49
2018,5,25,14,0,847.0,125.0,2.4,26.6,880.0,537.24,396.62
2018,5,25,14,15,843.0,122.0,2.4,26.55,853.0,489.1,358.41
2018,5,25,14,30,839.0,119.0,2.4,26.5,826.0,440.41,318.7
2018,5,25,14,45,833.5,114.5,2.35,26.5,792.5,389.73,276.39
2018,5,25,15,0,828.0,110.0,2.3,26.5,759.0,339.05,233.29
2018,5,25,15,15,765.0,121.5,2.3,26.45,696.5,277.71,183.87
2018,5,25,15,30,702.0,133.0,2.3,26.4,634.0,230.15,146.15
2018,5,25,15,45,743.0,115.0,2.25,26.4,615.0,182.91,106.86
2018,5,25,16,0,784.0,97.0,2.2,26.4,596.0,131.79,69.65
2018,5,25,16,15,752.0,96.0,2.15,26.25,544.0,86.02,49.24
2018,5,25,16,30,720.0,95.0,2.1,26.1,492.0,65.41,49.5
2018,5,25,16,45,640.5,103.0,2.05,26.0,430.5,65.82,50.07
2018,5,25,17,0,561.0,111.0,2.0,25.9,369.0,73.63,56.86
2018,5,25,17,15,564.0,97.5,1.85,25.6,330.0,66.61,51.19
2018,5,25,17,30,567.0,84.0,1.7,25.3,291.0,59.02,44.96
2018,5,25,17,45,455.0,82.5,1.5,25.0,232.0,59.79,45.76
2018,5,25,18,0,343.0,81.0,1.3,24.7,173.0,59.27,45.34
2018,5,25,18,15,224.5,66.5,1.3,24.7,121.5,52.01,38.94
2018,5,25,18,30,106.0,52.0,1.3,24.7,70.0,40.99,29.15
2018,5,25,18,45,110.0,37.0,1.1,23.55,50.0,29.72,19.05
2018,5,25,19,0,114.0,22.0,0.9,22.4,30.0,17.18,5.6
2018,5,25,19,15,61.0,12.0,0.95,22.25,16.0,10.91,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.6,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,21.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.3,21.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.65,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,0.0,0.0,1.6,20.05,0.0,0.0,0.0
2018,5,26,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2018,5,26,5,15,0.0,1.5,1.7,20.2,1.5,1.36,0.0
2018,5,26,5,30,0.0,3.0,1.8,20.4,3.0,2.63,0.0
2018,5,26,5,45,0.0,6.0,1.95,20.6,6.0,5.26,0.0
2018,5,26,6,0,0.0,9.0,2.1,20.8,9.0,7.9,0.85
2018,5,26,6,15,0.5,24.5,2.2,21.05,24.5,21.91,12.64
2018,5,26,6,30,1.0,40.0,2.3,21.3,40.0,36.01,24.53
2018,5,26,6,45,2.0,65.0,2.4,21.55,65.5,59.47,44.09
2018,5,26,7,0,3.0,90.0,2.5,21.8,91.0,85.36,65.37
2018,5,26,7,15,29.0,112.5,2.6,22.0,125.5,139.26,110.14
2018,5,26,7,30,55.0,135.0,2.7,22.2,160.0,186.77,148.86
2018,5,26,7,45,43.0,156.5,2.75,22.45,177.5,199.48,157.69
2018,5,26,8,0,31.0,178.0,2.8,22.7,195.0,211.15,165.63
2018,5,26,8,15,18.0,171.0,2.85,22.85,181.0,176.49,137.16
2018,5,26,8,30,5.0,164.0,2.9,23.0,167.0,155.8,119.81
2018,5,26,8,45,5.5,172.0,2.95,23.15,175.5,163.36,125.41
2018,5,26,9,0,6.0,180.0,3.0,23.3,184.0,170.96,130.96
2018,5,26,9,15,6.0,180.0,3.05,23.5,184.5,170.32,130.04
2018,5,26,9,30,6.0,180.0,3.1,23.7,185.0,169.82,129.27
2018,5,26,9,45,4.0,158.0,3.15,23.9,161.5,146.7,110.85
2018,5,26,10,0,2.0,136.0,3.2,24.1,138.0,124.12,92.9
2018,5,26,10,15,3.5,144.5,3.25,24.25,147.5,133.34,99.99
2018,5,26,10,30,5.0,153.0,3.3,24.4,157.0,142.48,106.96
2018,5,26,10,45,2.5,119.0,3.4,24.6,121.0,108.91,80.52
2018,5,26,11,0,0.0,85.0,3.5,24.8,85.0,75.82,54.4
2018,5,26,11,15,7.0,156.0,3.5,24.9,162.5,146.38,109.63
2018,5,26,11,30,14.0,227.0,3.5,25.0,240.0,216.64,163.48
2018,5,26,11,45,64.0,340.5,3.55,25.05,402.0,368.93,278.77
2018,5,26,12,0,114.0,454.0,3.6,25.1,564.0,514.86,384.9
2018,5,26,12,15,174.0,435.5,3.6,25.15,603.5,536.45,401.14
2018,5,26,12,30,234.0,417.0,3.6,25.2,643.0,554.74,415.24
2018,5,26,12,45,306.5,394.5,3.65,25.2,688.0,572.33,429.0
2018,5,26,13,0,379.0,372.0,3.7,25.2,733.0,582.87,437.3
2018,5,26,13,15,407.5,348.0,3.65,25.2,731.0,558.15,419.24
2018,5,26,13,30,436.0,324.0,3.6,25.2,729.0,531.11,399.22
2018,5,26,13,45,346.5,357.0,3.55,25.2,674.0,483.6,362.6
2018,5,26,14,0,257.0,390.0,3.5,25.2,619.0,439.15,328.6
2018,5,26,14,15,242.0,382.5,3.4,25.2,593.0,407.3,304.26
2018,5,26,14,30,227.0,375.0,3.3,25.2,567.0,376.99,280.87
2018,5,26,14,45,123.0,286.0,3.25,25.2,389.5,269.38,201.27
2018,5,26,15,0,19.0,197.0,3.2,25.2,212.0,169.42,127.17
2018,5,26,15,15,178.5,220.0,3.05,25.15,348.5,206.56,150.78
2018,5,26,15,30,338.0,243.0,2.9,25.1,485.0,240.68,169.75
2018,5,26,15,45,322.5,247.0,2.75,25.05,466.0,218.5,152.78
2018,5,26,16,0,307.0,251.0,2.6,25.0,447.0,197.49,139.1
2018,5,26,16,15,171.0,183.5,2.45,24.85,291.0,130.24,95.26
2018,5,26,16,30,35.0,116.0,2.3,24.7,135.0,96.48,75.77
2018,5,26,16,45,17.5,73.0,2.15,24.6,82.5,63.18,48.11
2018,5,26,17,0,0.0,30.0,2.0,24.5,30.0,26.45,17.05
2018,5,26,17,15,9.5,43.5,1.85,24.25,47.0,38.9,27.85
2018,5,26,17,30,19.0,57.0,1.7,24.0,64.0,50.15,37.64
2018,5,26,17,45,55.5,71.5,1.55,23.75,87.5,58.5,44.91
2018,5,26,18,0,92.0,86.0,1.4,23.5,111.0,68.46,53.46
2018,5,26,18,15,61.5,65.0,1.4,23.5,80.0,52.85,39.87
2018,5,26,18,30,31.0,44.0,1.4,23.5,49.0,38.04,26.82
2018,5,26,18,45,22.5,31.0,1.35,23.05,34.0,27.11,16.97
2018,5,26,19,0,14.0,18.0,1.3,22.6,19.0,16.06,5.24
2018,5,26,19,15,8.0,9.5,1.3,22.5,10.0,8.64,0.0
2018,5,26,19,30,2.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.0,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.35,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.3,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,53.0,12.5,1.6,20.45,16.0,39.46,0.0
2018,5,27,5,30,103.0,24.0,1.7,20.6,31.0,105.11,41.74
2018,5,27,5,45,159.0,39.0,1.85,20.75,59.5,183.5,140.61
2018,5,27,6,0,215.0,54.0,2.0,20.9,88.0,244.19,195.42
2018,5,27,6,15,181.0,56.5,2.05,21.15,92.5,210.97,171.4
2018,5,27,6,30,147.0,59.0,2.1,21.4,97.0,191.84,156.59
2018,5,27,6,45,83.0,80.5,2.2,21.65,103.0,159.45,128.73
2018,5,27,7,0,19.0,102.0,2.3,21.9,109.0,120.59,94.67
2018,5,27,7,15,12.5,113.5,2.3,22.2,118.5,116.87,91.09
2018,5,27,7,30,6.0,125.0,2.3,22.5,128.0,121.75,94.35
2018,5,27,7,45,176.0,151.5,2.35,22.85,246.5,347.28,277.78
2018,5,27,8,0,346.0,178.0,2.4,23.2,365.0,559.64,439.06
2018,5,27,8,15,349.0,194.0,2.3,23.55,398.0,585.55,454.04
2018,5,27,8,30,352.0,210.0,2.2,23.9,431.0,609.91,468.81
2018,5,27,8,45,290.0,244.0,2.1,24.3,435.0,569.64,435.58
2018,5,27,9,0,228.0,278.0,2.0,24.7,439.0,545.88,414.39
2018,5,27,9,15,259.0,279.5,1.9,24.95,472.5,575.66,434.82
2018,5,27,9,30,290.0,281.0,1.8,25.2,506.0,604.88,454.15
2018,5,27,9,45,225.5,336.5,1.7,25.4,516.5,596.06,443.23
2018,5,27,10,0,161.0,392.0,1.6,25.6,527.0,567.85,419.54
2018,5,27,10,15,154.0,411.5,1.55,25.8,544.0,574.6,422.72
2018,5,27,10,30,147.0,431.0,1.5,26.0,561.0,580.25,424.92
2018,5,27,10,45,151.5,444.5,1.5,26.15,581.5,589.9,430.71
2018,5,27,11,0,156.0,458.0,1.5,26.3,602.0,598.32,435.65
2018,5,27,11,15,181.5,465.0,1.5,26.35,635.5,618.68,449.55
2018,5,27,11,30,207.0,472.0,1.5,26.4,669.0,636.89,461.8
2018,5,27,11,45,197.0,478.5,1.55,26.5,667.5,621.06,450.41
2018,5,27,12,0,187.0,485.0,1.6,26.6,666.0,604.8,438.99
2018,5,27,12,15,244.0,472.5,1.65,26.65,708.5,628.5,456.5
2018,5,27,12,30,301.0,460.0,1.7,26.7,751.0,644.0,467.92
2018,5,27,12,45,313.5,454.0,1.75,26.8,755.0,627.61,456.62
2018,5,27,13,0,326.0,448.0,1.8,26.9,759.0,609.95,444.52
2018,5,27,13,15,312.0,446.0,1.8,26.9,740.0,576.75,421.06
2018,5,27,13,30,298.0,444.0,1.8,26.9,721.0,544.45,398.08
2018,5,27,13,45,291.0,434.0,1.85,26.85,699.5,511.11,374.5
2018,5,27,14,0,284.0,424.0,1.9,26.8,678.0,478.48,351.01
2018,5,27,14,15,216.5,377.0,1.9,26.75,567.0,391.91,288.76
2018,5,27,14,30,149.0,330.0,1.9,26.7,456.0,322.64,238.55
2018,5,27,14,45,129.5,309.0,1.95,26.6,415.0,288.38,213.32
2018,5,27,15,0,110.0,288.0,2.0,26.5,374.0,256.61,189.72
2018,5,27,15,15,133.0,302.5,2.0,26.35,401.5,262.0,192.73
2018,5,27,15,30,156.0,317.0,2.0,26.2,429.0,263.46,192.6
2018,5,27,15,45,160.0,300.0,1.95,26.1,408.5,239.41,174.36
2018,5,27,16,0,164.0,283.0,1.9,26.0,388.0,215.13,157.01
2018,5,27,16,15,217.5,255.0,1.9,25.8,382.5,186.57,137.48
2018,5,27,16,30,271.0,227.0,1.9,25.6,377.0,150.8,120.09
2018,5,27,16,45,365.5,186.0,1.85,25.45,367.5,128.83,102.56
2018,5,27,17,0,460.0,145.0,1.8,25.3,358.0,97.03,76.54
2018,5,27,17,15,339.5,142.0,1.7,24.95,289.0,102.88,81.87
2018,5,27,17,30,219.0,139.0,1.6,24.6,220.0,100.63,80.31
2018,5,27,17,45,218.5,118.0,1.5,24.25,188.0,87.25,69.24
2018,5,27,18,0,218.0,97.0,1.4,23.9,156.0,73.27,57.43
2018,5,27,18,15,205.5,78.0,1.4,23.9,124.5,60.04,45.94
2018,5,27,18,30,193.0,59.0,1.4,23.9,93.0,46.33,33.81
2018,5,27,18,45,122.5,42.5,1.4,23.2,61.5,33.82,22.58
2018,5,27,19,0,52.0,26.0,1.4,22.5,30.0,21.76,9.55
2018,5,27,19,15,32.0,14.5,1.45,22.35,16.5,13.19,0.0
2018,5,27,19,30,12.0,3.0,1.5,22.2,3.0,0.0,0.0
2018,5,27,19,45,6.0,1.5,1.5,22.0,1.5,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,3.5,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,7.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,7.0,7.5,0.6,19.8,7.5,10.53,0.0
2018,5,28,5,30,7.0,13.0,0.7,20.1,13.0,15.69,1.94
2018,5,28,5,45,3.5,21.5,0.8,20.35,21.5,21.11,11.28
2018,5,28,6,0,0.0,30.0,0.9,20.6,30.0,26.43,16.17
2018,5,28,6,15,0.0,40.0,1.05,20.85,40.0,35.28,23.79
2018,5,28,6,30,0.0,50.0,1.2,21.1,50.0,44.14,31.3
2018,5,28,6,45,30.0,88.0,1.3,21.3,98.5,114.79,90.75
2018,5,28,7,0,60.0,126.0,1.4,21.5,147.0,184.96,148.25
2018,5,28,7,15,49.5,148.0,1.5,21.7,167.5,200.79,159.81
2018,5,28,7,30,39.0,170.0,1.6,21.9,188.0,215.44,170.33
2018,5,28,7,45,49.0,196.0,1.7,22.05,221.0,252.71,199.18
2018,5,28,8,0,59.0,222.0,1.8,22.2,254.0,289.84,227.38
2018,5,28,8,15,51.0,236.5,1.9,22.35,266.0,295.72,230.62
2018,5,28,8,30,43.0,251.0,2.0,22.5,278.0,301.24,233.71
2018,5,28,8,45,51.0,276.5,2.1,22.6,311.0,334.79,258.69
2018,5,28,9,0,59.0,302.0,2.2,22.7,344.0,367.91,282.96
2018,5,28,9,15,45.0,291.0,2.35,22.75,324.0,337.87,259.35
2018,5,28,9,30,31.0,280.0,2.5,22.8,304.0,308.78,236.61
2018,5,28,9,45,19.0,236.0,2.6,22.9,251.0,236.0,180.59
2018,5,28,10,0,7.0,192.0,2.7,23.0,198.0,181.29,137.86
2018,5,28,10,15,7.0,189.0,2.8,23.05,195.0,178.05,135.25
2018,5,28,10,30,7.0,186.0,2.9,23.1,192.0,174.87,132.62
2018,5,28,10,45,9.0,202.5,3.0,23.15,210.5,191.63,145.47
2018,5,28,11,0,11.0,219.0,3.1,23.2,229.0,208.15,158.05
2018,5,28,11,15,14.5,262.5,3.15,23.25,276.0,250.56,190.29
2018,5,28,11,30,18.0,306.0,3.2,23.3,323.0,292.32,221.62
2018,5,28,11,45,22.0,338.0,3.2,23.35,359.0,323.21,244.53
2018,5,28,12,0,26.0,370.0,3.2,23.4,395.0,358.53,270.55
2018,5,28,12,15,22.5,339.5,3.2,23.4,361.0,323.8,244.54
2018,5,28,12,30,19.0,309.0,3.2,23.4,327.0,288.66,218.29
2018,5,28,12,45,19.0,310.0,3.15,23.35,328.0,287.51,217.52
2018,5,28,13,0,19.0,311.0,3.1,23.3,329.0,286.26,216.61
2018,5,28,13,15,19.0,304.0,3.1,23.3,322.0,278.12,210.54
2018,5,28,13,30,19.0,297.0,3.1,23.3,315.0,270.03,204.53
2018,5,28,13,45,14.5,256.0,3.1,23.25,269.5,230.96,175.02
2018,5,28,14,0,10.0,215.0,3.1,23.2,224.0,192.61,145.85
2018,5,28,14,15,12.0,227.0,3.15,23.2,237.5,202.37,153.56
2018,5,28,14,30,14.0,239.0,3.2,23.2,251.0,211.58,160.75
2018,5,28,14,45,16.5,246.0,3.2,23.15,259.5,216.3,164.5
2018,5,28,15,0,19.0,253.0,3.2,23.1,268.0,220.37,167.76
2018,5,28,15,15,11.5,213.5,3.2,23.05,222.5,185.0,140.84
2018,5,28,15,30,4.0,174.0,3.2,23.0,177.0,150.49,114.47
2018,5,28,15,45,2.5,138.5,3.15,22.95,140.5,120.79,91.41
2018,5,28,16,0,1.0,103.0,3.1,22.9,104.0,90.98,67.99
2018,5,28,16,15,0.5,88.0,3.0,22.8,88.5,78.01,57.84
2018,5,28,16,30,0.0,73.0,2.9,22.7,73.0,64.61,49.54
2018,5,28,16,45,22.5,115.0,2.8,22.55,125.5,95.46,75.94
2018,5,28,17,0,45.0,157.0,2.7,22.4,178.0,123.94,100.29
2018,5,28,17,15,34.5,112.0,2.65,22.3,127.0,92.44,73.91
2018,5,28,17,30,24.0,67.0,2.6,22.2,76.0,58.21,44.83
2018,5,28,17,45,12.0,47.5,2.5,22.05,52.0,42.2,31.12
2018,5,28,18,0,0.0,28.0,2.4,21.9,28.0,24.65,15.87
2018,5,28,18,15,0.0,20.5,2.4,21.9,20.5,18.02,10.04
2018,5,28,18,30,0.0,13.0,2.4,21.9,13.0,11.41,4.19
2018,5,28,18,45,0.0,10.5,2.3,21.7,10.5,9.21,2.11
2018,5,28,19,0,0.0,8.0,2.2,21.5,8.0,7.02,0.0
2018,5,28,19,15,2.0,5.0,2.2,21.45,5.0,4.55,0.0
2018,5,28,19,30,4.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.0,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.5,1.0,0.9,20.1,1.0,0.0,0.0
2018,5,29,5,0,9.0,2.0,0.9,20.2,2.0,0.0,0.0
2018,5,29,5,15,9.0,4.5,1.0,20.5,5.0,8.87,0.0
2018,5,29,5,30,9.0,7.0,1.1,20.8,8.0,12.89,0.96
2018,5,29,5,45,4.5,13.5,1.25,21.15,14.0,14.89,6.32
2018,5,29,6,0,0.0,20.0,1.4,21.5,20.0,17.59,8.83
2018,5,29,6,15,0.0,26.0,1.4,21.7,26.0,22.88,13.41
2018,5,29,6,30,0.0,32.0,1.4,21.9,32.0,28.18,17.92
2018,5,29,6,45,0.0,48.5,1.45,22.1,48.5,42.79,30.09
2018,5,29,7,0,0.0,65.0,1.5,22.3,65.0,57.44,42.13
2018,5,29,7,15,0.0,81.5,1.5,22.55,81.5,72.72,54.48
2018,5,29,7,30,0.0,98.0,1.5,22.8,98.0,88.47,67.03
2018,5,29,7,45,0.0,113.5,1.5,23.1,113.5,103.17,78.53
2018,5,29,8,0,0.0,129.0,1.5,23.4,129.0,117.81,89.82
2018,5,29,8,15,6.5,168.5,1.45,23.7,172.5,162.87,125.22
2018,5,29,8,30,13.0,208.0,1.4,24.0,216.0,208.32,160.06
2018,5,29,8,45,10.5,200.0,1.35,24.3,207.0,196.18,149.78
2018,5,29,9,0,8.0,192.0,1.3,24.6,198.0,184.69,140.29
2018,5,29,9,15,4.5,168.5,1.3,24.85,172.0,157.75,118.98
2018,5,29,9,30,1.0,145.0,1.3,25.1,146.0,131.7,98.39
2018,5,29,9,45,3.5,163.5,1.25,25.3,166.5,151.35,113.42
2018,5,29,10,0,6.0,182.0,1.2,25.5,187.0,170.89,128.12
2018,5,29,10,15,10.5,225.5,1.25,25.7,234.5,215.78,161.91
2018,5,29,10,30,15.0,269.0,1.3,25.9,282.0,260.42,194.87
2018,5,29,10,45,19.5,302.5,1.35,26.1,320.0,295.15,220.06
2018,5,29,11,0,24.0,336.0,1.4,26.3,358.0,340.62,252.76
2018,5,29,11,15,19.5,303.5,1.45,26.45,321.5,293.01,217.57
2018,5,29,11,30,15.0,271.0,1.5,26.6,285.0,257.64,191.48
2018,5,29,11,45,21.5,313.0,1.55,26.7,333.5,306.29,227.34
2018,5,29,12,0,28.0,355.0,1.6,26.8,382.0,346.62,256.36
2018,5,29,12,15,36.5,383.0,1.65,26.9,418.5,374.17,276.05
2018,5,29,12,30,45.0,411.0,1.7,27.0,455.0,400.01,294.43
2018,5,29,12,45,56.5,396.0,1.8,27.1,450.5,389.48,287.2
2018,5,29,13,0,68.0,381.0,1.9,27.2,446.0,378.45,279.71
2018,5,29,13,15,116.5,418.5,1.95,27.3,528.0,431.33,318.14
2018,5,29,13,30,165.0,456.0,2.0,27.4,610.0,478.67,351.48
2018,5,29,13,45,191.5,444.0,2.05,27.45,618.5,470.01,345.04
2018,5,29,14,0,218.0,432.0,2.1,27.5,627.0,458.96,336.86
2018,5,29,14,15,257.0,412.0,2.1,27.5,635.0,436.82,320.33
2018,5,29,14,30,296.0,392.0,2.1,27.5,643.0,419.06,306.19
2018,5,29,14,45,258.5,378.5,2.15,27.45,591.0,374.11,272.97
2018,5,29,15,0,221.0,365.0,2.2,27.4,539.0,343.73,250.52
2018,5,29,15,15,159.0,339.0,2.2,27.3,461.0,293.13,214.22
2018,5,29,15,30,97.0,313.0,2.2,27.2,383.0,260.29,191.83
2018,5,29,15,45,63.5,246.0,2.2,27.1,290.5,202.04,149.54
2018,5,29,16,0,30.0,179.0,2.2,27.0,198.0,146.86,109.19
2018,5,29,16,15,15.0,141.5,2.15,26.8,151.0,122.18,91.28
2018,5,29,16,30,0.0,104.0,2.1,26.6,104.0,91.19,70.77
2018,5,29,16,45,0.0,79.0,2.0,26.45,79.0,69.92,53.36
2018,5,29,17,0,0.0,54.0,1.9,26.3,54.0,47.7,34.89
2018,5,29,17,15,0.0,53.0,1.8,25.95,53.0,46.79,34.32
2018,5,29,17,30,0.0,52.0,1.7,25.6,52.0,45.9,33.73
2018,5,29,17,45,0.0,35.0,1.6,25.3,35.0,30.84,20.93
2018,5,29,18,0,0.0,18.0,1.5,25.0,18.0,15.82,8.03
2018,5,29,18,15,0.0,12.0,1.5,25.0,12.0,10.54,3.43
2018,5,29,18,30,0.0,6.0,1.5,25.0,6.0,5.26,0.0
2018,5,29,18,45,0.0,5.0,1.35,24.15,5.0,4.38,0.0
2018,5,29,19,0,0.0,4.0,1.2,23.3,4.0,3.5,0.0
2018,5,29,19,15,0.0,2.0,1.2,23.1,2.0,1.82,0.0
2018,5,29,19,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,1.25,22.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.45,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.75,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.05,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,9.0,1.2,21.4,9.0,9.78,0.0
2018,5,30,5,30,3.0,17.0,1.3,21.6,17.0,16.71,3.16
2018,5,30,5,45,1.5,31.0,1.4,21.8,31.0,29.75,18.04
2018,5,30,6,0,0.0,45.0,1.5,22.0,45.0,42.51,29.2
2018,5,30,6,15,0.0,57.0,1.55,22.15,57.0,53.3,38.51
2018,5,30,6,30,0.0,69.0,1.6,22.3,69.0,64.15,47.66
2018,5,30,6,45,0.0,55.0,1.65,22.5,55.0,48.56,34.79
2018,5,30,7,0,0.0,41.0,1.7,22.7,41.0,36.15,24.45
2018,5,30,7,15,0.0,51.0,1.75,22.85,51.0,45.02,31.68
2018,5,30,7,30,0.0,61.0,1.8,23.0,61.0,53.9,38.82
2018,5,30,7,45,2.0,106.0,1.9,23.2,107.0,97.49,74.1
2018,5,30,8,0,4.0,151.0,2.0,23.4,153.0,143.88,110.86
2018,5,30,8,15,7.0,170.0,2.05,23.55,174.0,164.86,127.01
2018,5,30,8,30,10.0,189.0,2.1,23.7,195.0,185.82,143.02
2018,5,30,8,45,37.5,246.0,2.1,23.85,272.0,286.64,221.07
2018,5,30,9,0,65.0,303.0,2.1,24.0,349.0,374.94,287.04
2018,5,30,9,15,52.0,305.0,2.15,24.15,343.0,360.29,274.49
2018,5,30,9,30,39.0,307.0,2.2,24.3,337.0,345.81,262.61
2018,5,30,9,45,32.0,308.5,2.25,24.45,334.0,337.0,255.26
2018,5,30,10,0,25.0,310.0,2.3,24.6,331.0,328.37,248.07
2018,5,30,10,15,26.0,323.5,2.35,24.85,346.0,340.1,256.21
2018,5,30,10,30,27.0,337.0,2.4,25.1,361.0,351.45,263.98
2018,5,30,10,45,32.0,349.0,2.45,25.35,378.0,364.74,273.33
2018,5,30,11,0,37.0,361.0,2.5,25.6,395.0,377.43,282.21
2018,5,30,11,15,30.0,346.5,2.55,25.8,374.5,352.8,263.58
2018,5,30,11,30,23.0,332.0,2.6,26.0,354.0,328.87,245.59
2018,5,30,11,45,20.0,312.5,2.65,26.2,331.5,298.37,222.88
2018,5,30,12,0,17.0,293.0,2.7,26.4,309.0,276.48,206.48
2018,5,30,12,15,31.5,328.5,2.7,26.5,359.0,321.41,239.98
2018,5,30,12,30,46.0,364.0,2.7,26.6,409.0,359.72,267.99
2018,5,30,12,45,91.0,420.0,2.75,26.7,507.5,435.78,323.6
2018,5,30,13,0,136.0,476.0,2.8,26.8,606.0,503.32,371.75
2018,5,30,13,15,133.0,470.5,2.8,26.9,596.0,483.69,357.11
2018,5,30,13,30,130.0,465.0,2.8,27.0,586.0,464.34,343.03
2018,5,30,13,45,140.0,453.5,2.8,27.05,581.0,448.18,331.37
2018,5,30,14,0,150.0,442.0,2.8,27.1,576.0,431.27,318.95
2018,5,30,14,15,102.0,402.0,2.8,27.15,492.0,374.02,277.25
2018,5,30,14,30,54.0,362.0,2.8,27.2,408.0,314.91,234.25
2018,5,30,14,45,69.5,361.0,2.8,27.2,417.5,312.64,232.48
2018,5,30,15,0,85.0,360.0,2.8,27.2,427.0,308.29,228.75
2018,5,30,15,15,111.5,346.0,2.75,27.15,429.0,285.62,210.86
2018,5,30,15,30,138.0,332.0,2.7,27.1,431.0,270.28,198.18
2018,5,30,15,45,143.0,310.0,2.65,27.0,407.0,244.15,178.4
2018,5,30,16,0,148.0,288.0,2.6,26.9,383.0,217.9,159.32
2018,5,30,16,15,147.0,265.0,2.5,26.75,353.5,190.7,141.35
2018,5,30,16,30,146.0,242.0,2.4,26.6,324.0,168.48,134.08
2018,5,30,16,45,167.5,217.0,2.3,26.45,302.5,154.31,123.07
2018,5,30,17,0,189.0,192.0,2.2,26.3,281.0,139.47,111.37
2018,5,30,17,15,177.0,169.5,2.05,26.05,245.0,125.21,100.04
2018,5,30,17,30,165.0,147.0,1.9,25.8,209.0,110.45,88.12
2018,5,30,17,45,145.0,125.5,1.75,25.55,174.0,95.78,76.06
2018,5,30,18,0,125.0,104.0,1.6,25.3,139.0,80.69,63.39
2018,5,30,18,15,94.0,84.0,1.6,25.3,107.0,66.12,50.85
2018,5,30,18,30,63.0,64.0,1.6,25.3,75.0,51.22,37.79
2018,5,30,18,45,41.5,46.0,1.5,24.5,52.5,38.34,26.32
2018,5,30,19,0,20.0,28.0,1.4,23.7,30.0,23.87,12.0
2018,5,30,19,15,13.0,15.5,1.5,23.55,16.5,14.1,0.0
2018,5,30,19,30,6.0,3.0,1.6,23.4,3.0,2.73,0.0
2018,5,30,19,45,3.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.4,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,20.95,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.65,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.6,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,1.0,1.35,20.85,1.0,0.0,0.0
2018,5,31,5,0,7.0,2.0,1.4,20.9,2.0,0.0,0.0
2018,5,31,5,15,7.0,8.0,1.6,21.2,8.0,11.0,0.0
2018,5,31,5,30,7.0,14.0,1.8,21.5,14.0,16.6,3.48
2018,5,31,5,45,5.0,26.0,1.95,21.8,26.0,26.03,15.18
2018,5,31,6,0,3.0,38.0,2.1,22.1,38.0,35.64,23.66
2018,5,31,6,15,51.0,57.0,2.2,22.35,70.0,106.3,83.46
2018,5,31,6,30,99.0,76.0,2.3,22.6,102.0,166.2,134.05
2018,5,31,6,45,73.0,83.0,2.35,22.85,104.5,154.6,123.94
2018,5,31,7,0,47.0,90.0,2.4,23.1,107.0,128.9,102.08
2018,5,31,7,15,25.0,104.5,2.4,23.35,113.5,126.19,98.72
2018,5,31,7,30,3.0,119.0,2.4,23.6,120.0,112.63,86.44
2018,5,31,7,45,22.0,164.0,2.4,23.9,175.5,175.97,137.32
2018,5,31,8,0,41.0,209.0,2.4,24.2,231.0,256.92,200.4
2018,5,31,8,15,55.0,232.5,2.35,24.45,265.0,294.57,228.62
2018,5,31,8,30,69.0,256.0,2.3,24.7,299.0,332.2,256.46
2018,5,31,8,45,64.5,273.5,2.3,24.95,316.0,344.5,264.29
2018,5,31,9,0,60.0,291.0,2.3,25.2,333.0,356.32,271.82
2018,5,31,9,15,103.0,329.5,2.3,25.45,407.5,438.77,332.81
2018,5,31,9,30,146.0,368.0,2.3,25.7,482.0,538.54,403.92
2018,5,31,9,45,138.5,386.0,2.3,25.95,498.0,545.13,406.37
2018,5,31,10,0,131.0,404.0,2.3,26.2,514.0,550.77,408.76
2018,5,31,10,15,104.5,407.5,2.3,26.4,497.0,505.36,375.02
2018,5,31,10,30,78.0,411.0,2.3,26.6,480.0,477.06,353.46
2018,5,31,10,45,75.5,420.5,2.3,26.85,489.0,478.57,353.75
2018,5,31,11,0,73.0,430.0,2.3,27.1,498.0,479.68,353.65
2018,5,31,11,15,52.5,391.0,2.3,27.25,440.5,416.63,307.88
2018,5,31,11,30,32.0,352.0,2.3,27.4,383.0,355.94,263.56
2018,5,31,11,45,82.0,396.0,2.3,27.55,475.5,436.66,322.92
2018,5,31,12,0,132.0,440.0,2.3,27.7,568.0,518.3,380.75
2018,5,31,12,15,221.5,435.0,2.3,27.75,649.5,578.35,423.9
2018,5,31,12,30,311.0,430.0,2.3,27.8,731.0,627.56,458.77
2018,5,31,12,45,502.0,330.0,2.3,27.9,812.5,665.89,488.3
2018,5,31,13,0,693.0,230.0,2.3,28.0,894.0,687.13,505.1
2018,5,31,13,15,756.5,191.5,2.3,28.0,906.0,662.25,487.6
2018,5,31,13,30,820.0,153.0,2.3,28.0,918.0,632.77,466.42
2018,5,31,13,45,815.5,151.0,2.3,28.0,897.0,587.13,432.33
2018,5,31,14,0,811.0,149.0,2.3,28.0,876.0,540.79,396.94
2018,5,31,14,15,805.5,146.0,2.25,27.95,849.0,492.67,359.25
2018,5,31,14,30,800.0,143.0,2.2,27.9,822.0,444.3,320.39
2018,5,31,14,45,792.0,140.0,2.2,27.85,789.0,394.95,279.99
2018,5,31,15,0,784.0,137.0,2.2,27.8,756.0,345.97,239.05
2018,5,31,15,15,772.5,134.0,2.2,27.65,718.0,296.63,197.66
2018,5,31,15,30,761.0,131.0,2.2,27.5,680.0,248.4,157.55
2018,5,31,15,45,736.0,129.5,2.15,27.4,633.0,200.49,120.09
2018,5,31,16,0,711.0,128.0,2.1,27.3,586.0,147.86,83.18
2018,5,31,16,15,636.0,134.0,2.05,27.1,520.0,107.79,64.82
2018,5,31,16,30,561.0,140.0,2.0,26.9,454.0,86.67,66.93
2018,5,31,16,45,522.5,127.5,2.0,26.7,398.5,81.18,62.69
2018,5,31,17,0,484.0,115.0,2.0,26.5,343.0,75.24,58.0
2018,5,31,17,15,339.0,109.0,1.9,26.15,259.5,73.85,57.13
2018,5,31,17,30,194.0,103.0,1.8,25.8,176.0,76.58,59.7
2018,5,31,17,45,138.0,98.0,1.7,25.45,146.0,77.83,60.97
2018,5,31,18,0,82.0,93.0,1.6,25.1,116.0,73.32,57.22
2018,5,31,18,15,87.0,78.0,1.6,25.1,98.0,62.15,47.54
2018,5,31,18,30,92.0,63.0,1.6,25.1,80.0,50.69,37.4
2018,5,31,18,45,54.5,43.5,1.35,24.2,52.5,35.73,24.23
2018,5,31,19,0,17.0,24.0,1.1,23.3,25.0,20.94,10.1
2018,5,31,19,15,12.0,13.5,1.1,23.15,14.0,12.28,0.0
2018,5,31,19,30,7.0,3.0,1.1,23.0,3.0,2.73,0.0
2018,5,31,19,45,3.5,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.85,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.55,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.25,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,0.5,0.5,0.8,19.0,0.5,0.0,0.0
2018,6,1,5,0,1.0,1.0,0.8,19.0,1.0,0.0,0.0
2018,6,1,5,15,1.0,8.5,0.95,19.25,8.5,8.26,0.0
2018,6,1,5,30,1.0,16.0,1.1,19.5,16.0,14.67,2.67
2018,6,1,5,45,21.5,34.5,1.25,19.75,38.0,51.91,36.45
2018,6,1,6,0,42.0,53.0,1.4,20.0,60.0,87.9,67.73
2018,6,1,6,15,68.0,73.5,1.45,20.2,89.5,143.15,114.53
2018,6,1,6,30,94.0,94.0,1.5,20.4,119.0,188.35,152.5
2018,6,1,6,45,70.5,114.0,1.5,20.6,135.0,181.09,145.94
2018,6,1,7,0,47.0,134.0,1.5,20.8,151.0,184.52,147.6
2018,6,1,7,15,85.0,159.0,1.5,21.15,195.5,245.14,196.56
2018,6,1,7,30,123.0,184.0,1.5,21.5,240.0,323.74,257.76
2018,6,1,7,45,188.0,205.0,1.45,21.8,302.0,407.44,321.71
2018,6,1,8,0,253.0,226.0,1.4,22.1,364.0,511.8,398.16
2018,6,1,8,15,334.5,228.5,1.4,22.65,428.5,593.3,456.1
2018,6,1,8,30,416.0,231.0,1.4,23.2,493.0,696.26,526.63
2018,6,1,8,45,572.0,186.5,1.35,23.7,575.5,809.77,603.59
2018,6,1,9,0,728.0,142.0,1.3,24.2,658.0,917.51,669.69
2018,6,1,9,15,590.0,173.0,1.35,24.9,607.0,816.67,599.98
2018,6,1,9,30,452.0,204.0,1.4,25.6,556.0,701.85,520.28
2018,6,1,9,45,437.0,246.5,1.4,26.25,599.5,729.64,536.35
2018,6,1,10,0,422.0,289.0,1.4,26.9,643.0,753.54,548.31
2018,6,1,10,15,550.5,256.0,1.35,27.3,735.0,843.32,607.4
2018,6,1,10,30,679.0,223.0,1.3,27.7,827.0,925.44,658.18
2018,6,1,10,45,752.0,185.5,1.25,28.1,870.5,936.02,661.33
2018,6,1,11,0,825.0,148.0,1.2,28.5,914.0,940.06,661.31
2018,6,1,11,15,810.5,159.5,1.25,28.6,922.5,927.09,653.22
2018,6,1,11,30,796.0,171.0,1.3,28.7,931.0,900.83,637.05
2018,6,1,11,45,812.0,163.5,1.35,28.85,944.5,881.54,625.23
2018,6,1,12,0,828.0,156.0,1.4,29.0,958.0,851.11,606.22
2018,6,1,12,15,834.0,151.5,1.55,28.95,960.0,821.67,589.36
2018,6,1,12,30,840.0,147.0,1.7,28.9,962.0,790.0,570.63
2018,6,1,12,45,838.5,146.0,1.85,28.9,954.5,753.38,548.12
2018,6,1,13,0,837.0,145.0,2.0,28.9,947.0,715.16,522.65
2018,6,1,13,15,842.0,139.5,2.1,28.8,936.0,676.28,495.86
2018,6,1,13,30,847.0,134.0,2.2,28.7,925.0,635.52,466.92
2018,6,1,13,45,830.0,140.0,2.3,28.6,900.5,589.07,432.86
2018,6,1,14,0,813.0,146.0,2.4,28.5,876.0,540.54,396.41
2018,6,1,14,15,786.0,155.5,2.35,28.35,843.0,491.86,358.5
2018,6,1,14,30,759.0,165.0,2.3,28.2,810.0,444.89,321.05
2018,6,1,14,45,782.5,144.5,2.25,28.1,786.0,395.99,280.84
2018,6,1,15,0,806.0,124.0,2.2,28.0,762.0,344.51,237.47
2018,6,1,15,15,793.5,121.5,2.15,27.8,723.0,294.22,195.23
2018,6,1,15,30,781.0,119.0,2.1,27.6,684.0,245.11,154.32
2018,6,1,15,45,765.0,116.5,2.05,27.4,641.0,196.83,116.07
2018,6,1,16,0,749.0,114.0,2.0,27.2,598.0,150.46,83.56
2018,6,1,16,15,728.5,111.0,1.9,26.95,552.0,105.6,60.36
2018,6,1,16,30,708.0,108.0,1.8,26.7,506.0,66.63,50.32
2018,6,1,16,45,605.5,121.5,1.7,26.4,439.0,77.59,59.77
2018,6,1,17,0,503.0,135.0,1.6,26.1,372.0,90.41,70.77
2018,6,1,17,15,322.5,134.5,1.55,25.7,280.0,90.86,71.5
2018,6,1,17,30,142.0,134.0,1.5,25.3,188.0,102.31,81.46
2018,6,1,17,45,71.0,78.5,1.45,24.95,105.5,63.74,49.08
2018,6,1,18,0,0.0,23.0,1.4,24.6,23.0,20.23,11.85
2018,6,1,18,15,0.0,17.0,1.4,24.6,17.0,14.94,7.25
2018,6,1,18,30,0.0,11.0,1.4,24.6,11.0,9.66,2.61
2018,6,1,18,45,0.0,9.0,1.5,23.9,9.0,7.9,0.99
2018,6,1,19,0,0.0,7.0,1.6,23.2,7.0,6.14,0.0
2018,6,1,19,15,0.0,4.0,1.6,23.05,4.0,3.64,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.91,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.65,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.4,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,20.9,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.7,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.55,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.25,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,6,2,4,45,0.5,0.0,1.0,19.25,0.0,0.0,0.0
2018,6,2,5,0,1.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,1.0,5.0,1.25,19.6,5.0,5.08,0.0
2018,6,2,5,30,1.0,10.0,1.5,19.9,10.0,9.36,0.0
2018,6,2,5,45,0.5,19.5,1.75,20.2,19.5,17.47,8.39
2018,6,2,6,0,0.0,29.0,2.0,20.5,29.0,25.55,15.46
2018,6,2,6,15,0.0,28.0,2.0,20.85,28.0,24.65,14.94
2018,6,2,6,30,0.0,27.0,2.0,21.2,27.0,23.76,14.28
2018,6,2,6,45,18.5,69.5,2.05,21.55,76.0,82.9,64.13
2018,6,2,7,0,37.0,112.0,2.1,21.9,125.0,147.45,117.27
2018,6,2,7,15,49.0,113.5,2.15,22.45,134.0,157.2,124.98
2018,6,2,7,30,61.0,115.0,2.2,23.0,143.0,168.63,134.01
2018,6,2,7,45,46.0,134.0,2.25,23.5,156.5,176.03,138.52
2018,6,2,8,0,31.0,153.0,2.3,24.0,170.0,182.31,142.05
2018,6,2,8,15,75.5,212.5,2.35,24.5,259.0,290.55,226.74
2018,6,2,8,30,120.0,272.0,2.4,25.0,348.0,418.97,322.8
2018,6,2,8,45,157.5,292.5,2.4,25.5,399.5,476.7,364.05
2018,6,2,9,0,195.0,313.0,2.4,26.0,451.0,534.4,404.64
2018,6,2,9,15,332.5,295.0,2.45,26.3,547.0,667.16,500.6
2018,6,2,9,30,470.0,277.0,2.5,26.6,643.0,800.6,592.67
2018,6,2,9,45,621.0,217.5,2.55,26.9,724.5,890.72,654.2
2018,6,2,10,0,772.0,158.0,2.6,27.2,806.0,964.86,700.45
2018,6,2,10,15,751.0,174.5,2.65,27.35,823.0,951.66,690.22
2018,6,2,10,30,730.0,191.0,2.7,27.5,840.0,942.72,683.68
2018,6,2,10,45,599.0,254.5,2.75,27.65,796.0,864.17,630.18
2018,6,2,11,0,468.0,318.0,2.8,27.8,752.0,782.12,571.8
2018,6,2,11,15,567.0,278.0,2.85,27.9,813.0,820.52,600.15
2018,6,2,11,30,666.0,238.0,2.9,28.0,874.0,852.52,622.99
2018,6,2,11,45,749.5,197.0,2.9,28.05,918.5,857.65,626.23
2018,6,2,12,0,833.0,156.0,2.9,28.1,963.0,855.98,624.8
2018,6,2,12,15,811.5,167.5,2.9,28.2,954.5,824.86,603.78
2018,6,2,12,30,790.0,179.0,2.9,28.3,946.0,784.54,576.73
2018,6,2,12,45,789.0,177.0,2.9,28.35,938.5,747.5,550.84
2018,6,2,13,0,788.0,175.0,2.9,28.4,931.0,709.0,523.44
2018,6,2,13,15,701.5,220.5,2.85,28.4,886.0,651.13,480.65
2018,6,2,13,30,615.0,266.0,2.8,28.4,841.0,596.74,440.08
2018,6,2,13,45,674.5,224.5,2.75,28.45,842.0,564.26,416.17
2018,6,2,14,0,734.0,183.0,2.7,28.5,843.0,529.01,389.04
2018,6,2,14,15,751.0,171.0,2.65,28.4,827.5,488.24,356.81
2018,6,2,14,30,768.0,159.0,2.6,28.3,812.0,445.19,321.86
2018,6,2,14,45,771.5,150.0,2.55,28.25,783.5,397.2,282.34
2018,6,2,15,0,775.0,141.0,2.5,28.2,755.0,348.49,241.4
2018,6,2,15,15,587.5,148.5,2.4,28.1,600.5,254.49,172.04
2018,6,2,15,30,400.0,156.0,2.3,28.0,446.0,190.05,127.02
2018,6,2,15,45,432.5,157.5,2.2,27.9,453.0,171.58,110.49
2018,6,2,16,0,465.0,159.0,2.1,27.8,460.0,149.58,93.71
2018,6,2,16,15,544.5,146.0,1.95,27.65,472.0,113.61,70.58
2018,6,2,16,30,624.0,133.0,1.8,27.5,484.0,82.24,63.07
2018,6,2,16,45,642.0,116.0,1.7,27.35,447.5,73.99,56.51
2018,6,2,17,0,660.0,99.0,1.6,27.2,411.0,65.08,49.31
2018,6,2,17,15,621.5,94.5,1.5,26.8,361.0,64.07,48.74
2018,6,2,17,30,583.0,90.0,1.4,26.4,311.0,63.01,48.09
2018,6,2,17,45,487.5,86.0,1.35,26.05,252.0,62.0,47.41
2018,6,2,18,0,392.0,82.0,1.3,25.7,193.0,59.85,45.66
2018,6,2,18,15,255.0,67.0,1.3,25.7,133.5,49.44,36.66
2018,6,2,18,30,118.0,52.0,1.3,25.7,74.0,41.08,29.25
2018,6,2,18,45,88.5,38.0,1.05,24.5,51.5,30.5,19.91
2018,6,2,19,0,59.0,24.0,0.8,23.3,29.0,19.61,9.46
2018,6,2,19,15,33.5,13.5,0.85,23.0,16.0,12.28,0.0
2018,6,2,19,30,8.0,3.0,0.9,22.7,3.0,2.73,0.0
2018,6,2,19,45,4.0,1.5,0.9,22.45,1.5,0.0,0.0
2018,6,2,20,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,0.9,18.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,0.9,18.8,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,0.85,18.7,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,0.85,18.1,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,6,3,4,45,4.5,0.5,0.9,18.3,0.5,0.0,0.0
2018,6,3,5,0,9.0,1.0,0.9,18.4,1.0,0.0,0.0
2018,6,3,5,15,9.0,9.0,1.15,18.85,9.5,12.97,0.0
2018,6,3,5,30,9.0,17.0,1.4,19.3,18.0,21.1,6.99
2018,6,3,5,45,51.0,34.0,1.65,19.75,42.0,79.02,58.74
