Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,3.0,1.0,0.95,17.85,1.0,0.0,0.0
2018,6,13,5,0,6.0,2.0,1.0,18.0,2.0,0.0,0.0
2018,6,13,5,15,10.0,9.0,1.3,18.55,9.5,13.49,0.0
2018,6,13,5,30,14.0,16.0,1.6,19.1,17.0,22.43,8.83
2018,6,13,5,45,7.0,23.0,1.85,19.65,23.5,25.0,14.7
2018,6,13,6,0,0.0,30.0,2.1,20.2,30.0,26.43,16.23
2018,6,13,6,15,44.0,54.0,2.2,20.65,65.5,85.79,67.04
2018,6,13,6,30,88.0,78.0,2.3,21.1,101.0,160.03,129.54
2018,6,13,6,45,144.0,105.5,2.4,21.5,153.0,240.15,195.74
2018,6,13,7,0,200.0,133.0,2.5,21.9,205.0,338.84,274.45
2018,6,13,7,15,159.5,155.5,2.5,22.3,218.5,319.17,256.52
2018,6,13,7,30,119.0,178.0,2.5,22.7,232.0,311.86,248.32
2018,6,13,7,45,219.0,191.5,2.55,23.1,305.5,435.97,345.12
2018,6,13,8,0,319.0,205.0,2.6,23.5,379.0,547.17,428.33
2018,6,13,8,15,274.0,211.0,2.6,23.85,370.5,514.05,400.35
2018,6,13,8,30,229.0,217.0,2.6,24.2,362.0,478.45,371.39
2018,6,13,8,45,139.5,240.0,2.6,24.55,330.0,398.15,307.67
2018,6,13,9,0,50.0,263.0,2.6,24.9,298.0,315.02,241.15
2018,6,13,9,15,130.5,311.5,2.6,25.25,411.5,464.66,353.82
2018,6,13,9,30,211.0,360.0,2.6,25.6,525.0,595.62,447.53
2018,6,13,9,45,316.5,334.5,2.55,25.9,594.5,686.8,511.89
2018,6,13,10,0,422.0,309.0,2.5,26.2,664.0,776.06,573.12
2018,6,13,10,15,598.0,241.0,2.55,26.5,763.5,878.2,644.27
2018,6,13,10,30,774.0,173.0,2.6,26.8,863.0,963.89,699.11
2018,6,13,10,45,781.5,173.5,2.6,27.1,885.5,956.94,692.23
2018,6,13,11,0,789.0,174.0,2.6,27.4,908.0,946.92,684.37
2018,6,13,11,15,689.0,223.0,2.6,27.6,872.0,886.49,644.06
2018,6,13,11,30,589.0,272.0,2.6,27.8,836.0,818.53,596.57
2018,6,13,11,45,419.0,346.5,2.6,28.05,749.5,713.29,521.1
2018,6,13,12,0,249.0,421.0,2.6,28.3,663.0,608.53,444.8
2018,6,13,12,15,535.5,292.0,2.6,28.4,813.5,716.79,526.24
2018,6,13,12,30,822.0,163.0,2.6,28.5,964.0,803.23,587.79
2018,6,13,12,45,832.0,154.0,2.6,28.6,960.5,763.32,560.2
2018,6,13,13,0,842.0,145.0,2.6,28.7,957.0,727.82,535.41
2018,6,13,13,15,791.5,172.0,2.65,28.7,926.5,679.97,500.74
2018,6,13,13,30,741.0,199.0,2.7,28.7,896.0,631.11,464.99
2018,6,13,13,45,730.0,197.5,2.7,28.7,871.5,584.1,430.37
2018,6,13,14,0,719.0,196.0,2.7,28.7,847.0,537.76,395.41
2018,6,13,14,15,703.5,196.0,2.7,28.65,817.0,490.62,359.14
2018,6,13,14,30,688.0,196.0,2.7,28.6,787.0,444.35,322.67
2018,6,13,14,45,740.5,164.5,2.7,28.5,778.0,407.29,291.33
2018,6,13,15,0,793.0,133.0,2.7,28.4,769.0,360.0,250.99
2018,6,13,15,15,780.5,131.0,2.65,28.3,731.0,310.92,209.65
2018,6,13,15,30,768.0,129.0,2.6,28.2,693.0,263.0,169.41
2018,6,13,15,45,752.5,125.5,2.55,28.1,650.5,214.8,130.47
2018,6,13,16,0,737.0,122.0,2.5,28.0,608.0,168.46,96.25
2018,6,13,16,15,676.0,130.5,2.45,27.85,550.5,121.52,69.32
2018,6,13,16,30,615.0,139.0,2.4,27.7,493.0,88.54,68.17
2018,6,13,16,45,629.0,123.0,2.3,27.5,456.5,77.78,59.58
2018,6,13,17,0,643.0,107.0,2.2,27.3,420.0,69.75,53.15
2018,6,13,17,15,585.5,105.5,2.05,27.0,366.0,71.06,54.52
2018,6,13,17,30,528.0,104.0,1.9,26.7,312.0,72.6,56.07
2018,6,13,17,45,329.0,100.0,1.75,26.35,223.5,70.4,54.42
2018,6,13,18,0,130.0,96.0,1.6,26.0,135.0,75.95,59.26
2018,6,13,18,15,89.0,80.0,1.6,26.0,104.5,63.95,48.98
2018,6,13,18,30,48.0,64.0,1.6,26.0,74.0,53.42,39.76
2018,6,13,18,45,24.5,45.0,1.3,25.0,50.0,38.31,26.64
2018,6,13,19,0,1.0,26.0,1.0,24.0,26.0,22.93,12.97
2018,6,13,19,15,3.5,15.5,1.05,23.8,15.5,13.66,0.0
2018,6,13,19,30,6.0,5.0,1.1,23.6,5.0,4.55,0.0
2018,6,13,19,45,3.0,2.5,1.1,23.4,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.85,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,2.5,1.0,1.1,20.95,1.0,0.0,0.0
2018,6,14,5,0,5.0,2.0,1.1,21.0,2.0,0.0,0.0
2018,6,14,5,15,26.5,13.5,1.25,21.3,15.5,26.31,0.0
2018,6,14,5,30,48.0,25.0,1.4,21.6,29.0,65.64,36.13
2018,6,14,5,45,87.5,42.0,1.55,21.9,54.5,115.75,87.92
2018,6,14,6,0,127.0,59.0,1.7,22.2,80.0,176.93,140.33
2018,6,14,6,15,221.5,74.0,1.7,22.6,126.5,264.94,214.02
2018,6,14,6,30,316.0,89.0,1.7,23.0,173.0,376.62,303.63
2018,6,14,6,45,412.0,95.0,1.7,23.4,228.5,468.96,375.51
2018,6,14,7,0,508.0,101.0,1.7,23.8,284.0,567.42,448.59
2018,6,14,7,15,530.0,111.5,1.75,24.3,328.5,621.68,485.75
2018,6,14,7,30,552.0,122.0,1.8,24.8,373.0,668.53,516.78
2018,6,14,7,45,583.5,128.0,1.85,25.35,421.5,718.08,548.85
2018,6,14,8,0,615.0,134.0,1.9,25.9,470.0,767.0,579.68
2018,6,14,8,15,646.5,136.5,1.9,26.3,518.5,810.86,606.35
2018,6,14,8,30,678.0,139.0,1.9,26.7,567.0,853.45,631.7
2018,6,14,8,45,715.0,135.0,1.85,27.15,615.5,892.07,653.36
2018,6,14,9,0,752.0,131.0,1.8,27.6,664.0,923.44,669.95
2018,6,14,9,15,756.5,139.0,1.7,27.85,702.0,939.79,676.71
2018,6,14,9,30,761.0,147.0,1.6,28.1,740.0,953.14,681.65
2018,6,14,9,45,760.5,156.5,1.5,28.35,772.5,959.97,682.5
2018,6,14,10,0,760.0,166.0,1.4,28.6,805.0,963.6,681.46
2018,6,14,10,15,772.0,165.5,1.3,28.8,834.5,966.29,680.06
2018,6,14,10,30,784.0,165.0,1.2,29.0,864.0,965.9,676.81
2018,6,14,10,45,794.5,164.0,1.1,29.15,888.0,960.39,670.65
2018,6,14,11,0,805.0,163.0,1.0,29.3,912.0,951.75,662.73
2018,6,14,11,15,732.5,206.5,1.0,29.4,897.0,911.47,637.38
2018,6,14,11,30,660.0,250.0,1.0,29.5,882.0,863.52,606.7
2018,6,14,11,45,672.5,244.5,0.95,29.65,893.5,845.12,594.4
2018,6,14,12,0,685.0,239.0,0.9,29.8,905.0,824.09,580.03
2018,6,14,12,15,727.0,215.0,0.9,29.8,923.0,808.47,570.81
2018,6,14,12,30,769.0,191.0,0.9,29.8,941.0,785.9,556.95
2018,6,14,12,45,690.0,233.5,0.9,29.8,903.0,731.17,519.56
2018,6,14,13,0,611.0,276.0,0.9,29.8,865.0,675.66,481.62
2018,6,14,13,15,495.0,335.0,0.9,29.8,808.0,616.27,439.97
2018,6,14,13,30,379.0,394.0,0.9,29.8,751.0,564.2,402.96
2018,6,14,13,45,523.0,309.5,0.85,29.75,790.5,554.56,397.37
2018,6,14,14,0,667.0,225.0,0.8,29.7,830.0,532.86,381.76
2018,6,14,14,15,737.0,182.5,0.8,29.65,832.0,501.05,357.58
2018,6,14,14,30,807.0,140.0,0.8,29.6,834.0,459.23,325.05
2018,6,14,14,45,798.0,138.0,0.8,29.55,801.5,410.3,286.56
2018,6,14,15,0,789.0,136.0,0.8,29.5,769.0,361.8,247.47
2018,6,14,15,15,743.5,145.0,0.8,29.45,718.0,311.8,207.68
2018,6,14,15,30,698.0,154.0,0.8,29.4,667.0,259.31,166.55
2018,6,14,15,45,631.5,164.0,0.8,29.4,607.0,214.55,133.34
2018,6,14,16,0,565.0,174.0,0.8,29.4,547.0,177.2,108.55
2018,6,14,16,15,467.5,182.5,0.8,29.3,475.5,145.73,93.46
2018,6,14,16,30,370.0,191.0,0.8,29.2,404.0,121.42,94.18
2018,6,14,16,45,448.0,162.5,0.8,29.1,397.5,104.38,80.77
2018,6,14,17,0,526.0,134.0,0.8,29.0,391.0,89.19,68.68
2018,6,14,17,15,513.5,121.0,0.75,28.8,348.5,82.52,63.5
2018,6,14,17,30,501.0,108.0,0.7,28.6,306.0,75.41,57.86
2018,6,14,17,45,439.0,100.0,0.65,28.4,255.5,71.05,54.43
2018,6,14,18,0,377.0,92.0,0.6,28.2,205.0,66.53,50.75
2018,6,14,18,15,243.5,80.5,0.6,28.2,148.0,62.02,46.88
2018,6,14,18,30,110.0,69.0,0.6,28.2,91.0,55.42,41.04
2018,6,14,18,45,114.0,51.5,0.55,27.7,69.0,40.57,28.19
2018,6,14,19,0,118.0,34.0,0.5,27.2,47.0,27.39,16.37
2018,6,14,19,15,76.0,21.0,0.5,27.05,28.0,17.14,0.75
2018,6,14,19,30,34.0,8.0,0.5,26.9,9.0,7.28,0.0
2018,6,14,19,45,17.0,4.0,0.55,26.8,4.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.2,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.9,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.6,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.9,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,4.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,8.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,52.5,14.5,2.45,18.95,18.0,40.97,0.0
2018,6,15,5,30,97.0,27.0,2.5,19.2,34.0,107.78,63.25
2018,6,15,5,45,209.0,40.0,2.55,19.4,70.5,213.55,167.68
2018,6,15,6,0,321.0,53.0,2.6,19.6,107.0,311.22,252.21
2018,6,15,6,15,402.0,62.0,2.55,20.15,153.0,395.52,322.71
2018,6,15,6,30,483.0,71.0,2.5,20.7,199.0,483.22,393.12
2018,6,15,6,45,535.0,77.0,2.45,21.25,247.0,549.3,442.97
2018,6,15,7,0,587.0,83.0,2.4,21.8,295.0,617.43,492.04
2018,6,15,7,15,625.0,88.0,2.5,22.55,345.0,674.0,530.97
2018,6,15,7,30,663.0,93.0,2.6,23.3,395.0,730.95,569.0
2018,6,15,7,45,692.5,97.0,2.65,24.0,445.0,778.86,599.38
2018,6,15,8,0,722.0,101.0,2.7,24.7,495.0,821.09,625.13
2018,6,15,8,15,744.0,104.5,2.65,25.15,543.0,859.54,647.75
2018,6,15,8,30,766.0,108.0,2.6,25.6,591.0,896.15,668.71
2018,6,15,8,45,784.0,109.5,2.6,26.1,635.5,924.35,684.02
2018,6,15,9,0,802.0,111.0,2.6,26.6,680.0,950.13,697.68
2018,6,15,9,15,814.5,113.5,2.55,26.9,720.5,968.96,706.85
2018,6,15,9,30,827.0,116.0,2.5,27.2,761.0,974.03,707.18
2018,6,15,9,45,837.0,118.0,2.45,27.55,796.5,983.97,710.76
2018,6,15,10,0,847.0,120.0,2.4,27.9,832.0,990.83,712.4
2018,6,15,10,15,853.0,122.5,2.35,28.1,861.0,991.05,710.36
2018,6,15,10,30,859.0,125.0,2.3,28.3,890.0,988.07,706.49
2018,6,15,10,45,862.5,126.5,2.25,28.55,912.0,978.43,698.43
2018,6,15,11,0,866.0,128.0,2.2,28.8,934.0,965.69,688.61
2018,6,15,11,15,868.0,130.0,2.15,28.9,949.5,948.94,676.81
2018,6,15,11,30,870.0,132.0,2.1,29.0,965.0,929.24,663.28
2018,6,15,11,45,870.5,133.5,2.05,29.15,973.5,904.91,646.76
2018,6,15,12,0,871.0,135.0,2.0,29.3,982.0,878.0,628.69
2018,6,15,12,15,870.5,135.5,2.0,29.4,983.0,847.02,608.61
2018,6,15,12,30,870.0,136.0,2.0,29.5,984.0,813.96,587.14
2018,6,15,12,45,868.5,135.5,2.0,29.55,977.5,777.43,563.4
2018,6,15,13,0,867.0,135.0,2.0,29.6,971.0,739.2,537.79
2018,6,15,13,15,836.0,154.5,2.0,29.55,951.5,694.86,506.3
2018,6,15,13,30,805.0,174.0,2.0,29.5,932.0,652.98,475.91
2018,6,15,13,45,787.0,180.5,2.0,29.45,908.0,607.17,442.53
2018,6,15,14,0,769.0,187.0,2.0,29.4,884.0,561.78,408.7
2018,6,15,14,15,747.5,191.5,1.95,29.25,852.5,510.23,369.81
2018,6,15,14,30,726.0,196.0,1.9,29.1,821.0,462.52,332.79
2018,6,15,14,45,709.5,193.0,1.9,28.9,784.0,412.78,293.71
2018,6,15,15,0,693.0,190.0,1.9,28.7,747.0,364.42,254.85
2018,6,15,15,15,743.5,155.5,1.8,28.55,726.5,320.47,216.75
2018,6,15,15,30,794.0,121.0,1.7,28.4,706.0,264.89,169.25
2018,6,15,15,45,768.5,122.0,1.6,28.25,660.0,216.84,130.9
2018,6,15,16,0,743.0,123.0,1.5,28.1,614.0,171.68,98.02
2018,6,15,16,15,736.5,115.0,1.45,28.05,571.5,124.36,68.93
2018,6,15,16,30,730.0,107.0,1.4,28.0,529.0,78.26,59.54
2018,6,15,16,45,701.0,104.0,1.35,27.9,479.5,65.52,49.27
2018,6,15,17,0,672.0,101.0,1.3,27.8,430.0,65.71,49.65
2018,6,15,17,15,646.5,94.5,1.2,27.5,382.0,63.4,47.96
2018,6,15,17,30,621.0,88.0,1.1,27.2,334.0,60.87,46.06
2018,6,15,17,45,578.5,81.5,1.05,26.9,285.0,58.04,43.85
2018,6,15,18,0,536.0,75.0,1.0,26.6,236.0,55.05,41.43
2018,6,15,18,15,475.5,67.0,1.0,26.6,190.0,50.59,37.57
2018,6,15,18,30,415.0,59.0,1.0,26.6,144.0,45.96,33.4
2018,6,15,18,45,331.0,48.0,0.9,25.3,104.0,36.89,25.45
2018,6,15,19,0,247.0,37.0,0.8,24.0,64.0,28.84,17.86
2018,6,15,19,15,149.5,23.5,0.85,23.6,37.5,18.54,2.01
2018,6,15,19,30,52.0,10.0,0.9,23.2,11.0,9.1,0.0
2018,6,15,19,45,26.0,5.0,0.9,22.8,5.5,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.55,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,2.5,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,5.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,24.5,12.5,0.35,20.45,14.0,24.32,0.0
2018,6,16,5,30,44.0,24.0,0.4,20.9,27.0,61.24,33.12
2018,6,16,5,45,72.0,41.5,0.45,21.35,51.5,105.22,79.33
2018,6,16,6,0,100.0,59.0,0.5,21.8,76.0,146.53,115.27
2018,6,16,6,15,145.0,77.5,0.55,22.5,111.0,216.17,172.62
2018,6,16,6,30,190.0,96.0,0.6,23.2,146.0,276.28,220.91
2018,6,16,6,45,207.5,115.0,0.6,23.9,180.5,318.22,252.87
2018,6,16,7,0,225.0,134.0,0.6,24.6,215.0,360.57,284.0
2018,6,16,7,15,261.0,153.0,0.6,25.1,261.0,418.97,326.53
2018,6,16,7,30,297.0,172.0,0.6,25.6,307.0,478.57,368.34
2018,6,16,7,45,340.5,186.0,0.6,26.1,358.0,539.55,410.02
2018,6,16,8,0,384.0,200.0,0.6,26.6,409.0,601.6,451.08
2018,6,16,8,15,372.5,223.0,0.5,27.0,441.5,622.55,460.75
2018,6,16,8,30,361.0,246.0,0.4,27.4,474.0,641.22,469.06
2018,6,16,8,45,382.0,261.0,0.3,27.85,518.0,680.44,491.46
2018,6,16,9,0,403.0,276.0,0.2,28.3,562.0,736.58,523.44
2018,6,16,9,15,401.5,294.5,0.25,28.65,593.5,754.06,532.15
2018,6,16,9,30,400.0,313.0,0.3,29.0,625.0,769.36,540.07
2018,6,16,9,45,357.5,347.0,0.3,29.35,635.5,742.07,519.68
2018,6,16,10,0,315.0,381.0,0.3,29.7,646.0,729.13,508.68
2018,6,16,10,15,304.0,398.5,0.35,29.95,661.5,728.32,507.24
2018,6,16,10,30,293.0,416.0,0.4,30.2,677.0,725.86,504.7
2018,6,16,10,45,290.0,427.5,0.45,30.45,691.5,723.59,502.66
2018,6,16,11,0,287.0,439.0,0.5,30.7,706.0,719.78,499.71
2018,6,16,11,15,405.0,383.5,0.5,30.85,767.5,772.59,535.34
2018,6,16,11,30,523.0,328.0,0.5,31.0,829.0,811.41,561.0
2018,6,16,11,45,569.5,301.5,0.5,31.15,851.5,805.68,557.39
2018,6,16,12,0,616.0,275.0,0.5,31.3,874.0,797.77,552.9
2018,6,16,12,15,507.5,335.0,0.5,31.4,829.0,735.15,510.56
2018,6,16,12,30,399.0,395.0,0.5,31.5,784.0,673.88,469.28
2018,6,16,12,45,488.5,349.5,0.5,31.6,823.0,680.06,475.13
2018,6,16,13,0,578.0,304.0,0.5,31.7,862.0,675.62,473.05
2018,6,16,13,15,612.5,281.5,0.5,31.7,865.5,649.92,456.19
2018,6,16,13,30,647.0,259.0,0.5,31.7,869.0,620.84,436.83
2018,6,16,13,45,535.5,289.0,0.5,31.75,786.5,547.19,386.14
2018,6,16,14,0,424.0,319.0,0.5,31.8,704.0,478.42,338.57
2018,6,16,14,15,299.5,348.5,0.45,31.75,616.5,419.0,296.81
2018,6,16,14,30,175.0,378.0,0.4,31.7,529.0,374.06,265.41
2018,6,16,14,45,283.5,333.0,0.4,31.65,566.0,360.39,254.34
2018,6,16,15,0,392.0,288.0,0.4,31.6,603.0,336.97,234.43
2018,6,16,15,15,359.5,284.5,0.4,31.5,562.5,308.99,213.33
2018,6,16,15,30,327.0,281.0,0.4,31.4,522.0,275.52,188.81
2018,6,16,15,45,413.0,242.5,0.35,31.3,528.0,233.57,154.1
2018,6,16,16,0,499.0,204.0,0.3,31.2,534.0,192.98,121.37
2018,6,16,16,15,555.5,178.5,0.25,31.1,520.5,150.58,92.82
2018,6,16,16,30,612.0,153.0,0.2,31.0,507.0,100.44,76.29
2018,6,16,16,45,516.5,159.0,0.2,30.95,439.0,102.71,78.58
2018,6,16,17,0,421.0,165.0,0.2,30.9,371.0,108.41,83.47
2018,6,16,17,15,346.5,155.0,0.2,30.6,312.0,110.83,85.8
2018,6,16,17,30,272.0,145.0,0.2,30.3,253.0,104.56,81.09
2018,6,16,17,45,226.0,125.0,0.15,29.95,206.0,91.74,70.92
2018,6,16,18,0,180.0,105.0,0.1,29.6,159.0,78.44,60.16
2018,6,16,18,15,214.5,90.5,0.1,29.6,143.0,68.8,52.13
2018,6,16,18,30,249.0,76.0,0.1,29.6,127.0,58.7,43.47
2018,6,16,18,45,188.0,58.5,0.2,28.85,91.0,45.79,32.37
2018,6,16,19,0,127.0,41.0,0.3,28.1,55.0,32.56,20.51
2018,6,16,19,15,74.0,25.0,0.35,27.75,32.0,20.16,3.12
2018,6,16,19,30,21.0,9.0,0.4,27.4,9.0,8.19,0.0
2018,6,16,19,45,10.5,4.5,0.45,27.1,4.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.45,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.75,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.05,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.35,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.35,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,56.0,15.0,0.8,21.55,19.0,43.22,0.0
2018,6,17,5,30,107.0,28.0,0.9,22.0,36.0,115.55,66.35
2018,6,17,5,45,186.5,44.0,1.0,22.45,70.0,205.91,158.42
2018,6,17,6,0,266.0,60.0,1.1,22.9,104.0,284.75,225.61
2018,6,17,6,15,334.5,72.0,1.1,23.45,147.0,356.99,284.8
2018,6,17,6,30,403.0,84.0,1.1,24.0,190.0,434.5,345.56
2018,6,17,6,45,457.5,92.0,1.1,24.55,237.0,500.18,394.78
2018,6,17,7,0,512.0,100.0,1.1,25.1,284.0,575.89,448.66
2018,6,17,7,15,553.0,106.0,1.2,25.8,333.0,634.38,488.17
2018,6,17,7,30,594.0,112.0,1.3,26.5,382.0,693.38,526.93
2018,6,17,7,45,627.0,117.0,1.4,27.25,431.5,744.1,558.79
2018,6,17,8,0,660.0,122.0,1.5,28.0,481.0,794.24,589.58
2018,6,17,8,15,684.0,125.5,1.45,28.45,528.0,833.05,611.31
2018,6,17,8,30,708.0,129.0,1.4,28.9,575.0,870.27,631.63
2018,6,17,8,45,727.0,132.5,1.4,29.4,619.5,900.71,647.73
2018,6,17,9,0,746.0,136.0,1.4,29.9,664.0,923.0,658.56
2018,6,17,9,15,760.0,138.0,1.35,30.25,703.5,942.24,667.23
2018,6,17,9,30,774.0,140.0,1.3,30.6,743.0,958.74,674.17
2018,6,17,9,45,785.0,142.5,1.25,30.95,778.0,969.87,677.84
2018,6,17,10,0,796.0,145.0,1.2,31.3,813.0,977.99,679.78
2018,6,17,10,15,804.0,147.0,1.15,31.55,842.5,979.44,678.06
2018,6,17,10,30,812.0,149.0,1.1,31.8,872.0,977.76,674.64
2018,6,17,10,45,817.5,150.5,1.0,32.05,894.5,969.93,666.8
2018,6,17,11,0,823.0,152.0,0.9,32.3,917.0,959.0,657.27
2018,6,17,11,15,783.0,178.5,0.8,32.5,916.5,926.51,635.09
2018,6,17,11,30,743.0,205.0,0.7,32.7,916.0,891.33,611.62
2018,6,17,11,45,634.5,264.5,0.55,32.85,876.0,830.85,570.43
2018,6,17,12,0,526.0,324.0,0.4,33.0,836.0,766.07,525.47
2018,6,17,12,15,437.5,361.0,0.4,33.15,787.0,700.15,482.6
2018,6,17,12,30,349.0,398.0,0.4,33.3,738.0,635.9,440.17
2018,6,17,12,45,559.0,294.5,0.35,33.4,835.5,684.3,474.72
2018,6,17,13,0,769.0,191.0,0.3,33.5,933.0,719.2,497.96
2018,6,17,13,15,786.0,178.5,0.4,33.55,928.0,684.22,475.76
2018,6,17,13,30,803.0,166.0,0.5,33.6,923.0,646.68,451.96
2018,6,17,13,45,751.0,192.0,0.65,33.6,888.0,596.48,418.75
2018,6,17,14,0,699.0,218.0,0.8,33.6,853.0,546.74,384.87
2018,6,17,14,15,690.0,211.5,0.85,33.55,822.5,498.61,350.66
2018,6,17,14,30,681.0,205.0,0.9,33.5,792.0,450.88,315.62
2018,6,17,14,45,706.0,185.0,1.0,33.45,772.5,407.04,282.01
2018,6,17,15,0,731.0,165.0,1.1,33.4,753.0,360.67,245.15
2018,6,17,15,15,741.5,151.0,1.15,33.3,722.5,318.09,210.07
2018,6,17,15,30,752.0,137.0,1.2,33.2,692.0,268.59,169.69
2018,6,17,15,45,734.5,134.5,1.25,33.1,649.5,221.59,132.96
2018,6,17,16,0,717.0,132.0,1.3,33.0,607.0,169.12,94.91
2018,6,17,16,15,695.5,128.5,1.3,32.85,561.5,124.76,68.63
2018,6,17,16,30,674.0,125.0,1.3,32.7,516.0,83.17,54.35
2018,6,17,16,45,646.5,120.5,1.3,32.6,468.0,75.97,56.74
2018,6,17,17,0,619.0,116.0,1.3,32.5,420.0,75.69,56.76
2018,6,17,17,15,584.0,110.5,1.25,32.1,371.5,74.53,56.11
2018,6,17,17,30,549.0,105.0,1.2,31.7,323.0,73.27,55.36
2018,6,17,17,45,504.0,96.5,1.15,31.3,275.0,69.42,52.42
2018,6,17,18,0,459.0,88.0,1.1,30.9,227.0,64.0,48.08
2018,6,17,18,15,400.5,78.0,1.1,30.9,182.5,57.72,42.78
2018,6,17,18,30,342.0,68.0,1.1,30.9,138.0,51.19,37.09
2018,6,17,18,45,262.5,54.0,0.95,29.35,99.0,41.28,28.61
2018,6,17,19,0,183.0,40.0,0.8,27.8,60.0,31.05,19.36
2018,6,17,19,15,110.0,24.5,0.8,27.45,35.0,19.27,3.22
2018,6,17,19,30,37.0,9.0,0.8,27.1,10.0,8.19,0.0
2018,6,17,19,45,18.5,4.5,0.85,26.8,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.95,25.9,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.0,25.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,64.0,14.0,1.25,22.5,18.5,46.5,0.0
2018,6,18,5,30,121.0,26.0,1.4,22.9,35.0,131.01,74.87
2018,6,18,5,45,209.0,40.5,1.55,23.25,69.5,214.21,164.89
2018,6,18,6,0,297.0,55.0,1.7,23.6,104.0,297.92,236.53
2018,6,18,6,15,363.0,65.5,1.65,24.2,146.5,367.76,294.09
2018,6,18,6,30,429.0,76.0,1.6,24.8,189.0,442.69,353.07
2018,6,18,6,45,451.0,89.0,1.55,25.35,230.5,490.84,388.77
2018,6,18,7,0,473.0,102.0,1.5,25.9,272.0,539.33,423.1
2018,6,18,7,15,531.5,106.0,1.6,26.75,325.0,615.83,476.3
2018,6,18,7,30,590.0,110.0,1.7,27.6,378.0,687.24,523.74
2018,6,18,7,45,624.5,115.0,1.8,28.4,428.5,739.21,556.41
2018,6,18,8,0,659.0,120.0,1.9,29.2,479.0,790.7,588.1
2018,6,18,8,15,690.0,122.0,1.9,29.7,528.5,834.33,613.71
2018,6,18,8,30,721.0,124.0,1.9,30.2,578.0,876.65,638.0
2018,6,18,8,45,719.0,135.0,1.95,30.75,616.0,895.78,647.3
2018,6,18,9,0,717.0,146.0,2.0,31.3,654.0,911.93,654.9
2018,6,18,9,15,686.0,170.5,1.95,31.6,679.5,911.38,651.58
2018,6,18,9,30,655.0,195.0,1.9,31.9,705.0,906.59,645.87
2018,6,18,9,45,588.0,242.5,1.85,32.2,716.0,885.28,628.84
2018,6,18,10,0,521.0,290.0,1.8,32.5,727.0,856.49,606.25
2018,6,18,10,15,480.0,322.5,1.75,32.75,736.5,840.35,592.76
2018,6,18,10,30,439.0,355.0,1.7,33.0,746.0,821.53,577.61
2018,6,18,10,45,481.5,346.0,1.6,33.2,785.0,841.7,589.39
2018,6,18,11,0,524.0,337.0,1.5,33.4,824.0,858.79,598.66
2018,6,18,11,15,532.0,340.0,1.5,33.55,842.0,851.53,593.05
2018,6,18,11,30,540.0,343.0,1.5,33.7,860.0,841.76,586.17
2018,6,18,11,45,580.0,319.5,1.5,33.85,879.5,833.65,581.4
2018,6,18,12,0,620.0,296.0,1.5,34.0,899.0,820.49,573.41
2018,6,18,12,15,552.5,335.0,1.5,34.1,873.0,773.35,541.18
2018,6,18,12,30,485.0,374.0,1.5,34.2,847.0,725.45,508.58
2018,6,18,12,45,506.5,355.0,1.5,34.25,846.5,699.17,491.94
2018,6,18,13,0,528.0,336.0,1.5,34.3,846.0,670.94,473.52
2018,6,18,13,15,529.0,330.0,1.5,34.3,835.0,637.24,450.81
2018,6,18,13,30,530.0,324.0,1.5,34.3,824.0,602.88,427.27
2018,6,18,13,45,465.5,350.0,1.5,34.3,782.0,553.83,392.7
2018,6,18,14,0,401.0,376.0,1.5,34.3,740.0,509.28,361.05
2018,6,18,14,15,373.5,366.0,1.55,34.25,697.0,468.92,332.57
2018,6,18,14,30,346.0,356.0,1.6,34.2,654.0,424.97,301.24
2018,6,18,14,45,389.5,321.5,1.6,34.1,645.0,386.13,272.27
2018,6,18,15,0,433.0,287.0,1.6,34.0,636.0,351.02,244.65
2018,6,18,15,15,511.0,245.0,1.6,33.9,637.0,316.66,215.56
2018,6,18,15,30,589.0,203.0,1.6,33.8,638.0,271.85,177.72
2018,6,18,15,45,544.5,202.5,1.6,33.7,585.5,231.52,147.7
2018,6,18,16,0,500.0,202.0,1.6,33.6,533.0,192.92,121.25
2018,6,18,16,15,506.0,186.5,1.55,33.45,500.5,153.3,96.0
2018,6,18,16,30,512.0,171.0,1.5,33.3,468.0,113.66,78.47
2018,6,18,16,45,445.0,167.5,1.5,33.1,409.0,107.31,81.9
2018,6,18,17,0,378.0,164.0,1.5,32.9,350.0,107.27,82.23
2018,6,18,17,15,247.5,153.0,1.45,32.55,269.5,108.74,83.83
2018,6,18,17,30,117.0,142.0,1.4,32.2,189.0,107.55,83.26
2018,6,18,17,45,137.0,120.0,1.35,31.8,167.5,92.82,71.55
2018,6,18,18,0,157.0,98.0,1.3,31.4,146.0,73.56,55.87
2018,6,18,18,15,220.0,82.5,1.3,31.4,135.5,63.31,47.32
2018,6,18,18,30,283.0,67.0,1.3,31.4,125.0,50.2,36.18
2018,6,18,18,45,216.0,53.0,1.05,29.8,90.5,40.36,27.8
2018,6,18,19,0,149.0,39.0,0.8,28.2,56.0,31.17,19.46
2018,6,18,19,15,83.5,24.0,0.85,27.85,32.5,19.45,3.71
2018,6,18,19,30,18.0,9.0,0.9,27.5,9.0,8.19,0.0
2018,6,18,19,45,9.0,4.5,0.9,27.15,4.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.35,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.05,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.0,1.0,1.15,22.75,1.0,0.0,0.0
2018,6,19,5,0,8.0,2.0,1.2,22.8,2.0,0.0,0.0
2018,6,19,5,15,84.0,15.0,1.35,23.25,20.5,57.91,0.0
2018,6,19,5,30,160.0,28.0,1.5,23.7,39.0,156.65,89.15
2018,6,19,5,45,253.0,40.0,1.65,24.2,74.0,240.58,184.75
2018,6,19,6,0,346.0,52.0,1.8,24.7,109.0,325.76,257.59
2018,6,19,6,15,413.5,61.5,1.8,25.3,153.0,402.2,319.93
2018,6,19,6,30,481.0,71.0,1.8,25.9,197.0,480.77,381.25
2018,6,19,6,45,530.5,78.0,1.75,26.5,245.0,546.06,428.93
2018,6,19,7,0,580.0,85.0,1.7,27.1,293.0,613.27,475.58
2018,6,19,7,15,615.0,91.0,1.95,27.85,342.0,668.42,513.25
2018,6,19,7,30,650.0,97.0,2.2,28.6,391.0,723.79,550.08
2018,6,19,7,45,676.0,101.5,2.45,29.4,439.5,768.92,578.82
2018,6,19,8,0,702.0,106.0,2.7,30.2,488.0,813.09,606.39
2018,6,19,8,15,722.5,110.5,2.65,30.6,535.0,850.75,628.16
2018,6,19,8,30,743.0,115.0,2.6,31.0,582.0,881.6,645.05
2018,6,19,8,45,759.5,118.0,2.6,31.4,626.0,909.89,660.49
2018,6,19,9,0,776.0,121.0,2.6,31.8,670.0,935.77,674.26
2018,6,19,9,15,786.5,124.5,2.55,32.1,709.0,953.61,682.67
2018,6,19,9,30,797.0,128.0,2.5,32.4,748.0,968.58,689.33
2018,6,19,9,45,804.0,131.5,2.45,32.7,782.0,977.05,691.94
2018,6,19,10,0,811.0,135.0,2.4,33.0,816.0,982.43,692.77
2018,6,19,10,15,818.0,137.5,2.35,33.2,845.0,983.58,691.37
2018,6,19,10,30,825.0,140.0,2.3,33.4,874.0,970.33,681.16
2018,6,19,10,45,829.5,141.5,2.3,33.65,896.0,961.96,674.63
2018,6,19,11,0,834.0,143.0,2.3,33.9,918.0,950.56,666.28
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.0,934.74,655.58
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,916.03,643.19
2018,6,19,11,45,811.0,164.0,2.35,34.35,946.5,890.29,626.86
2018,6,19,12,0,782.0,182.0,2.4,34.5,943.0,853.22,603.31
2018,6,19,12,15,634.0,265.5,2.45,34.55,883.0,778.35,552.88
2018,6,19,12,30,486.0,349.0,2.5,34.6,823.0,705.42,501.64
2018,6,19,12,45,574.0,299.5,2.5,34.65,856.0,700.7,500.32
2018,6,19,13,0,662.0,250.0,2.5,34.7,889.0,693.78,496.52
2018,6,19,13,15,651.0,251.0,2.55,34.65,872.5,653.23,468.52
2018,6,19,13,30,640.0,252.0,2.6,34.6,856.0,612.6,440.12
2018,6,19,13,45,701.0,215.0,2.6,34.6,863.0,584.81,420.4
2018,6,19,14,0,762.0,178.0,2.6,34.6,870.0,553.75,397.27
2018,6,19,14,15,707.0,198.5,2.55,34.5,825.5,498.42,356.03
2018,6,19,14,30,652.0,219.0,2.5,34.4,781.0,449.78,319.08
2018,6,19,14,45,640.0,212.5,2.5,34.3,746.5,402.79,282.7
2018,6,19,15,0,628.0,206.0,2.5,34.2,712.0,356.85,246.37
2018,6,19,15,15,650.0,189.0,2.45,34.1,690.0,314.26,211.07
2018,6,19,15,30,672.0,172.0,2.4,34.0,668.0,269.58,173.87
2018,6,19,15,45,641.5,167.5,2.35,33.85,618.0,222.2,137.39
2018,6,19,16,0,611.0,163.0,2.3,33.7,568.0,178.34,106.08
2018,6,19,16,15,474.5,176.0,2.25,33.5,476.5,144.81,90.64
2018,6,19,16,30,338.0,189.0,2.2,33.3,385.0,133.01,94.6
2018,6,19,16,45,265.5,180.0,2.1,33.1,325.5,123.48,94.93
2018,6,19,17,0,193.0,171.0,2.0,32.9,266.0,118.52,91.36
2018,6,19,17,15,121.5,146.0,1.9,32.55,203.5,110.72,85.49
2018,6,19,17,30,50.0,121.0,1.8,32.2,141.0,98.45,75.89
2018,6,19,17,45,127.5,91.5,1.65,31.8,132.5,73.51,55.68
2018,6,19,18,0,205.0,62.0,1.5,31.4,124.0,44.06,31.37
2018,6,19,18,15,142.0,42.5,1.5,31.4,81.5,30.68,20.15
2018,6,19,18,30,79.0,23.0,1.5,31.4,39.0,18.87,10.15
2018,6,19,18,45,130.0,32.5,1.2,29.85,50.5,24.46,14.68
2018,6,19,19,0,181.0,42.0,0.9,28.3,62.0,32.59,20.63
2018,6,19,19,15,107.0,26.0,0.9,28.0,36.5,20.97,4.82
2018,6,19,19,30,33.0,10.0,0.9,27.7,11.0,9.1,0.0
2018,6,19,19,45,16.5,5.0,0.95,27.35,5.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.3,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.15,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.45,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.6,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.7,2.0,0.0,0.0
2018,6,20,5,15,62.0,15.0,1.2,23.1,19.0,46.28,0.0
2018,6,20,5,30,119.0,28.0,1.3,23.5,36.0,122.17,67.65
2018,6,20,5,45,206.5,41.5,1.4,23.9,70.0,214.21,164.11
2018,6,20,6,0,294.0,55.0,1.5,24.3,104.0,295.7,233.74
2018,6,20,6,15,364.5,65.5,1.6,24.95,147.0,368.51,293.64
2018,6,20,6,30,435.0,76.0,1.7,25.6,190.0,446.79,355.4
2018,6,20,6,45,488.0,83.5,1.75,26.3,237.5,519.07,409.48
2018,6,20,7,0,541.0,91.0,1.8,27.0,285.0,588.45,458.54
2018,6,20,7,15,580.0,97.0,1.85,27.65,334.0,645.89,497.23
2018,6,20,7,30,619.0,103.0,1.9,28.3,383.0,703.8,535.03
2018,6,20,7,45,649.0,107.0,2.0,28.95,431.5,751.16,564.8
2018,6,20,8,0,679.0,111.0,2.1,29.6,480.0,797.8,593.49
2018,6,20,8,15,702.0,114.5,2.0,30.0,527.0,836.11,615.02
2018,6,20,8,30,725.0,118.0,1.9,30.4,574.0,867.45,631.51
2018,6,20,8,45,743.5,120.5,1.85,30.8,618.0,896.91,647.01
2018,6,20,9,0,762.0,123.0,1.8,31.2,662.0,924.06,660.83
2018,6,20,9,15,742.5,141.0,1.8,31.45,691.5,927.96,660.81
2018,6,20,9,30,723.0,159.0,1.8,31.7,721.0,934.95,663.13
2018,6,20,9,45,752.0,153.5,1.8,32.0,762.0,948.7,669.64
2018,6,20,10,0,781.0,148.0,1.8,32.3,803.0,966.48,678.63
2018,6,20,10,15,796.5,145.5,1.8,32.5,834.0,970.83,679.59
2018,6,20,10,30,812.0,143.0,1.8,32.7,865.0,972.07,678.88
2018,6,20,10,45,748.5,174.0,1.85,32.9,853.5,927.06,650.24
2018,6,20,11,0,685.0,205.0,1.9,33.1,842.0,886.61,624.71
2018,6,20,11,15,429.5,315.5,1.9,33.2,717.5,732.01,519.8
2018,6,20,11,30,174.0,426.0,1.9,33.3,593.0,567.49,404.22
2018,6,20,11,45,112.5,375.5,1.95,33.45,484.0,454.77,326.99
2018,6,20,12,0,51.0,325.0,2.0,33.6,375.0,340.41,245.92
2018,6,20,12,15,237.0,288.0,2.0,33.6,519.5,464.71,338.62
2018,6,20,12,30,423.0,251.0,2.0,33.6,664.0,570.3,413.91
2018,6,20,12,45,352.0,316.5,2.05,33.65,658.5,550.3,396.99
2018,6,20,13,0,281.0,382.0,2.1,33.7,653.0,532.6,382.61
2018,6,20,13,15,197.5,356.5,2.1,33.65,546.0,436.55,315.17
2018,6,20,13,30,114.0,331.0,2.1,33.6,439.0,353.21,255.73
2018,6,20,13,45,103.5,337.0,2.1,33.5,433.5,342.25,247.97
2018,6,20,14,0,93.0,343.0,2.1,33.4,428.0,331.88,240.37
2018,6,20,14,15,53.0,242.5,2.05,33.3,290.5,230.88,167.53
2018,6,20,14,30,13.0,142.0,2.0,33.2,153.0,127.58,91.48
2018,6,20,14,45,167.5,159.5,1.95,33.05,295.0,189.86,136.48
2018,6,20,15,0,322.0,177.0,1.9,32.9,437.0,236.85,166.96
2018,6,20,15,15,371.5,215.0,1.85,32.75,500.5,256.99,178.01
2018,6,20,15,30,421.0,253.0,1.8,32.6,564.0,270.57,183.89
2018,6,20,15,45,437.5,239.0,1.75,32.45,545.5,237.48,157.24
2018,6,20,16,0,454.0,225.0,1.7,32.3,527.0,203.02,131.3
2018,6,20,16,15,567.0,172.5,1.65,32.1,521.5,147.58,89.97
2018,6,20,16,30,680.0,120.0,1.6,31.9,516.0,81.94,52.29
2018,6,20,16,45,623.5,116.0,1.5,31.7,454.0,72.53,54.17
2018,6,20,17,0,567.0,112.0,1.4,31.5,392.0,72.22,54.17
2018,6,20,17,15,346.0,100.0,1.35,31.2,265.0,67.08,50.2
2018,6,20,17,30,125.0,88.0,1.3,30.9,138.0,65.49,49.13
2018,6,20,17,45,64.5,60.5,1.2,30.55,86.0,50.33,36.7
2018,6,20,18,0,4.0,33.0,1.1,30.2,34.0,29.09,18.97
2018,6,20,18,15,13.5,23.0,1.1,30.2,26.0,20.71,11.87
2018,6,20,18,30,23.0,13.0,1.1,30.2,18.0,11.68,4.18
2018,6,20,18,45,11.5,9.0,0.9,29.15,11.5,8.16,1.16
2018,6,20,19,0,0.0,5.0,0.7,28.1,5.0,4.38,0.0
2018,6,20,19,15,1.5,3.0,0.7,27.8,3.0,2.68,0.0
2018,6,20,19,30,3.0,1.0,0.7,27.5,1.0,0.91,0.0
2018,6,20,19,45,1.5,0.5,0.7,27.25,0.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.55,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,49.5,13.5,0.95,22.8,17.0,38.3,0.0
2018,6,21,5,30,93.0,25.0,1.1,23.0,32.0,100.77,54.12
2018,6,21,5,45,144.5,40.0,1.25,23.25,59.5,159.32,121.58
2018,6,21,6,0,196.0,55.0,1.4,23.5,87.0,215.97,171.21
2018,6,21,6,15,278.5,68.0,1.45,23.85,131.0,311.36,249.47
2018,6,21,6,30,361.0,81.0,1.5,24.2,175.0,398.43,319.03
2018,6,21,6,45,366.5,90.0,1.55,24.55,203.5,425.49,339.71
2018,6,21,7,0,372.0,99.0,1.6,24.9,232.0,452.14,359.34
2018,6,21,7,15,252.0,133.0,1.75,25.7,229.5,384.72,304.25
2018,6,21,7,30,132.0,167.0,1.9,26.5,227.0,309.24,242.27
2018,6,21,7,45,315.5,166.0,2.0,27.35,331.5,491.4,382.26
2018,6,21,8,0,499.0,165.0,2.1,28.2,436.0,685.87,521.18
2018,6,21,8,15,616.0,138.5,2.05,28.7,504.0,783.25,584.08
2018,6,21,8,30,733.0,112.0,2.0,29.2,572.0,868.09,636.46
2018,6,21,8,45,597.5,175.0,2.0,29.75,568.0,822.18,602.21
2018,6,21,9,0,462.0,238.0,2.0,30.3,564.0,753.6,551.33
2018,6,21,9,15,346.5,298.0,2.05,30.5,550.5,685.41,501.35
2018,6,21,9,30,231.0,358.0,2.1,30.7,537.0,614.09,448.51
2018,6,21,9,45,202.5,375.5,2.15,30.9,538.0,599.43,436.94
2018,6,21,10,0,174.0,393.0,2.2,31.1,539.0,583.66,424.29
2018,6,21,10,15,162.5,404.0,2.3,31.05,544.0,577.2,419.31
2018,6,21,10,30,151.0,415.0,2.4,31.0,549.0,570.03,413.82
2018,6,21,10,45,215.0,397.0,2.45,31.0,593.5,620.22,449.8
2018,6,21,11,0,279.0,379.0,2.5,31.0,638.0,653.48,473.71
2018,6,21,11,15,212.0,423.0,2.55,31.0,622.0,610.63,441.92
2018,6,21,11,30,145.0,467.0,2.6,31.0,606.0,579.92,418.62
2018,6,21,11,45,163.0,477.0,2.65,31.05,634.5,594.39,428.84
2018,6,21,12,0,181.0,487.0,2.7,31.1,663.0,606.8,437.34
2018,6,21,12,15,109.0,415.5,2.7,31.2,521.5,469.92,341.37
2018,6,21,12,30,37.0,344.0,2.7,31.3,380.0,336.73,245.77
2018,6,21,12,45,71.5,394.0,2.7,31.35,463.0,401.56,293.1
2018,6,21,13,0,106.0,444.0,2.7,31.4,546.0,460.31,334.55
2018,6,21,13,15,118.5,450.5,2.7,31.35,563.5,462.88,336.18
2018,6,21,13,30,131.0,457.0,2.7,31.3,581.0,463.92,336.9
2018,6,21,13,45,149.0,450.5,2.65,31.2,588.5,456.77,331.88
2018,6,21,14,0,167.0,444.0,2.6,31.1,596.0,447.94,325.49
2018,6,21,14,15,234.0,398.0,2.55,30.85,604.0,424.51,308.95
2018,6,21,14,30,301.0,352.0,2.5,30.6,612.0,403.23,292.9
2018,6,21,14,45,486.0,270.5,2.45,30.35,671.0,389.0,279.35
2018,6,21,15,0,671.0,189.0,2.4,30.1,730.0,360.23,252.21
2018,6,21,15,15,471.0,243.5,2.35,29.8,614.5,305.59,213.29
2018,6,21,15,30,271.0,298.0,2.3,29.5,499.0,275.35,195.26
2018,6,21,15,45,201.0,280.0,2.2,29.2,424.0,243.15,173.41
2018,6,21,16,0,131.0,262.0,2.1,28.9,349.0,207.51,149.99
2018,6,21,16,15,334.5,214.5,2.05,28.6,414.5,170.56,116.74
2018,6,21,16,30,538.0,167.0,2.0,28.3,480.0,113.19,78.7
2018,6,21,16,45,534.5,152.0,1.9,28.0,439.5,98.24,76.26
2018,6,21,17,0,531.0,137.0,1.8,27.7,399.0,90.92,70.58
2018,6,21,17,15,457.5,132.5,1.65,27.4,340.5,89.49,69.74
2018,6,21,17,30,384.0,128.0,1.5,27.1,282.0,88.03,68.83
2018,6,21,17,45,294.5,116.5,1.35,26.8,225.0,86.53,67.84
2018,6,21,18,0,205.0,105.0,1.2,26.5,168.0,78.56,61.29
2018,6,21,18,15,206.0,79.0,1.2,26.5,132.0,60.81,46.23
2018,6,21,18,30,207.0,53.0,1.2,26.5,96.0,39.37,27.86
2018,6,21,18,45,213.0,45.0,0.95,25.9,79.0,34.17,23.17
2018,6,21,19,0,219.0,37.0,0.7,25.3,62.0,28.71,17.83
2018,6,21,19,15,132.5,23.5,0.7,25.15,36.5,18.46,4.25
2018,6,21,19,30,46.0,10.0,0.7,25.0,11.0,9.1,0.0
2018,6,21,19,45,23.0,5.0,0.65,24.9,5.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.25,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.8,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,6,22,4,45,4.5,1.0,1.4,22.0,1.0,0.0,0.0
2018,6,22,5,0,9.0,2.0,1.5,22.1,2.0,0.0,0.0
2018,6,22,5,15,84.0,13.5,1.65,22.45,19.0,56.38,0.0
2018,6,22,5,30,159.0,25.0,1.8,22.8,36.0,149.94,81.5
2018,6,22,5,45,259.0,36.5,1.9,23.1,71.5,238.23,183.65
2018,6,22,6,0,359.0,48.0,2.0,23.4,107.0,331.69,263.74
2018,6,22,6,15,439.0,55.5,1.95,23.7,152.5,412.42,330.41
2018,6,22,6,30,519.0,63.0,1.9,24.0,198.0,498.45,397.98
2018,6,22,6,45,524.5,72.0,1.8,24.3,234.0,533.01,423.0
2018,6,22,7,0,530.0,81.0,1.7,24.6,270.0,566.5,446.1
2018,6,22,7,15,412.5,98.5,1.55,25.1,259.5,495.24,390.32
2018,6,22,7,30,295.0,116.0,1.4,25.6,249.0,424.49,333.42
2018,6,22,7,45,150.5,140.0,1.3,26.1,208.0,292.61,229.18
2018,6,22,8,0,6.0,164.0,1.2,26.6,167.0,159.29,120.78
2018,6,22,8,15,7.5,176.5,1.25,27.05,181.0,172.06,130.49
2018,6,22,8,30,9.0,189.0,1.3,27.5,195.0,184.89,139.72
2018,6,22,8,45,126.0,215.0,1.35,28.0,304.0,356.48,271.89
2018,6,22,9,0,243.0,241.0,1.4,28.5,413.0,518.86,389.33
2018,6,22,9,15,419.5,215.5,1.5,28.8,533.0,685.45,506.45
2018,6,22,9,30,596.0,190.0,1.6,29.1,653.0,841.72,610.47
2018,6,22,9,45,615.5,202.5,1.75,29.4,700.0,871.58,627.85
2018,6,22,10,0,635.0,215.0,1.9,29.7,747.0,898.57,644.63
2018,6,22,10,15,695.0,195.0,2.0,29.95,796.5,928.85,663.12
2018,6,22,10,30,755.0,175.0,2.1,30.2,846.0,949.03,675.12
2018,6,22,10,45,803.0,152.5,2.2,30.4,883.5,959.04,680.98
2018,6,22,11,0,851.0,130.0,2.3,30.6,921.0,955.28,678.31
2018,6,22,11,15,853.5,131.5,2.35,30.75,936.5,939.09,667.63
2018,6,22,11,30,856.0,133.0,2.4,30.9,952.0,919.98,655.25
2018,6,22,11,45,763.0,184.0,2.5,31.1,919.5,867.12,621.42
2018,6,22,12,0,670.0,235.0,2.6,31.3,887.0,810.98,584.33
2018,6,22,12,15,591.5,277.5,2.65,31.35,853.5,754.61,545.19
2018,6,22,12,30,513.0,320.0,2.7,31.4,820.0,703.19,508.83
2018,6,22,12,45,662.5,240.5,2.75,31.45,882.5,720.31,523.43
2018,6,22,13,0,812.0,161.0,2.8,31.5,945.0,728.06,530.48
2018,6,22,13,15,820.5,154.0,2.85,31.5,937.0,690.48,503.93
2018,6,22,13,30,829.0,147.0,2.9,31.5,929.0,650.26,475.21
2018,6,22,13,45,747.5,182.5,2.95,31.55,876.5,589.89,430.78
2018,6,22,14,0,666.0,218.0,3.0,31.6,824.0,531.75,387.54
2018,6,22,14,15,667.0,209.0,3.0,31.6,800.5,488.31,354.47
2018,6,22,14,30,668.0,200.0,3.0,31.6,777.0,444.36,320.08
2018,6,22,14,45,726.5,169.0,3.0,31.55,774.0,411.46,292.12
2018,6,22,15,0,785.0,138.0,3.0,31.5,771.0,367.78,254.84
2018,6,22,15,15,694.5,160.0,3.0,31.45,700.0,308.07,208.33
2018,6,22,15,30,604.0,182.0,3.0,31.4,629.0,262.38,173.3
2018,6,22,15,45,575.0,186.0,2.95,31.3,591.0,224.83,143.8
2018,6,22,16,0,546.0,190.0,2.9,31.2,553.0,192.87,120.94
2018,6,22,16,15,592.5,163.0,2.85,31.0,530.5,143.65,86.54
2018,6,22,16,30,639.0,136.0,2.8,30.8,508.0,92.67,60.73
2018,6,22,16,45,624.0,127.5,2.75,30.65,464.0,80.32,60.84
2018,6,22,17,0,609.0,119.0,2.7,30.5,420.0,77.5,58.79
2018,6,22,17,15,581.5,110.5,2.55,30.1,372.5,74.26,56.42
2018,6,22,17,30,554.0,102.0,2.4,29.7,325.0,70.71,53.76
2018,6,22,17,45,466.0,98.0,2.25,29.35,267.5,69.61,53.06
2018,6,22,18,0,378.0,94.0,2.1,29.0,210.0,67.76,51.66
2018,6,22,18,15,345.5,81.0,2.1,29.0,172.0,59.57,44.72
2018,6,22,18,30,313.0,68.0,2.1,29.0,134.0,50.99,37.28
2018,6,22,18,45,228.5,53.5,1.85,27.9,94.5,40.72,28.38
2018,6,22,19,0,144.0,39.0,1.6,26.8,55.0,31.2,19.71
2018,6,22,19,15,96.5,25.0,1.6,26.45,33.5,20.24,5.36
2018,6,22,19,30,49.0,11.0,1.6,26.1,12.0,10.01,0.0
2018,6,22,19,45,24.5,5.5,1.6,25.75,6.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
