Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,78.0,14.5,2.1,21.85,19.5,54.09,0.0
2018,6,23,5,30,149.0,27.0,2.4,22.2,37.0,147.42,78.44
2018,6,23,5,45,209.5,39.5,2.65,22.55,66.5,212.76,164.02
2018,6,23,6,0,270.0,52.0,2.9,22.9,96.0,275.01,219.75
2018,6,23,6,15,373.0,60.0,3.2,23.4,144.0,365.97,296.13
2018,6,23,6,30,476.0,68.0,3.5,23.9,192.0,472.4,382.0
2018,6,23,6,45,456.0,84.0,3.8,24.35,223.5,486.95,393.24
2018,6,23,7,0,436.0,100.0,4.1,24.8,255.0,505.48,406.55
2018,6,23,7,15,303.5,123.5,4.15,25.05,239.5,415.95,334.12
2018,6,23,7,30,171.0,147.0,4.2,25.3,224.0,318.31,254.08
2018,6,23,7,45,96.0,165.0,4.25,25.5,209.0,273.4,215.8
2018,6,23,8,0,21.0,183.0,4.3,25.7,194.0,193.49,149.7
2018,6,23,8,15,24.5,201.0,4.2,25.95,215.5,213.98,165.28
2018,6,23,8,30,28.0,219.0,4.1,26.2,237.0,249.85,192.34
2018,6,23,8,45,80.0,262.0,4.05,26.4,317.5,346.88,267.29
2018,6,23,9,0,132.0,305.0,4.0,26.6,398.0,462.92,353.75
2018,6,23,9,15,155.0,315.0,3.95,27.1,430.5,493.69,374.91
2018,6,23,9,30,178.0,325.0,3.9,27.6,463.0,524.15,395.87
2018,6,23,9,45,319.5,307.0,3.8,28.05,569.0,660.6,495.11
2018,6,23,10,0,461.0,289.0,3.7,28.5,675.0,795.55,588.63
2018,6,23,10,15,583.5,241.0,3.7,28.9,747.5,865.27,636.29
2018,6,23,10,30,706.0,193.0,3.7,29.3,820.0,926.32,675.61
2018,6,23,10,45,506.0,273.5,3.65,29.65,729.0,793.99,581.84
2018,6,23,11,0,306.0,354.0,3.6,30.0,638.0,654.84,480.66
2018,6,23,11,15,577.0,249.0,3.6,30.25,796.5,809.39,592.79
2018,6,23,11,30,848.0,144.0,3.6,30.5,955.0,922.97,667.72
2018,6,23,11,45,862.0,137.0,3.6,30.7,968.5,903.78,653.48
2018,6,23,12,0,876.0,130.0,3.6,30.9,982.0,881.61,638.31
2018,6,23,12,15,867.5,135.0,3.6,31.05,980.0,848.02,615.76
2018,6,23,12,30,859.0,140.0,3.6,31.2,978.0,812.65,592.04
2018,6,23,12,45,867.5,133.0,3.55,31.3,975.0,779.04,569.32
2018,6,23,13,0,876.0,126.0,3.5,31.4,972.0,743.13,544.82
2018,6,23,13,15,821.0,154.5,3.45,31.45,939.0,691.74,507.15
2018,6,23,13,30,766.0,183.0,3.4,31.5,906.0,640.28,469.14
2018,6,23,13,45,816.0,150.5,3.35,31.5,906.0,605.55,443.65
2018,6,23,14,0,866.0,118.0,3.3,31.5,906.0,568.45,415.31
2018,6,23,14,15,840.0,127.0,3.25,31.45,872.5,518.57,376.62
2018,6,23,14,30,814.0,136.0,3.2,31.4,839.0,465.61,335.07
2018,6,23,14,45,827.0,123.5,3.15,31.35,814.0,422.83,299.58
2018,6,23,15,0,840.0,111.0,3.1,31.3,789.0,373.82,258.55
2018,6,23,15,15,830.5,109.0,3.05,31.2,752.0,324.05,216.73
2018,6,23,15,30,821.0,107.0,3.0,31.1,715.0,274.93,175.45
2018,6,23,15,45,808.5,104.0,3.0,31.05,673.0,216.73,128.61
2018,6,23,16,0,796.0,101.0,3.0,31.0,631.0,168.12,92.0
2018,6,23,16,15,601.5,143.5,2.9,30.85,527.0,131.22,76.65
2018,6,23,16,30,407.0,186.0,2.8,30.7,423.0,122.69,86.3
2018,6,23,16,45,383.5,158.5,2.75,30.5,366.0,100.81,77.61
2018,6,23,17,0,360.0,131.0,2.7,30.3,309.0,85.45,65.37
2018,6,23,17,15,512.0,104.0,2.5,29.95,326.5,68.85,51.96
2018,6,23,17,30,664.0,77.0,2.3,29.6,344.0,52.87,38.88
2018,6,23,17,45,624.0,72.0,2.05,29.25,295.0,50.81,37.33
2018,6,23,18,0,584.0,67.0,1.8,28.9,246.0,48.65,35.63
2018,6,23,18,15,519.0,60.5,1.8,28.9,197.5,45.09,32.58
2018,6,23,18,30,454.0,54.0,1.8,28.9,149.0,41.44,29.3
2018,6,23,18,45,301.0,41.5,1.4,27.35,97.5,32.14,21.31
2018,6,23,19,0,148.0,29.0,1.0,25.8,46.0,22.31,12.6
2018,6,23,19,15,100.0,20.0,1.0,25.5,29.0,15.63,3.05
2018,6,23,19,30,52.0,11.0,1.0,25.2,12.0,10.01,0.0
2018,6,23,19,45,26.0,5.5,1.0,24.9,6.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.85,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.7,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.5,21.15,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.6,21.2,2.0,0.0,0.0
2018,6,24,5,15,75.0,14.0,1.75,21.7,19.0,52.01,0.0
2018,6,24,5,30,143.0,26.0,1.9,22.2,36.0,141.92,73.29
2018,6,24,5,45,235.0,39.0,2.05,22.65,70.5,227.64,175.23
2018,6,24,6,0,327.0,52.0,2.2,23.1,105.0,312.55,248.89
2018,6,24,6,15,396.5,61.5,2.3,23.75,148.5,384.53,308.98
2018,6,24,6,30,466.0,71.0,2.4,24.4,192.0,468.2,375.49
2018,6,24,6,45,400.0,89.0,2.55,25.05,209.0,449.84,360.35
2018,6,24,7,0,334.0,107.0,2.7,25.7,226.0,431.21,344.14
2018,6,24,7,15,367.5,121.5,2.8,26.25,271.0,486.73,385.52
2018,6,24,7,30,401.0,136.0,2.9,26.8,316.0,543.05,425.95
2018,6,24,7,45,550.5,120.5,3.05,27.4,399.5,677.45,523.18
2018,6,24,8,0,700.0,105.0,3.2,28.0,483.0,808.93,612.58
2018,6,24,8,15,714.0,110.5,3.3,28.45,527.5,841.79,631.69
2018,6,24,8,30,728.0,116.0,3.4,28.9,572.0,867.45,646.42
2018,6,24,8,45,756.5,114.5,3.45,29.35,619.0,902.27,666.98
2018,6,24,9,0,785.0,113.0,3.5,29.8,666.0,935.01,685.88
2018,6,24,9,15,798.0,115.5,3.55,30.1,706.5,954.55,696.4
2018,6,24,9,30,811.0,118.0,3.6,30.4,747.0,971.29,705.22
2018,6,24,9,45,821.5,119.5,3.6,30.75,782.0,970.51,702.26
2018,6,24,10,0,832.0,121.0,3.6,31.1,817.0,977.75,704.8
2018,6,24,10,15,839.0,123.0,3.6,31.3,846.5,978.92,703.89
2018,6,24,10,30,846.0,125.0,3.6,31.5,876.0,976.96,701.13
2018,6,24,10,45,850.5,126.0,3.55,31.7,898.5,968.37,693.95
2018,6,24,11,0,855.0,127.0,3.5,31.9,921.0,956.71,684.97
2018,6,24,11,15,859.0,128.0,3.45,31.95,937.5,941.53,674.28
2018,6,24,11,30,863.0,129.0,3.4,32.0,954.0,923.38,661.79
2018,6,24,11,45,865.5,128.5,3.35,32.05,963.0,899.65,645.78
2018,6,24,12,0,868.0,128.0,3.3,32.1,972.0,873.31,628.16
2018,6,24,12,15,870.5,126.5,3.3,32.25,974.5,843.67,608.42
2018,6,24,12,30,873.0,125.0,3.3,32.4,977.0,811.79,587.19
2018,6,24,12,45,779.5,167.0,3.3,32.55,924.5,745.35,542.39
2018,6,24,13,0,686.0,209.0,3.3,32.7,872.0,679.41,495.09
2018,6,24,13,15,614.0,232.0,3.3,32.85,819.5,615.03,448.9
2018,6,24,13,30,542.0,255.0,3.3,33.0,767.0,554.89,405.11
2018,6,24,13,45,481.5,277.0,3.3,33.15,724.5,509.59,371.32
2018,6,24,14,0,421.0,299.0,3.3,33.3,682.0,464.89,337.81
2018,6,24,14,15,489.5,271.0,3.3,33.35,703.5,451.69,326.91
2018,6,24,14,30,558.0,243.0,3.3,33.4,725.0,428.41,307.63
2018,6,24,14,45,694.5,178.5,3.25,33.4,755.0,401.83,283.97
2018,6,24,15,0,831.0,114.0,3.2,33.4,785.0,373.43,256.47
2018,6,24,15,15,819.5,112.0,3.15,33.35,747.0,323.51,214.88
2018,6,24,15,30,808.0,110.0,3.1,33.3,709.0,266.41,168.15
2018,6,24,15,45,793.0,108.0,3.05,33.2,666.5,217.24,128.53
2018,6,24,16,0,778.0,106.0,3.0,33.1,624.0,169.8,93.17
2018,6,24,16,15,726.5,111.0,2.9,32.9,567.0,126.42,68.05
2018,6,24,16,30,675.0,116.0,2.8,32.7,510.0,81.12,50.38
2018,6,24,16,45,541.0,128.0,2.65,32.5,426.0,79.78,59.92
2018,6,24,17,0,407.0,140.0,2.5,32.3,342.0,91.67,69.89
2018,6,24,17,15,398.0,123.5,2.25,31.85,303.0,82.94,63.09
2018,6,24,17,30,389.0,107.0,2.0,31.4,264.0,73.65,55.76
2018,6,24,17,45,437.5,92.5,1.8,31.0,245.5,65.56,49.3
2018,6,24,18,0,486.0,78.0,1.6,30.6,227.0,56.86,42.2
2018,6,24,18,15,453.5,68.0,1.6,30.6,187.0,50.98,37.24
2018,6,24,18,30,421.0,58.0,1.6,30.6,147.0,44.74,31.82
2018,6,24,18,45,262.5,46.5,1.25,29.1,97.0,35.44,23.86
2018,6,24,19,0,104.0,35.0,0.9,27.6,47.0,28.17,17.23
2018,6,24,19,15,57.0,21.0,0.9,27.25,27.0,17.18,3.98
2018,6,24,19,30,10.0,7.0,0.9,26.9,7.0,6.37,0.0
2018,6,24,19,45,5.0,3.5,0.9,26.6,3.5,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,22.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.45,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,0.5,1.0,22.05,0.5,0.0,0.0
2018,6,25,5,0,5.0,1.0,1.0,22.1,1.0,0.0,0.0
2018,6,25,5,15,11.5,10.0,1.1,22.3,10.5,15.11,0.0
2018,6,25,5,30,18.0,19.0,1.2,22.5,20.0,29.69,10.45
2018,6,25,5,45,45.0,36.0,1.25,22.75,42.5,79.23,57.7
2018,6,25,6,0,72.0,53.0,1.3,23.0,65.0,118.59,92.03
2018,6,25,6,15,93.5,65.0,1.25,23.5,86.0,147.66,117.14
2018,6,25,6,30,115.0,77.0,1.2,24.0,107.0,178.83,143.26
2018,6,25,6,45,58.0,73.5,1.2,24.45,88.5,130.09,102.6
2018,6,25,7,0,1.0,70.0,1.2,24.9,70.0,62.8,45.97
2018,6,25,7,15,37.0,121.5,1.15,25.55,138.0,156.59,122.39
2018,6,25,7,30,73.0,173.0,1.1,26.2,206.0,249.02,194.37
2018,6,25,7,45,45.5,175.5,1.1,26.8,197.0,224.18,172.87
2018,6,25,8,0,18.0,178.0,1.1,27.4,188.0,185.41,141.19
2018,6,25,8,15,16.5,183.5,1.0,27.75,193.0,188.0,142.49
2018,6,25,8,30,15.0,189.0,0.9,28.1,198.0,190.79,143.8
2018,6,25,8,45,34.5,211.0,0.85,28.45,234.5,245.05,184.63
2018,6,25,9,0,54.0,233.0,0.8,28.8,271.0,286.45,214.77
2018,6,25,9,15,185.0,283.0,0.9,28.85,424.5,488.06,362.33
2018,6,25,9,30,316.0,333.0,1.0,28.9,578.0,690.57,500.05
2018,6,25,9,45,279.0,362.5,1.1,29.0,586.0,680.48,489.66
2018,6,25,10,0,242.0,392.0,1.2,29.1,594.0,668.36,480.16
2018,6,25,10,15,247.5,407.5,1.25,29.1,621.0,682.37,489.13
2018,6,25,10,30,253.0,423.0,1.3,29.1,648.0,694.75,496.81
2018,6,25,10,45,244.5,439.0,1.35,29.1,661.0,692.19,494.37
2018,6,25,11,0,236.0,455.0,1.4,29.1,674.0,676.15,483.43
2018,6,25,11,15,180.0,445.0,1.4,29.1,614.0,602.4,432.73
2018,6,25,11,30,124.0,435.0,1.4,29.1,554.0,530.75,383.02
2018,6,25,11,45,79.5,414.0,1.4,29.05,490.5,453.64,329.18
2018,6,25,12,0,35.0,393.0,1.4,29.0,427.0,389.17,283.13
2018,6,25,12,15,28.5,370.0,1.35,29.0,397.5,357.87,261.01
2018,6,25,12,30,22.0,347.0,1.3,29.0,368.0,325.51,237.82
2018,6,25,12,45,39.0,373.5,1.3,29.05,411.0,359.41,262.46
2018,6,25,13,0,56.0,400.0,1.3,29.1,454.0,388.85,283.31
2018,6,25,13,15,57.5,405.0,1.3,29.1,460.0,387.46,282.12
2018,6,25,13,30,59.0,410.0,1.3,29.1,466.0,385.63,280.8
2018,6,25,13,45,43.5,373.5,1.3,29.1,414.0,340.45,248.65
2018,6,25,14,0,28.0,337.0,1.3,29.1,362.0,297.59,218.07
2018,6,25,14,15,27.5,317.5,1.3,29.0,341.5,277.68,204.03
2018,6,25,14,30,27.0,298.0,1.3,28.9,321.0,258.24,190.1
2018,6,25,14,45,36.5,274.5,1.35,28.85,304.5,240.15,176.97
2018,6,25,15,0,46.0,251.0,1.4,28.8,288.0,221.48,163.13
2018,6,25,15,15,233.0,260.0,1.4,28.65,434.0,258.63,185.72
2018,6,25,15,30,420.0,269.0,1.4,28.5,580.0,282.8,195.75
2018,6,25,15,45,548.5,210.5,1.4,28.35,591.5,240.64,157.59
2018,6,25,16,0,677.0,152.0,1.4,28.2,603.0,182.01,108.09
2018,6,25,16,15,627.0,155.5,1.3,28.0,549.5,142.16,84.73
2018,6,25,16,30,577.0,159.0,1.2,27.8,496.0,108.24,73.56
2018,6,25,16,45,315.0,142.0,1.05,27.6,323.5,89.7,69.25
2018,6,25,17,0,53.0,125.0,0.9,27.4,151.0,102.84,80.42
2018,6,25,17,15,40.5,131.5,0.8,27.15,150.0,106.62,83.86
2018,6,25,17,30,28.0,138.0,0.7,26.9,149.0,109.7,86.75
2018,6,25,17,45,18.0,101.5,0.6,26.65,108.0,86.57,67.76
2018,6,25,18,0,8.0,65.0,0.5,26.4,67.0,57.29,43.31
2018,6,25,18,15,4.0,43.0,0.5,26.4,44.0,37.94,26.87
2018,6,25,18,30,0.0,21.0,0.5,26.4,21.0,18.46,10.15
2018,6,25,18,45,0.0,16.5,0.4,25.85,16.5,14.5,6.64
2018,6,25,19,0,0.0,12.0,0.3,25.3,12.0,10.54,3.03
2018,6,25,19,15,1.0,7.5,0.35,25.0,7.5,6.58,0.0
2018,6,25,19,30,2.0,3.0,0.4,24.7,3.0,2.73,0.0
2018,6,25,19,45,1.0,1.5,0.45,24.4,1.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.45,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.3,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,9.0,0.85,21.35,9.0,8.71,0.0
2018,6,26,5,30,1.0,17.0,1.0,21.5,17.0,15.55,2.44
2018,6,26,5,45,2.5,33.0,1.15,21.7,33.5,33.4,20.93
2018,6,26,6,0,4.0,49.0,1.3,21.9,50.0,50.73,35.99
2018,6,26,6,15,10.0,65.0,1.3,22.15,67.5,70.59,52.98
2018,6,26,6,30,16.0,81.0,1.3,22.4,85.0,90.59,69.85
2018,6,26,6,45,9.0,70.5,1.3,22.65,73.0,70.71,53.34
2018,6,26,7,0,2.0,60.0,1.3,22.9,61.0,54.63,39.76
2018,6,26,7,15,1.0,54.0,1.3,23.2,54.5,48.53,34.56
2018,6,26,7,30,0.0,48.0,1.3,23.5,48.0,42.37,29.31
2018,6,26,7,45,0.5,66.0,1.3,23.8,66.5,58.81,42.58
2018,6,26,8,0,1.0,84.0,1.3,24.1,85.0,75.32,55.69
2018,6,26,8,15,8.5,143.0,1.3,24.5,148.5,139.06,106.35
2018,6,26,8,30,16.0,202.0,1.3,24.9,212.0,205.16,157.27
2018,6,26,8,45,21.0,222.5,1.3,25.3,236.5,229.59,175.15
2018,6,26,9,0,26.0,243.0,1.3,25.7,261.0,269.51,204.54
2018,6,26,9,15,17.0,223.5,1.3,26.05,235.5,223.98,169.1
2018,6,26,9,30,8.0,204.0,1.3,26.4,210.0,194.97,146.36
2018,6,26,9,45,10.5,217.0,1.35,26.8,225.5,209.31,156.89
2018,6,26,10,0,13.0,230.0,1.4,27.2,241.0,223.53,167.1
2018,6,26,10,15,12.5,232.0,1.5,27.45,243.0,224.15,167.14
2018,6,26,10,30,12.0,234.0,1.6,27.7,245.0,224.77,167.26
2018,6,26,10,45,9.0,202.5,1.75,27.95,211.0,191.84,142.29
2018,6,26,11,0,6.0,171.0,1.9,28.2,177.0,159.58,117.74
2018,6,26,11,15,4.0,146.5,1.95,28.35,150.5,135.13,99.04
2018,6,26,11,30,2.0,122.0,2.0,28.5,124.0,110.98,80.47
2018,6,26,11,45,1.0,106.5,2.1,28.65,107.5,96.05,68.96
2018,6,26,12,0,0.0,91.0,2.2,28.8,91.0,81.23,57.49
2018,6,26,12,15,1.0,98.0,2.25,28.8,99.0,88.27,62.95
2018,6,26,12,30,2.0,105.0,2.3,28.8,107.0,95.19,68.29
2018,6,26,12,45,3.0,124.0,2.35,28.85,127.0,112.63,81.65
2018,6,26,13,0,4.0,143.0,2.4,28.9,147.0,129.83,94.77
2018,6,26,13,15,3.5,139.5,2.35,28.7,143.0,126.04,91.95
2018,6,26,13,30,3.0,136.0,2.3,28.5,139.0,122.32,89.22
2018,6,26,13,45,4.0,125.5,2.3,28.35,129.5,113.46,82.57
2018,6,26,14,0,5.0,115.0,2.3,28.2,120.0,104.56,75.87
2018,6,26,14,15,20.0,209.0,2.2,27.85,226.5,187.75,139.55
2018,6,26,14,30,35.0,303.0,2.1,27.5,333.0,265.67,197.78
2018,6,26,14,45,19.0,217.5,2.0,27.15,233.5,189.35,140.8
2018,6,26,15,0,3.0,132.0,1.9,26.8,134.0,117.06,86.19
2018,6,26,15,15,11.0,182.0,1.9,26.5,190.0,160.49,119.87
2018,6,26,15,30,19.0,232.0,1.9,26.2,246.0,200.51,150.45
2018,6,26,15,45,11.0,177.5,1.95,25.85,185.5,154.19,115.56
2018,6,26,16,0,3.0,123.0,2.0,25.5,125.0,107.99,80.35
2018,6,26,16,15,1.5,93.5,2.1,25.3,94.5,83.0,61.01
2018,6,26,16,30,0.0,64.0,2.2,25.1,64.0,56.63,40.2
2018,6,26,16,45,9.0,98.5,2.35,24.85,103.0,86.7,67.72
2018,6,26,17,0,18.0,133.0,2.5,24.6,142.0,113.31,90.3
2018,6,26,17,15,49.5,117.0,2.5,24.25,138.0,96.58,76.64
2018,6,26,17,30,81.0,101.0,2.5,23.9,134.0,80.11,63.08
2018,6,26,17,45,52.5,62.5,2.5,23.6,82.5,51.78,39.09
2018,6,26,18,0,24.0,24.0,2.5,23.3,31.0,20.93,12.55
2018,6,26,18,15,17.5,22.0,2.5,23.3,26.5,19.31,11.12
2018,6,26,18,30,11.0,20.0,2.5,23.3,22.0,17.98,9.89
2018,6,26,18,45,5.5,18.0,2.3,22.7,19.0,16.15,8.17
2018,6,26,19,0,0.0,16.0,2.1,22.1,16.0,14.06,6.03
2018,6,26,19,15,0.5,10.0,2.05,21.9,10.0,8.78,0.0
2018,6,26,19,30,1.0,4.0,2.0,21.7,4.0,3.64,0.0
2018,6,26,19,45,0.5,2.0,2.0,21.5,2.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,4.0,0.6,20.45,4.0,5.2,0.0
2018,6,27,5,30,3.0,7.0,0.8,20.7,7.0,7.96,0.0
2018,6,27,5,45,1.5,17.0,1.0,20.95,17.0,15.87,7.03
2018,6,27,6,0,0.0,27.0,1.2,21.2,27.0,23.78,13.93
2018,6,27,6,15,0.0,31.0,1.25,21.65,31.0,27.3,17.08
2018,6,27,6,30,0.0,35.0,1.3,22.1,35.0,30.83,20.11
2018,6,27,6,45,0.0,45.0,1.3,22.5,45.0,39.69,27.47
2018,6,27,7,0,0.0,55.0,1.3,22.9,55.0,48.56,34.7
2018,6,27,7,15,0.5,74.5,1.3,23.3,74.5,66.31,49.12
2018,6,27,7,30,1.0,94.0,1.3,23.7,94.0,85.41,64.37
2018,6,27,7,45,1.0,104.0,1.25,24.1,104.5,94.67,71.44
2018,6,27,8,0,1.0,114.0,1.2,24.5,115.0,103.93,78.43
2018,6,27,8,15,3.5,138.5,1.25,24.8,141.0,129.84,98.65
2018,6,27,8,30,6.0,163.0,1.3,25.1,167.0,155.82,118.58
2018,6,27,8,45,10.5,189.5,1.35,25.35,197.0,185.76,141.39
2018,6,27,9,0,15.0,216.0,1.4,25.6,227.0,215.67,163.82
2018,6,27,9,15,12.5,209.0,1.5,25.95,218.5,205.18,155.1
2018,6,27,9,30,10.0,202.0,1.6,26.3,210.0,195.06,146.86
2018,6,27,9,45,22.5,256.0,1.7,26.65,274.5,273.02,205.49
2018,6,27,10,0,35.0,310.0,1.8,27.0,339.0,339.22,253.74
2018,6,27,10,15,59.0,357.0,1.9,27.2,408.5,408.67,303.96
2018,6,27,10,30,83.0,404.0,2.0,27.4,478.0,476.54,351.99
2018,6,27,10,45,104.0,410.5,2.05,27.6,505.5,512.44,376.83
2018,6,27,11,0,125.0,417.0,2.1,27.8,533.0,531.8,390.21
2018,6,27,11,15,99.0,402.5,2.15,27.85,495.5,484.91,356.34
2018,6,27,11,30,73.0,388.0,2.2,27.9,458.0,429.42,316.47
2018,6,27,11,45,71.5,398.5,2.2,28.0,467.5,432.15,318.2
2018,6,27,12,0,70.0,409.0,2.2,28.1,477.0,434.32,319.29
2018,6,27,12,15,140.5,445.5,2.2,28.05,582.5,523.72,383.67
2018,6,27,12,30,211.0,482.0,2.2,28.0,688.0,599.92,436.86
2018,6,27,12,45,290.0,453.5,2.15,28.0,734.5,619.9,451.33
2018,6,27,13,0,369.0,425.0,2.1,28.0,781.0,633.59,461.41
2018,6,27,13,15,371.0,421.0,2.05,27.95,775.0,608.52,443.42
2018,6,27,13,30,373.0,417.0,2.0,27.9,769.0,582.91,425.1
2018,6,27,13,45,461.0,352.5,1.9,27.8,778.5,556.47,407.09
2018,6,27,14,0,549.0,288.0,1.8,27.7,788.0,527.29,386.01
2018,6,27,14,15,381.5,311.5,1.8,27.7,654.0,428.97,314.61
2018,6,27,14,30,214.0,335.0,1.8,27.7,520.0,353.55,259.81
2018,6,27,14,45,242.5,310.0,1.85,27.7,512.0,330.87,242.35
2018,6,27,15,0,271.0,285.0,1.9,27.7,504.0,305.8,222.18
2018,6,27,15,15,162.0,284.5,1.95,27.65,413.5,265.76,193.95
2018,6,27,15,30,53.0,284.0,2.0,27.6,323.0,236.39,175.18
2018,6,27,15,45,66.5,261.5,2.05,27.55,307.5,217.23,160.48
2018,6,27,16,0,80.0,239.0,2.1,27.5,292.0,196.99,145.0
2018,6,27,16,15,114.5,238.0,2.1,27.4,308.0,180.69,132.4
2018,6,27,16,30,149.0,237.0,2.1,27.3,324.0,169.94,126.76
2018,6,27,16,45,116.5,216.0,2.15,27.25,280.5,153.63,121.81
2018,6,27,17,0,84.0,195.0,2.2,27.2,237.0,148.77,118.34
2018,6,27,17,15,167.0,170.5,2.05,26.9,242.0,126.31,100.38
2018,6,27,17,30,250.0,146.0,1.9,26.6,247.0,104.95,83.09
2018,6,27,17,45,207.5,122.5,1.7,26.35,198.5,89.92,70.81
2018,6,27,18,0,165.0,99.0,1.5,26.1,150.0,74.26,57.78
2018,6,27,18,15,206.5,80.5,1.5,26.1,132.0,61.86,47.22
2018,6,27,18,30,248.0,62.0,1.5,26.1,114.0,46.19,33.71
2018,6,27,18,45,212.5,50.0,1.25,25.2,86.0,37.95,26.44
2018,6,27,19,0,177.0,38.0,1.0,24.3,58.0,29.37,18.53
2018,6,27,19,15,106.5,23.5,1.1,24.15,34.0,18.4,5.07
2018,6,27,19,30,36.0,9.0,1.2,24.0,10.0,8.19,0.0
2018,6,27,19,45,18.0,4.5,1.25,23.8,5.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.75,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.75,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.15,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.2,2.0,0.0,0.0
2018,6,28,5,15,54.5,12.0,1.85,21.5,15.0,39.29,0.0
2018,6,28,5,30,100.0,22.0,2.0,21.8,28.0,108.91,46.32
2018,6,28,5,45,112.5,37.5,2.15,22.1,50.5,135.91,102.65
2018,6,28,6,0,125.0,53.0,2.3,22.4,73.0,166.25,131.29
2018,6,28,6,15,245.0,63.5,2.35,22.8,120.0,280.76,226.9
2018,6,28,6,30,365.0,74.0,2.4,23.2,167.0,390.55,316.34
2018,6,28,6,45,307.5,96.5,2.45,23.6,187.0,387.15,312.33
2018,6,28,7,0,250.0,119.0,2.5,24.0,207.0,360.14,289.74
2018,6,28,7,15,367.5,123.0,2.55,24.6,275.0,488.09,388.85
2018,6,28,7,30,485.0,127.0,2.6,25.2,343.0,604.91,475.12
2018,6,28,7,45,525.0,134.5,2.65,25.85,394.0,661.33,512.79
2018,6,28,8,0,565.0,142.0,2.7,26.5,445.0,727.26,556.56
2018,6,28,8,15,483.0,182.5,2.65,27.0,459.0,698.53,531.56
2018,6,28,8,30,401.0,223.0,2.6,27.5,473.0,671.82,507.64
2018,6,28,8,45,325.5,267.0,2.6,28.05,479.5,631.74,475.01
2018,6,28,9,0,250.0,311.0,2.6,28.6,486.0,606.53,452.6
2018,6,28,9,15,303.0,318.5,2.55,28.9,543.5,665.18,492.98
2018,6,28,9,30,356.0,326.0,2.5,29.2,601.0,723.31,531.55
2018,6,28,9,45,349.0,347.5,2.45,29.55,627.5,735.03,536.4
2018,6,28,10,0,342.0,369.0,2.4,29.9,654.0,744.73,540.26
2018,6,28,10,15,408.5,350.5,2.35,30.05,703.5,798.4,575.89
2018,6,28,10,30,475.0,332.0,2.3,30.2,753.0,835.83,600.2
2018,6,28,10,45,421.0,371.0,2.25,30.35,751.5,808.78,578.9
2018,6,28,11,0,367.0,410.0,2.2,30.5,750.0,770.22,550.91
2018,6,28,11,15,387.5,407.5,2.15,30.55,772.5,772.7,552.33
2018,6,28,11,30,408.0,405.0,2.1,30.6,795.0,780.34,556.64
2018,6,28,11,45,444.5,386.0,2.1,30.65,814.5,776.34,554.42
2018,6,28,12,0,481.0,367.0,2.1,30.7,834.0,769.27,550.23
2018,6,28,12,15,626.5,279.5,2.05,30.7,889.5,787.59,565.29
2018,6,28,12,30,772.0,192.0,2.0,30.7,945.0,795.59,572.86
2018,6,28,12,45,736.0,215.0,2.0,30.7,929.5,757.02,545.64
2018,6,28,13,0,700.0,238.0,2.0,30.7,914.0,715.22,516.44
2018,6,28,13,15,569.5,318.0,1.95,30.65,863.0,659.13,475.3
2018,6,28,13,30,439.0,398.0,1.9,30.6,812.0,606.05,436.33
2018,6,28,13,45,557.5,317.5,1.85,30.6,832.0,587.25,424.14
2018,6,28,14,0,676.0,237.0,1.8,30.6,852.0,554.25,400.75
2018,6,28,14,15,734.0,193.0,1.75,30.55,843.0,511.95,369.07
2018,6,28,14,30,792.0,149.0,1.7,30.5,834.0,467.91,334.67
2018,6,28,14,45,699.0,187.0,1.65,30.4,774.5,411.34,291.27
2018,6,28,15,0,606.0,225.0,1.6,30.3,715.0,367.04,256.95
2018,6,28,15,15,465.5,273.5,1.55,30.25,639.0,326.77,227.56
2018,6,28,15,30,325.0,322.0,1.5,30.2,563.0,305.17,213.81
2018,6,28,15,45,262.5,310.5,1.4,30.1,497.5,263.43,184.51
2018,6,28,16,0,200.0,299.0,1.3,30.0,432.0,239.63,169.79
2018,6,28,16,15,169.0,276.5,1.25,29.9,383.5,207.52,148.87
2018,6,28,16,30,138.0,254.0,1.2,29.8,335.0,179.13,132.08
2018,6,28,16,45,209.5,224.0,1.15,29.75,334.5,159.03,124.51
2018,6,28,17,0,281.0,194.0,1.1,29.7,334.0,133.21,104.2
2018,6,28,17,15,224.0,178.5,1.0,29.45,282.0,124.32,97.48
2018,6,28,17,30,167.0,163.0,0.9,29.2,230.0,120.84,95.05
2018,6,28,17,45,125.5,139.0,0.85,28.95,185.5,104.83,82.23
2018,6,28,18,0,84.0,115.0,0.8,28.7,141.0,88.34,68.79
2018,6,28,18,15,67.5,95.5,0.8,28.7,114.0,76.97,59.27
2018,6,28,18,30,51.0,76.0,0.8,28.7,87.0,62.0,46.5
2018,6,28,18,45,34.5,57.5,0.75,27.8,64.0,47.49,34.05
2018,6,28,19,0,18.0,39.0,0.7,26.9,41.0,32.81,21.09
2018,6,28,19,15,14.5,24.0,0.75,26.65,25.0,20.5,6.21
2018,6,28,19,30,11.0,9.0,0.8,26.4,9.0,8.19,0.0
2018,6,28,19,45,5.5,4.5,0.8,26.15,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.4,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.55,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,104.0,13.0,2.2,20.8,19.0,65.88,0.0
2018,6,29,5,30,197.0,24.0,2.3,21.2,36.0,167.05,69.37
2018,6,29,5,45,299.0,34.0,2.4,21.6,71.5,260.89,200.69
2018,6,29,6,0,401.0,44.0,2.5,22.0,107.0,352.87,281.83
2018,6,29,6,15,471.0,51.5,2.5,22.75,151.5,427.77,344.43
2018,6,29,6,30,541.0,59.0,2.5,23.5,196.0,507.31,407.1
2018,6,29,6,45,589.5,65.0,2.5,24.2,245.0,572.28,455.27
2018,6,29,7,0,638.0,71.0,2.5,24.9,294.0,639.24,502.7
2018,6,29,7,15,593.5,93.0,2.55,25.65,326.5,649.91,507.54
2018,6,29,7,30,549.0,115.0,2.6,26.4,359.0,654.5,507.95
2018,6,29,7,45,567.0,127.0,2.65,27.15,405.5,698.95,536.76
2018,6,29,8,0,585.0,139.0,2.7,27.9,452.0,742.22,563.74
2018,6,29,8,15,622.0,141.0,2.55,28.45,502.5,790.56,592.88
2018,6,29,8,30,659.0,143.0,2.4,29.0,553.0,837.91,620.39
2018,6,29,8,45,712.5,134.5,2.25,29.55,608.0,887.58,648.56
2018,6,29,9,0,766.0,126.0,2.1,30.1,663.0,930.65,671.53
2018,6,29,9,15,808.0,115.5,1.9,30.5,712.0,964.22,687.65
2018,6,29,9,30,850.0,105.0,1.7,30.9,761.0,984.93,695.22
2018,6,29,9,45,856.0,108.5,1.55,31.3,796.0,993.33,695.68
2018,6,29,10,0,862.0,112.0,1.4,31.7,831.0,998.55,694.27
2018,6,29,10,15,847.5,124.5,1.3,32.0,853.0,989.4,685.22
2018,6,29,10,30,833.0,137.0,1.2,32.3,875.0,976.77,674.38
2018,6,29,10,45,703.5,214.0,1.1,32.55,849.0,932.45,644.64
2018,6,29,11,0,574.0,291.0,1.0,32.8,823.0,865.54,598.86
2018,6,29,11,15,562.5,307.0,1.0,33.0,836.0,851.17,589.18
2018,6,29,11,30,551.0,323.0,1.0,33.2,849.0,836.06,578.45
2018,6,29,11,45,519.0,347.0,1.05,33.4,846.5,807.79,559.76
2018,6,29,12,0,487.0,371.0,1.1,33.6,844.0,778.28,540.32
2018,6,29,12,15,478.0,373.5,1.2,33.7,838.5,748.6,522.12
2018,6,29,12,30,469.0,376.0,1.3,33.8,833.0,718.1,503.02
2018,6,29,12,45,474.0,371.0,1.35,33.9,831.0,691.57,486.03
2018,6,29,13,0,479.0,366.0,1.4,34.0,829.0,663.97,467.98
2018,6,29,13,15,441.5,383.5,1.45,34.0,805.5,624.14,440.98
2018,6,29,13,30,404.0,401.0,1.5,34.0,782.0,586.22,414.99
2018,6,29,13,45,433.5,378.0,1.55,34.0,779.0,559.98,397.37
2018,6,29,14,0,463.0,355.0,1.6,34.0,776.0,531.19,377.27
2018,6,29,14,15,392.0,371.0,1.65,33.95,720.5,478.16,339.75
2018,6,29,14,30,321.0,387.0,1.7,33.9,665.0,438.97,311.75
2018,6,29,14,45,297.5,371.0,1.75,33.8,621.0,395.79,280.82
2018,6,29,15,0,274.0,355.0,1.8,33.7,577.0,355.29,251.47
2018,6,29,15,15,360.5,312.5,1.9,33.55,589.5,331.99,231.54
2018,6,29,15,30,447.0,270.0,2.0,33.4,602.0,290.72,197.19
2018,6,29,15,45,336.0,264.5,2.05,33.2,505.5,247.97,168.72
2018,6,29,16,0,225.0,259.0,2.1,33.0,409.0,207.35,143.47
2018,6,29,16,15,232.5,249.0,2.1,32.75,394.0,185.1,128.8
2018,6,29,16,30,240.0,239.0,2.1,32.5,379.0,162.15,116.98
2018,6,29,16,45,372.5,192.0,2.1,32.25,387.5,121.86,93.89
2018,6,29,17,0,505.0,145.0,2.1,32.0,396.0,95.71,73.18
2018,6,29,17,15,501.0,131.0,2.0,31.55,357.0,88.69,67.87
2018,6,29,17,30,497.0,117.0,1.9,31.1,318.0,81.19,62.05
2018,6,29,17,45,437.5,109.0,1.8,30.65,268.0,77.03,58.9
2018,6,29,18,0,378.0,101.0,1.7,30.2,218.0,72.71,55.5
2018,6,29,18,15,315.0,87.0,1.7,30.2,172.0,63.78,47.99
2018,6,29,18,30,252.0,73.0,1.7,30.2,126.0,54.47,39.98
2018,6,29,18,45,199.5,58.0,1.4,28.65,93.0,45.54,32.31
2018,6,29,19,0,147.0,43.0,1.1,27.1,60.0,34.13,22.13
2018,6,29,19,15,87.0,26.5,1.1,26.75,35.5,21.37,6.71
2018,6,29,19,30,27.0,10.0,1.1,26.4,11.0,9.1,0.0
2018,6,29,19,45,13.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.65,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,24.0,11.0,1.25,22.5,12.5,22.46,0.0
2018,6,30,5,30,46.0,21.0,1.4,22.8,24.0,56.81,17.97
2018,6,30,5,45,61.0,37.5,1.5,23.1,45.0,93.33,68.21
2018,6,30,6,0,76.0,54.0,1.6,23.4,66.0,123.89,95.95
2018,6,30,6,15,221.5,68.5,1.5,24.0,121.0,256.07,205.4
2018,6,30,6,30,367.0,83.0,1.4,24.6,176.0,404.14,322.67
2018,6,30,6,45,425.0,92.5,1.3,25.2,223.5,472.89,374.19
2018,6,30,7,0,483.0,102.0,1.2,25.8,271.0,545.01,426.08
2018,6,30,7,15,522.0,110.0,1.1,26.55,319.0,609.28,468.72
2018,6,30,7,30,561.0,118.0,1.0,27.3,367.0,668.23,505.64
2018,6,30,7,45,590.5,124.5,0.95,28.05,415.0,717.05,534.62
2018,6,30,8,0,620.0,131.0,0.9,28.8,463.0,765.21,562.2
2018,6,30,8,15,657.5,132.0,0.85,29.25,513.5,813.45,589.6
2018,6,30,8,30,695.0,133.0,0.8,29.7,564.0,860.66,615.52
2018,6,30,8,45,689.0,147.5,0.75,30.2,602.0,879.86,623.14
2018,6,30,9,0,683.0,162.0,0.7,30.7,640.0,895.89,629.08
2018,6,30,9,15,650.0,189.5,0.7,31.05,666.5,896.08,626.61
2018,6,30,9,30,617.0,217.0,0.7,31.4,693.0,891.93,621.84
2018,6,30,9,45,519.5,274.0,0.75,31.75,688.0,845.13,589.08
2018,6,30,10,0,422.0,331.0,0.8,32.1,683.0,800.47,557.76
2018,6,30,10,15,377.0,365.0,0.8,32.35,688.0,767.83,535.12
2018,6,30,10,30,332.0,399.0,0.8,32.6,693.0,748.98,520.73
2018,6,30,10,45,322.5,415.5,0.85,32.9,707.5,745.5,517.61
2018,6,30,11,0,313.0,432.0,0.9,33.2,722.0,740.37,513.33
2018,6,30,11,15,333.5,432.0,0.9,33.4,746.0,745.93,516.41
2018,6,30,11,30,354.0,432.0,0.9,33.6,770.0,749.31,518.01
2018,6,30,11,45,322.5,446.5,0.9,33.8,757.0,717.26,496.12
2018,6,30,12,0,291.0,461.0,0.9,34.0,744.0,685.09,474.46
2018,6,30,12,15,286.0,463.0,0.9,34.15,741.5,664.27,460.77
2018,6,30,12,30,281.0,465.0,0.9,34.3,739.0,642.88,446.55
2018,6,30,12,45,303.0,449.0,0.9,34.45,743.0,626.68,436.28
2018,6,30,13,0,325.0,433.0,0.9,34.6,747.0,608.94,424.78
2018,6,30,13,15,441.5,369.5,0.9,34.65,790.0,613.32,429.32
2018,6,30,13,30,558.0,306.0,0.9,34.7,833.0,611.07,428.52
2018,6,30,13,45,578.0,283.5,0.9,34.75,819.0,569.8,400.39
2018,6,30,14,0,598.0,261.0,0.9,34.8,805.0,530.56,373.05
2018,6,30,14,15,605.5,248.5,0.95,34.75,785.5,490.56,344.63
2018,6,30,14,30,613.0,236.0,1.0,34.7,766.0,449.55,314.53
2018,6,30,14,45,508.5,263.0,1.0,34.7,691.5,395.25,275.16
2018,6,30,15,0,404.0,290.0,1.0,34.7,617.0,346.83,240.47
2018,6,30,15,15,455.0,262.0,1.0,34.5,613.5,316.14,215.42
2018,6,30,15,30,506.0,234.0,1.0,34.3,610.0,280.61,185.97
2018,6,30,15,45,414.5,241.5,1.05,34.15,537.5,237.45,156.41
2018,6,30,16,0,323.0,249.0,1.1,34.0,465.0,214.1,143.25
2018,6,30,16,15,260.5,241.0,1.1,33.8,407.0,182.53,124.84
2018,6,30,16,30,198.0,233.0,1.1,33.6,349.0,169.12,121.79
2018,6,30,16,45,154.0,213.0,1.1,33.4,298.5,152.29,117.31
2018,6,30,17,0,110.0,193.0,1.1,33.2,248.0,139.84,107.98
2018,6,30,17,15,106.0,171.0,1.1,32.75,219.0,126.12,97.6
2018,6,30,17,30,102.0,149.0,1.1,32.3,190.0,111.89,86.63
2018,6,30,17,45,134.5,131.0,1.05,31.9,177.5,99.93,77.27
2018,6,30,18,0,167.0,113.0,1.0,31.5,165.0,87.54,67.34
2018,6,30,18,15,158.5,92.5,1.0,31.5,134.5,69.91,52.75
2018,6,30,18,30,150.0,72.0,1.0,31.5,104.0,55.59,40.65
2018,6,30,18,45,105.0,54.5,0.85,30.15,74.0,44.38,31.12
2018,6,30,19,0,60.0,37.0,0.7,28.8,44.0,30.67,19.17
2018,6,30,19,15,33.0,22.5,0.7,28.5,26.0,18.97,5.23
2018,6,30,19,30,6.0,8.0,0.7,28.2,8.0,7.28,0.0
2018,6,30,19,45,3.0,4.0,0.75,27.85,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.8,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.55,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,0.0,0.0,0.45,23.4,0.0,0.0,0.0
2018,7,1,5,0,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,1,5,15,38.0,10.5,0.45,23.85,13.0,29.24,0.0
2018,7,1,5,30,76.0,21.0,0.5,24.2,26.0,81.9,25.06
2018,7,1,5,45,154.0,36.0,0.55,24.6,56.5,173.4,129.25
2018,7,1,6,0,232.0,51.0,0.6,25.0,87.0,248.1,193.47
2018,7,1,6,15,323.5,62.5,0.55,25.55,132.5,333.84,262.65
2018,7,1,6,30,415.0,74.0,0.5,26.1,178.0,426.96,334.2
2018,7,1,6,45,480.5,80.5,0.4,26.7,227.5,506.49,391.42
2018,7,1,7,0,546.0,87.0,0.3,27.3,277.0,584.46,443.5
2018,7,1,7,15,584.0,93.0,0.4,27.75,325.5,641.25,481.1
2018,7,1,7,30,622.0,99.0,0.5,28.2,374.0,698.51,518.15
2018,7,1,7,45,651.0,104.0,0.6,28.65,423.0,746.5,548.11
2018,7,1,8,0,680.0,109.0,0.7,29.1,472.0,793.78,577.09
2018,7,1,8,15,702.0,112.5,0.8,29.4,518.5,831.47,599.78
2018,7,1,8,30,724.0,116.0,0.9,29.7,565.0,862.26,617.96
2018,7,1,8,45,741.0,119.5,1.0,30.0,609.0,891.78,635.3
2018,7,1,9,0,758.0,123.0,1.1,30.3,653.0,918.97,651.11
2018,7,1,9,15,770.0,126.5,1.15,30.55,693.0,938.62,661.58
2018,7,1,9,30,782.0,130.0,1.2,30.8,733.0,955.49,670.46
2018,7,1,9,45,791.5,132.5,1.3,31.05,767.5,965.8,676.18
2018,7,1,10,0,801.0,135.0,1.4,31.3,802.0,973.1,680.2
2018,7,1,10,15,807.5,138.0,1.45,31.45,831.5,974.84,680.47
2018,7,1,10,30,814.0,141.0,1.5,31.6,861.0,973.43,678.99
2018,7,1,10,45,818.5,142.5,1.55,31.8,883.5,954.28,666.6
2018,7,1,11,0,823.0,144.0,1.6,32.0,906.0,943.48,659.61
2018,7,1,11,15,826.5,145.5,1.65,32.1,922.5,928.74,650.42
2018,7,1,11,30,830.0,147.0,1.7,32.2,939.0,911.12,639.51
2018,7,1,11,45,821.5,153.5,1.7,32.3,944.0,884.32,622.33
2018,7,1,12,0,813.0,160.0,1.7,32.4,949.0,864.17,609.45
2018,7,1,12,15,758.0,192.5,1.7,32.45,929.5,816.75,579.24
2018,7,1,12,30,703.0,225.0,1.7,32.5,910.0,773.58,550.31
2018,7,1,12,45,562.0,303.5,1.7,32.55,849.0,699.07,498.2
2018,7,1,13,0,421.0,382.0,1.7,32.6,788.0,635.32,452.79
2018,7,1,13,15,357.5,408.5,1.7,32.6,750.5,590.09,421.19
2018,7,1,13,30,294.0,435.0,1.7,32.6,713.0,547.25,390.92
2018,7,1,13,45,259.0,413.5,1.7,32.6,654.5,489.0,350.69
2018,7,1,14,0,224.0,392.0,1.7,32.6,596.0,434.48,312.58
2018,7,1,14,15,178.5,359.5,1.7,32.5,519.0,378.82,273.32
2018,7,1,14,30,133.0,327.0,1.7,32.4,442.0,320.89,232.13
2018,7,1,14,45,246.0,262.0,1.65,32.3,464.5,298.22,214.42
2018,7,1,15,0,359.0,197.0,1.6,32.2,487.0,265.98,187.66
2018,7,1,15,15,560.0,163.0,1.6,32.1,590.5,273.88,185.83
2018,7,1,15,30,761.0,129.0,1.6,32.0,694.0,271.14,173.41
2018,7,1,15,45,714.5,135.5,1.6,31.95,641.0,217.82,132.15
2018,7,1,16,0,668.0,142.0,1.6,31.9,588.0,175.23,101.78
2018,7,1,16,15,612.5,143.5,1.6,31.75,529.5,133.78,77.32
2018,7,1,16,30,557.0,145.0,1.6,31.6,471.0,98.7,64.79
2018,7,1,16,45,472.5,131.0,1.55,31.45,390.5,84.29,63.78
2018,7,1,17,0,388.0,117.0,1.5,31.3,310.0,76.6,57.78
2018,7,1,17,15,467.5,108.5,1.4,30.95,315.5,73.52,55.55
2018,7,1,17,30,547.0,100.0,1.3,30.6,321.0,68.94,52.03
2018,7,1,17,45,534.5,88.5,1.2,30.25,279.5,62.79,47.14
2018,7,1,18,0,522.0,77.0,1.1,29.9,238.0,56.17,41.75
2018,7,1,18,15,464.0,68.5,1.1,29.9,192.0,51.37,37.69
2018,7,1,18,30,406.0,60.0,1.1,29.9,146.0,46.37,33.29
2018,7,1,18,45,326.5,49.5,0.95,28.8,107.0,37.9,25.96
2018,7,1,19,0,247.0,39.0,0.8,27.7,68.0,30.3,18.98
2018,7,1,19,15,152.5,25.5,0.8,27.45,40.5,20.06,5.87
2018,7,1,19,30,58.0,12.0,0.8,27.2,13.0,10.91,0.0
2018,7,1,19,45,29.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.4,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.15,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.1,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.4,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,4.0,0.6,23.75,4.0,3.64,0.0
2018,7,2,5,30,0.0,8.0,0.7,24.0,8.0,7.02,0.0
2018,7,2,5,45,0.0,16.0,0.8,24.25,16.0,14.07,5.31
2018,7,2,6,0,0.0,24.0,0.9,24.5,24.0,21.12,11.49
2018,7,2,6,15,0.0,35.0,0.9,24.9,35.0,30.85,19.68
2018,7,2,6,30,0.0,46.0,0.9,25.3,46.0,40.59,27.8
2018,7,2,6,45,7.5,70.0,0.9,25.65,72.5,69.21,51.45
2018,7,2,7,0,15.0,94.0,0.9,26.0,99.0,99.7,76.17
2018,7,2,7,15,61.5,134.0,0.9,26.4,160.5,193.36,151.5
2018,7,2,7,30,108.0,174.0,0.9,26.8,222.0,297.8,231.72
2018,7,2,7,45,113.0,195.5,0.85,27.15,251.0,327.38,252.06
2018,7,2,8,0,118.0,217.0,0.8,27.5,280.0,356.52,272.02
2018,7,2,8,15,181.0,241.5,0.7,27.8,348.5,443.91,334.97
2018,7,2,8,30,244.0,266.0,0.6,28.1,417.0,551.48,408.32
2018,7,2,8,45,297.0,275.5,0.5,28.35,473.0,613.71,448.01
2018,7,2,9,0,350.0,285.0,0.4,28.6,529.0,676.26,486.88
2018,7,2,9,15,339.0,309.0,0.35,28.9,557.0,690.73,492.36
2018,7,2,9,30,328.0,333.0,0.3,29.2,585.0,703.09,497.07
2018,7,2,9,45,304.0,357.0,0.25,29.5,599.5,700.28,491.89
2018,7,2,10,0,280.0,381.0,0.2,29.8,614.0,695.54,485.83
2018,7,2,10,15,309.5,386.5,0.35,29.95,653.0,723.12,504.96
2018,7,2,10,30,339.0,392.0,0.5,30.1,692.0,748.9,522.61
2018,7,2,10,45,311.5,415.5,0.6,30.2,697.0,734.98,513.07
2018,7,2,11,0,284.0,439.0,0.7,30.3,702.0,719.67,503.07
2018,7,2,11,15,395.5,387.5,0.75,30.35,761.0,770.85,538.85
2018,7,2,11,30,507.0,336.0,0.8,30.4,820.0,808.35,564.88
2018,7,2,11,45,503.5,330.5,0.8,30.45,815.0,779.29,545.65
2018,7,2,12,0,500.0,325.0,0.8,30.5,810.0,748.86,526.23
2018,7,2,12,15,561.5,289.5,0.85,30.55,835.5,742.92,524.43
2018,7,2,12,30,623.0,254.0,0.9,30.6,861.0,734.84,520.69
2018,7,2,12,45,599.5,277.0,0.9,30.65,858.5,706.12,500.71
2018,7,2,13,0,576.0,300.0,0.9,30.7,856.0,677.04,480.53
2018,7,2,13,15,472.5,353.0,0.9,30.75,805.0,621.83,441.7
2018,7,2,13,30,369.0,406.0,0.9,30.8,754.0,572.71,406.95
2018,7,2,13,45,300.5,413.5,0.85,30.8,693.0,513.81,366.06
2018,7,2,14,0,232.0,421.0,0.8,30.8,632.0,460.6,328.85
2018,7,2,14,15,362.0,359.0,0.8,30.8,677.5,461.74,329.59
2018,7,2,14,30,492.0,297.0,0.8,30.8,723.0,443.91,315.26
2018,7,2,14,45,524.5,266.5,0.75,30.75,705.0,404.39,284.8
2018,7,2,15,0,557.0,236.0,0.7,30.7,687.0,358.95,249.22
2018,7,2,15,15,446.5,254.5,0.7,30.65,605.0,308.69,212.92
2018,7,2,15,30,336.0,273.0,0.7,30.6,523.0,276.13,190.7
2018,7,2,15,45,416.5,235.0,0.7,30.55,526.0,233.62,155.37
2018,7,2,16,0,497.0,197.0,0.7,30.5,529.0,193.1,122.18
2018,7,2,16,15,585.5,161.0,0.65,30.45,524.5,143.75,85.92
2018,7,2,16,30,674.0,125.0,0.6,30.4,520.0,88.27,55.41
2018,7,2,16,45,653.0,119.0,0.6,30.3,473.5,74.57,56.07
2018,7,2,17,0,632.0,113.0,0.6,30.2,427.0,73.24,55.24
2018,7,2,17,15,600.0,106.5,0.55,30.0,378.5,71.26,53.85
