Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,17,30,568.0,100.0,0.5,29.8,330.0,69.1,52.3
2018,7,2,17,45,525.0,92.5,0.5,29.55,282.0,65.9,49.85
2018,7,2,18,0,482.0,85.0,0.5,29.3,234.0,62.52,47.16
2018,7,2,18,15,424.5,75.5,0.5,29.3,189.0,55.84,41.52
2018,7,2,18,30,367.0,66.0,0.5,29.3,144.0,49.64,36.11
2018,7,2,18,45,238.0,52.5,0.55,28.55,98.0,39.94,27.69
2018,7,2,19,0,109.0,39.0,0.6,27.8,52.0,31.14,19.65
2018,7,2,19,15,62.0,24.0,0.65,27.6,30.5,19.47,5.46
2018,7,2,19,30,15.0,9.0,0.7,27.4,9.0,8.19,0.0
2018,7,2,19,45,7.5,4.5,0.7,27.15,4.5,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,26.9,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.55,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,56.0,11.0,1.55,23.85,14.0,38.92,0.0
2018,7,3,5,30,112.0,22.0,1.7,24.3,28.0,113.76,26.26
2018,7,3,5,45,200.5,36.5,1.9,24.8,61.5,202.85,151.63
2018,7,3,6,0,289.0,51.0,2.1,25.3,95.0,285.29,224.11
2018,7,3,6,15,357.5,62.0,2.05,26.05,137.0,356.53,283.17
2018,7,3,6,30,426.0,73.0,2.0,26.8,179.0,433.24,343.88
2018,7,3,6,45,476.0,82.0,1.95,27.55,226.0,504.06,397.02
2018,7,3,7,0,526.0,91.0,1.9,28.3,273.0,572.36,445.3
2018,7,3,7,15,562.0,99.0,1.95,29.05,321.5,629.37,483.76
2018,7,3,7,30,598.0,107.0,2.0,29.8,370.0,686.78,521.19
2018,7,3,7,45,624.5,113.5,2.05,30.6,418.0,733.83,550.18
2018,7,3,8,0,651.0,120.0,2.1,31.4,466.0,780.05,577.91
2018,7,3,8,15,671.5,126.0,2.15,31.8,512.5,818.84,601.02
2018,7,3,8,30,692.0,132.0,2.2,32.2,559.0,855.97,622.75
2018,7,3,8,45,706.0,138.5,2.25,32.55,603.0,885.4,639.34
2018,7,3,9,0,720.0,145.0,2.3,32.9,647.0,912.48,654.39
2018,7,3,9,15,735.5,147.5,2.3,33.25,687.0,933.81,665.26
2018,7,3,9,30,751.0,150.0,2.3,33.6,727.0,946.23,670.55
2018,7,3,9,45,639.5,203.0,2.3,33.9,711.0,896.63,636.88
2018,7,3,10,0,528.0,256.0,2.3,34.2,695.0,828.6,589.71
2018,7,3,10,15,491.5,286.5,2.35,34.45,707.0,816.36,579.83
2018,7,3,10,30,455.0,317.0,2.4,34.7,719.0,801.37,567.81
2018,7,3,10,45,573.5,267.5,2.4,34.95,788.5,858.86,606.67
2018,7,3,11,0,692.0,218.0,2.4,35.2,858.0,909.05,638.72
2018,7,3,11,15,654.0,243.5,2.4,35.4,857.0,878.79,617.7
2018,7,3,11,30,616.0,269.0,2.4,35.6,856.0,846.31,595.11
2018,7,3,11,45,465.0,336.5,2.4,35.8,782.5,750.5,529.09
2018,7,3,12,0,314.0,404.0,2.4,36.0,709.0,653.63,461.73
2018,7,3,12,15,363.5,384.5,2.4,36.15,738.0,659.71,466.93
2018,7,3,12,30,413.0,365.0,2.4,36.3,767.0,664.72,470.52
2018,7,3,12,45,490.5,334.0,2.45,36.4,809.0,674.16,477.76
2018,7,3,13,0,568.0,303.0,2.5,36.5,851.0,673.85,478.22
2018,7,3,13,15,492.5,338.5,2.5,36.55,809.5,624.11,442.76
2018,7,3,13,30,417.0,374.0,2.5,36.6,768.0,574.53,407.6
2018,7,3,13,45,457.0,335.0,2.55,36.65,758.0,541.99,385.54
2018,7,3,14,0,497.0,296.0,2.6,36.7,748.0,506.18,360.34
2018,7,3,14,15,597.5,247.5,2.65,36.65,775.5,486.33,345.3
2018,7,3,14,30,698.0,199.0,2.7,36.6,803.0,460.49,324.38
2018,7,3,14,45,735.5,174.5,2.75,36.5,789.0,422.67,293.91
2018,7,3,15,0,773.0,150.0,2.8,36.4,775.0,376.2,256.08
2018,7,3,15,15,752.0,150.5,2.8,36.2,734.5,327.26,216.75
2018,7,3,15,30,731.0,151.0,2.8,36.0,694.0,273.55,174.05
2018,7,3,15,45,724.0,144.0,2.85,35.85,655.0,225.44,135.84
2018,7,3,16,0,717.0,137.0,2.9,35.7,616.0,178.33,100.84
2018,7,3,16,15,696.5,133.0,2.85,35.35,570.5,133.28,73.14
2018,7,3,16,30,676.0,129.0,2.8,35.0,525.0,90.89,56.57
2018,7,3,16,45,650.5,123.5,2.75,34.7,477.0,77.62,57.58
2018,7,3,17,0,625.0,118.0,2.7,34.4,429.0,76.73,57.16
2018,7,3,17,15,591.0,112.0,2.5,33.9,380.0,75.26,56.3
2018,7,3,17,30,557.0,106.0,2.3,33.4,331.0,73.67,55.3
2018,7,3,17,45,512.5,98.0,2.15,32.85,282.5,70.26,52.78
2018,7,3,18,0,468.0,90.0,2.0,32.3,234.0,65.31,48.89
2018,7,3,18,15,410.5,79.5,2.0,32.3,189.0,58.71,43.36
2018,7,3,18,30,353.0,69.0,2.0,32.3,144.0,51.85,37.44
2018,7,3,18,45,275.0,55.0,1.6,30.6,104.0,41.98,29.08
2018,7,3,19,0,197.0,41.0,1.2,28.9,64.0,31.77,20.02
2018,7,3,19,15,117.5,25.5,1.2,28.55,37.5,20.02,5.61
2018,7,3,19,30,38.0,10.0,1.2,28.2,11.0,9.1,0.0
2018,7,3,19,45,19.0,5.0,1.2,27.85,5.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.9,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.7,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.2,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.2,25.9,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,48.5,11.0,1.05,22.8,13.5,35.01,0.0
2018,7,4,5,30,97.0,22.0,1.2,23.3,27.0,104.9,17.8
2018,7,4,5,45,187.0,36.5,1.4,23.75,60.0,194.8,145.33
2018,7,4,6,0,277.0,51.0,1.6,24.2,93.0,277.42,218.2
2018,7,4,6,15,351.5,62.5,1.65,24.95,136.0,352.95,280.77
2018,7,4,6,30,426.0,74.0,1.7,25.7,179.0,434.45,345.39
2018,7,4,6,45,484.5,81.0,1.75,26.4,227.0,509.16,401.99
2018,7,4,7,0,543.0,88.0,1.8,27.1,275.0,582.23,454.15
2018,7,4,7,15,581.5,94.5,1.95,27.65,324.0,640.03,494.07
2018,7,4,7,30,620.0,101.0,2.1,28.2,373.0,698.35,533.24
2018,7,4,7,45,655.5,104.0,2.25,28.7,423.0,749.71,566.66
2018,7,4,8,0,691.0,107.0,2.4,29.2,473.0,800.66,599.13
2018,7,4,8,15,714.0,110.0,2.5,29.6,520.5,838.98,622.4
2018,7,4,8,30,737.0,113.0,2.6,30.0,568.0,870.68,641.06
2018,7,4,8,45,755.0,116.5,2.7,30.45,613.0,901.49,658.9
2018,7,4,9,0,773.0,120.0,2.8,30.9,658.0,929.96,675.1
2018,7,4,9,15,766.5,131.0,2.85,31.25,692.0,939.87,679.12
2018,7,4,9,30,760.0,142.0,2.9,31.6,726.0,946.47,681.26
2018,7,4,9,45,739.0,160.0,2.95,31.95,750.0,942.62,676.82
2018,7,4,10,0,718.0,178.0,3.0,32.3,774.0,942.84,675.24
2018,7,4,10,15,546.5,252.0,3.0,32.55,715.5,840.22,605.0
2018,7,4,10,30,375.0,326.0,3.0,32.8,657.0,731.19,527.35
2018,7,4,10,45,227.0,364.5,3.0,33.1,566.5,600.52,434.6
2018,7,4,11,0,79.0,403.0,3.0,33.4,476.0,461.27,333.53
2018,7,4,11,15,108.0,398.0,3.0,33.6,500.0,489.69,354.23
2018,7,4,11,30,137.0,393.0,3.0,33.8,524.0,503.66,364.12
2018,7,4,11,45,290.0,371.0,3.0,34.0,651.0,618.1,445.9
2018,7,4,12,0,443.0,349.0,3.0,34.2,778.0,721.42,516.94
2018,7,4,12,15,296.5,412.5,2.95,34.3,700.0,628.86,449.92
2018,7,4,12,30,150.0,476.0,2.9,34.4,622.0,546.82,390.35
2018,7,4,12,45,144.5,458.0,2.9,34.5,598.0,514.26,368.19
2018,7,4,13,0,139.0,440.0,2.9,34.6,574.0,482.58,346.23
2018,7,4,13,15,201.0,432.0,2.85,34.65,623.0,506.12,363.28
2018,7,4,13,30,263.0,424.0,2.8,34.7,672.0,519.19,372.4
2018,7,4,13,45,446.5,337.0,2.8,34.7,747.5,537.4,386.42
2018,7,4,14,0,630.0,250.0,2.8,34.7,823.0,540.34,388.18
2018,7,4,14,15,613.0,251.5,2.8,34.65,795.5,497.19,355.8
2018,7,4,14,30,596.0,253.0,2.8,34.6,768.0,455.21,323.83
2018,7,4,14,45,514.0,269.0,2.75,34.5,701.0,402.15,284.18
2018,7,4,15,0,432.0,285.0,2.7,34.4,634.0,353.31,247.9
2018,7,4,15,15,400.5,273.5,2.75,34.25,585.0,308.37,213.94
2018,7,4,15,30,369.0,262.0,2.8,34.1,536.0,266.98,182.73
2018,7,4,15,45,527.5,207.0,2.8,33.9,573.0,235.59,152.14
2018,7,4,16,0,686.0,152.0,2.8,33.7,610.0,184.38,107.48
2018,7,4,16,15,666.0,147.0,2.75,33.4,565.0,140.25,80.11
2018,7,4,16,30,646.0,142.0,2.7,33.1,520.0,98.76,63.55
2018,7,4,16,45,621.0,135.5,2.7,32.8,472.5,85.69,64.61
2018,7,4,17,0,596.0,129.0,2.7,32.5,425.0,84.47,63.95
2018,7,4,17,15,563.0,121.0,2.5,32.05,376.0,81.85,62.16
2018,7,4,17,30,530.0,113.0,2.3,31.6,327.0,79.01,60.14
2018,7,4,17,45,488.5,103.5,2.15,31.15,279.5,73.52,55.88
2018,7,4,18,0,447.0,94.0,2.0,30.7,232.0,68.07,51.53
2018,7,4,18,15,389.5,83.0,2.0,30.7,187.0,61.19,45.74
2018,7,4,18,30,332.0,72.0,2.0,30.7,142.0,54.04,39.53
2018,7,4,18,45,258.5,57.5,1.6,29.25,103.0,43.87,30.82
2018,7,4,19,0,185.0,43.0,1.2,27.8,64.0,33.33,21.38
2018,7,4,19,15,111.0,26.5,1.25,27.45,37.5,21.39,6.29
2018,7,4,19,30,37.0,10.0,1.3,27.1,11.0,9.1,0.0
2018,7,4,19,45,18.5,5.0,1.3,26.8,5.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.3,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,7,5,5,15,48.5,11.0,0.9,23.75,13.5,34.96,0.0
2018,7,5,5,30,97.0,22.0,1.0,24.1,27.0,104.45,10.5
2018,7,5,5,45,191.5,35.5,1.1,24.5,59.5,195.99,145.11
2018,7,5,6,0,286.0,49.0,1.2,24.9,92.0,280.18,219.15
2018,7,5,6,15,363.0,59.0,1.2,25.35,134.5,355.64,281.49
2018,7,5,6,30,440.0,69.0,1.2,25.8,177.0,443.07,350.14
2018,7,5,6,45,498.0,75.5,1.25,26.3,225.0,512.76,402.48
2018,7,5,7,0,556.0,82.0,1.3,26.8,273.0,585.05,453.86
2018,7,5,7,15,597.0,87.5,1.3,27.25,322.5,643.98,493.39
2018,7,5,7,30,638.0,93.0,1.3,27.7,372.0,703.62,532.03
2018,7,5,7,45,670.0,96.5,1.35,28.1,421.5,752.86,562.94
2018,7,5,8,0,702.0,100.0,1.4,28.5,471.0,801.55,592.83
2018,7,5,8,15,491.5,166.0,1.35,28.9,438.0,685.99,510.71
2018,7,5,8,30,281.0,232.0,1.3,29.3,405.0,546.72,407.82
2018,7,5,8,45,260.5,268.5,1.3,29.7,438.5,569.7,421.86
2018,7,5,9,0,240.0,305.0,1.3,30.1,472.0,590.03,432.65
2018,7,5,9,15,241.0,327.0,1.25,30.45,503.5,613.0,445.75
2018,7,5,9,30,242.0,349.0,1.2,30.8,535.0,634.44,457.63
2018,7,5,9,45,215.5,347.0,1.15,31.15,518.5,582.52,420.48
2018,7,5,10,0,189.0,345.0,1.1,31.5,502.0,548.53,395.7
2018,7,5,10,15,145.5,349.0,1.05,31.8,472.5,503.62,362.84
2018,7,5,10,30,102.0,353.0,1.0,32.1,443.0,458.79,329.98
2018,7,5,10,45,107.0,388.0,0.95,32.4,484.5,493.32,352.49
2018,7,5,11,0,112.0,423.0,0.9,32.7,526.0,526.03,372.82
2018,7,5,11,15,112.0,437.0,0.85,32.95,542.0,531.56,375.01
2018,7,5,11,30,112.0,451.0,0.8,33.2,558.0,536.05,376.74
2018,7,5,11,45,118.5,444.5,0.7,33.45,558.5,526.17,369.05
2018,7,5,12,0,125.0,438.0,0.6,33.7,559.0,515.71,361.11
2018,7,5,12,15,96.0,404.0,0.55,33.8,497.0,450.38,316.71
2018,7,5,12,30,67.0,370.0,0.5,33.9,435.0,384.58,271.8
2018,7,5,12,45,74.5,378.0,0.45,34.05,450.0,391.04,276.29
2018,7,5,13,0,82.0,386.0,0.4,34.2,465.0,396.49,279.48
2018,7,5,13,15,81.0,400.5,0.4,34.25,477.5,400.44,281.82
2018,7,5,13,30,80.0,415.0,0.4,34.3,490.0,403.74,283.76
2018,7,5,13,45,210.5,392.5,0.35,34.35,585.0,444.44,312.09
2018,7,5,14,0,341.0,370.0,0.3,34.4,680.0,482.37,336.55
2018,7,5,14,15,325.0,358.5,0.3,34.35,647.0,443.13,308.98
2018,7,5,14,30,309.0,347.0,0.3,34.3,614.0,405.53,282.8
2018,7,5,14,45,327.0,313.0,0.3,34.2,586.0,367.23,255.49
2018,7,5,15,0,345.0,279.0,0.3,34.1,558.0,319.09,220.5
2018,7,5,15,15,489.0,230.5,0.3,33.95,605.0,304.59,204.97
2018,7,5,15,30,633.0,182.0,0.3,33.8,652.0,271.88,174.33
2018,7,5,15,45,607.0,174.5,0.3,33.65,603.5,224.82,138.88
2018,7,5,16,0,581.0,167.0,0.3,33.5,555.0,180.83,107.74
2018,7,5,16,15,501.0,167.5,0.4,33.25,484.5,144.25,88.02
2018,7,5,16,30,421.0,168.0,0.5,33.0,414.0,112.64,76.6
2018,7,5,16,45,331.0,165.5,0.55,32.8,348.5,104.6,79.56
2018,7,5,17,0,241.0,163.0,0.6,32.6,283.0,113.87,87.4
2018,7,5,17,15,382.0,134.0,0.6,32.25,299.5,89.73,68.29
2018,7,5,17,30,523.0,105.0,0.6,31.9,316.0,72.66,54.72
2018,7,5,17,45,497.5,95.0,0.65,31.6,273.0,67.77,50.94
2018,7,5,18,0,472.0,85.0,0.7,31.3,230.0,62.51,46.73
2018,7,5,18,15,292.5,79.5,0.7,31.3,164.0,58.17,43.08
2018,7,5,18,30,113.0,74.0,0.7,31.3,98.0,59.04,43.54
2018,7,5,18,45,90.5,55.5,0.7,30.05,71.5,45.0,31.63
2018,7,5,19,0,68.0,37.0,0.7,28.8,45.0,30.65,19.11
2018,7,5,19,15,58.5,24.0,0.7,28.35,28.5,19.45,5.02
2018,7,5,19,30,49.0,11.0,0.7,27.9,12.0,10.01,0.0
2018,7,5,19,45,24.5,5.5,0.75,27.45,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.25,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.8,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.4,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,23.0,9.5,1.3,23.35,10.5,20.45,0.0
2018,7,6,5,30,46.0,19.0,1.4,23.7,21.0,60.61,0.0
2018,7,6,5,45,74.0,34.0,1.5,24.0,42.5,108.12,77.91
2018,7,6,6,0,102.0,49.0,1.6,24.3,64.0,145.87,113.01
2018,7,6,6,15,125.0,69.0,1.65,24.8,94.5,177.41,140.53
2018,7,6,6,30,148.0,89.0,1.7,25.3,125.0,221.72,177.13
2018,7,6,6,45,205.0,106.5,1.75,25.85,169.0,304.25,243.01
2018,7,6,7,0,262.0,124.0,1.8,26.4,213.0,376.52,298.93
2018,7,6,7,15,287.5,142.0,1.8,27.05,255.0,426.01,334.98
2018,7,6,7,30,313.0,160.0,1.8,27.7,297.0,476.08,370.39
2018,7,6,7,45,305.5,184.0,1.8,28.35,331.0,504.3,388.0
2018,7,6,8,0,298.0,208.0,1.8,29.0,365.0,530.55,403.89
2018,7,6,8,15,296.0,230.0,1.75,29.45,399.0,557.67,420.34
2018,7,6,8,30,294.0,252.0,1.7,29.9,433.0,583.21,435.34
2018,7,6,8,45,337.0,260.0,1.65,30.3,482.5,634.86,469.51
2018,7,6,9,0,380.0,268.0,1.6,30.7,532.0,686.49,502.6
2018,7,6,9,15,413.5,275.0,1.55,30.95,578.5,745.35,539.38
2018,7,6,9,30,447.0,282.0,1.5,31.2,625.0,784.52,562.79
2018,7,6,9,45,335.0,334.0,1.5,31.45,598.0,706.61,506.78
2018,7,6,10,0,223.0,386.0,1.5,31.7,571.0,626.84,449.79
2018,7,6,10,15,241.0,400.0,1.5,31.9,606.5,669.16,477.45
2018,7,6,10,30,259.0,414.0,1.5,32.1,642.0,692.72,491.73
2018,7,6,10,45,296.5,418.0,1.5,32.25,686.0,723.26,511.33
2018,7,6,11,0,334.0,422.0,1.5,32.4,730.0,751.41,529.11
2018,7,6,11,15,332.0,431.5,1.5,32.55,742.5,744.82,523.56
2018,7,6,11,30,330.0,441.0,1.5,32.7,755.0,736.62,517.35
2018,7,6,11,45,341.5,435.0,1.5,32.8,763.0,724.47,509.31
2018,7,6,12,0,353.0,429.0,1.5,32.9,771.0,710.71,500.25
2018,7,6,12,15,380.0,405.5,1.5,32.95,774.5,692.7,489.06
2018,7,6,12,30,407.0,382.0,1.5,33.0,778.0,674.8,477.78
2018,7,6,12,45,333.0,392.5,1.5,33.0,715.5,602.68,428.61
2018,7,6,13,0,259.0,403.0,1.5,33.0,653.0,537.1,383.46
2018,7,6,13,15,133.5,273.0,1.45,32.9,402.0,328.99,238.68
2018,7,6,13,30,8.0,143.0,1.4,32.8,151.0,131.67,94.14
2018,7,6,13,45,4.0,110.5,1.35,32.7,114.5,100.37,71.08
2018,7,6,14,0,0.0,78.0,1.3,32.6,78.0,69.42,47.71
2018,7,6,14,15,0.0,74.5,1.25,32.4,74.5,66.3,45.46
2018,7,6,14,30,0.0,71.0,1.2,32.2,71.0,63.14,43.15
2018,7,6,14,45,0.0,66.0,1.15,32.0,66.0,58.64,39.81
2018,7,6,15,0,0.0,61.0,1.1,31.8,61.0,54.16,36.46
2018,7,6,15,15,0.0,56.0,1.05,31.45,56.0,49.67,33.13
2018,7,6,15,30,0.0,51.0,1.0,31.1,51.0,45.2,29.79
2018,7,6,15,45,0.0,45.5,0.9,30.7,45.5,40.29,26.09
2018,7,6,16,0,0.0,40.0,0.8,30.3,40.0,35.39,22.37
2018,7,6,16,15,0.0,36.0,0.75,29.95,36.0,31.82,19.67
2018,7,6,16,30,0.0,32.0,0.7,29.6,32.0,28.26,16.95
2018,7,6,16,45,0.0,38.0,0.65,29.25,38.0,33.55,22.48
2018,7,6,17,0,0.0,44.0,0.6,28.9,44.0,38.85,27.04
2018,7,6,17,15,0.0,50.5,0.55,28.45,50.5,44.59,32.03
2018,7,6,17,30,0.0,57.0,0.5,28.0,57.0,50.34,37.05
2018,7,6,17,45,0.0,55.0,0.45,27.6,55.0,48.56,35.71
2018,7,6,18,0,0.0,53.0,0.4,27.2,53.0,46.79,34.33
2018,7,6,18,15,0.0,42.0,0.4,27.2,42.0,37.03,26.02
2018,7,6,18,30,0.0,31.0,0.4,27.2,31.0,27.3,17.61
2018,7,6,18,45,0.0,23.5,0.55,26.45,23.5,20.68,11.81
2018,7,6,19,0,0.0,16.0,0.7,25.7,16.0,14.06,5.87
2018,7,6,19,15,0.5,10.0,0.85,25.4,10.0,8.78,0.0
2018,7,6,19,30,1.0,4.0,1.0,25.1,4.0,3.64,0.0
2018,7,6,19,45,0.5,2.0,1.1,24.85,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.45,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.4,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,29.0,7.5,3.95,22.45,9.0,21.69,0.0
2018,7,7,5,30,58.0,15.0,4.1,22.3,18.0,59.29,0.0
2018,7,7,5,45,83.5,24.5,4.25,22.15,34.0,95.07,68.58
2018,7,7,6,0,109.0,34.0,4.4,22.0,50.0,124.81,97.82
2018,7,7,6,15,93.5,46.0,4.45,21.95,63.5,132.52,105.76
2018,7,7,6,30,78.0,58.0,4.5,21.9,77.0,125.87,100.98
2018,7,7,6,45,64.5,74.5,4.5,21.8,92.5,136.97,110.09
2018,7,7,7,0,51.0,91.0,4.5,21.7,108.0,133.64,106.95
2018,7,7,7,15,26.5,86.5,4.55,21.8,95.5,107.24,84.2
2018,7,7,7,30,2.0,82.0,4.6,21.9,83.0,74.56,56.11
2018,7,7,7,45,1.5,76.0,4.7,21.95,77.0,68.59,51.01
2018,7,7,8,0,1.0,70.0,4.8,22.0,71.0,62.85,46.1
2018,7,7,8,15,0.5,76.5,4.8,22.3,77.0,68.2,50.21
2018,7,7,8,30,0.0,83.0,4.8,22.6,83.0,73.54,54.27
2018,7,7,8,45,0.0,92.5,4.85,22.85,92.5,82.04,60.88
2018,7,7,9,0,0.0,102.0,4.9,23.1,102.0,90.8,67.65
2018,7,7,9,15,3.0,124.5,4.9,23.5,127.0,114.71,86.53
2018,7,7,9,30,6.0,147.0,4.9,23.9,152.0,138.69,105.23
2018,7,7,9,45,12.5,195.5,4.9,24.3,206.0,190.86,145.81
2018,7,7,10,0,19.0,244.0,4.9,24.7,260.0,243.17,185.77
2018,7,7,10,15,28.0,296.5,4.85,25.05,321.0,315.85,240.53
2018,7,7,10,30,37.0,349.0,4.8,25.4,382.0,375.18,284.18
2018,7,7,10,45,49.0,375.5,4.75,25.75,420.0,409.77,309.14
2018,7,7,11,0,61.0,402.0,4.7,26.1,458.0,443.12,332.94
2018,7,7,11,15,47.5,380.0,4.65,26.35,424.0,403.66,302.88
2018,7,7,11,30,34.0,358.0,4.6,26.6,390.0,365.48,273.93
2018,7,7,11,45,23.5,305.0,4.5,26.9,327.5,302.34,226.52
2018,7,7,12,0,13.0,252.0,4.4,27.2,265.0,236.93,177.05
2018,7,7,12,15,15.5,271.0,4.3,27.4,286.5,254.82,190.4
2018,7,7,12,30,18.0,290.0,4.2,27.6,308.0,272.18,203.14
2018,7,7,12,45,26.0,336.0,4.15,27.8,361.5,317.47,236.59
2018,7,7,13,0,34.0,382.0,4.1,28.0,415.0,358.31,266.3
2018,7,7,13,15,64.0,409.5,4.05,28.15,470.5,396.33,294.22
2018,7,7,13,30,94.0,437.0,4.0,28.3,526.0,430.48,318.89
2018,7,7,13,45,156.0,439.5,3.95,28.45,583.0,454.45,336.34
2018,7,7,14,0,218.0,442.0,3.9,28.6,640.0,476.28,351.56
2018,7,7,14,15,270.0,412.5,3.85,28.6,650.5,455.21,335.74
2018,7,7,14,30,322.0,383.0,3.8,28.6,661.0,437.15,321.35
2018,7,7,14,45,528.5,274.0,3.75,28.6,710.0,411.44,298.92
2018,7,7,15,0,735.0,165.0,3.7,28.6,759.0,374.23,264.58
2018,7,7,15,15,745.0,153.0,3.7,28.45,730.0,326.82,224.26
2018,7,7,15,30,755.0,141.0,3.7,28.3,701.0,278.28,182.82
2018,7,7,15,45,641.0,173.0,3.7,28.2,629.0,229.74,147.04
2018,7,7,16,0,527.0,205.0,3.7,28.1,557.0,201.75,130.18
2018,7,7,16,15,556.0,179.0,3.65,27.85,526.0,155.48,97.88
2018,7,7,16,30,585.0,153.0,3.6,27.6,495.0,104.15,70.52
2018,7,7,16,45,648.0,123.5,3.55,27.3,471.0,77.65,59.49
2018,7,7,17,0,711.0,94.0,3.5,27.0,447.0,60.92,45.8
2018,7,7,17,15,611.0,102.5,3.3,26.6,382.0,68.48,52.43
2018,7,7,17,30,511.0,111.0,3.1,26.2,317.0,77.24,60.09
2018,7,7,17,45,364.5,111.5,2.95,25.75,248.0,78.36,61.31
2018,7,7,18,0,218.0,112.0,2.8,25.3,179.0,83.31,65.7
2018,7,7,18,15,195.0,93.0,2.8,25.3,144.5,70.42,54.68
2018,7,7,18,30,172.0,74.0,2.8,25.3,110.0,57.06,43.04
2018,7,7,18,45,127.5,57.0,2.35,23.95,79.5,44.6,32.17
2018,7,7,19,0,83.0,40.0,1.9,22.6,49.0,32.78,21.41
2018,7,7,19,15,59.0,25.0,1.9,22.3,30.0,20.19,5.22
2018,7,7,19,30,35.0,10.0,1.9,22.0,11.0,9.1,0.0
2018,7,7,19,45,17.5,5.0,1.95,21.75,5.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.85,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.85,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.8,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.75,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,73.5,10.5,2.6,15.95,14.0,47.18,0.0
2018,7,8,5,30,147.0,21.0,2.8,16.3,28.0,129.24,0.0
2018,7,8,5,45,265.5,32.5,2.95,16.65,63.5,236.44,179.69
2018,7,8,6,0,384.0,44.0,3.1,17.0,99.0,338.58,274.63
2018,7,8,6,15,466.0,51.0,3.3,17.55,144.5,420.5,345.81
2018,7,8,6,30,548.0,58.0,3.5,18.1,190.0,507.78,417.93
2018,7,8,6,45,606.5,62.5,3.65,18.65,241.0,578.65,473.37
2018,7,8,7,0,665.0,67.0,3.8,19.2,292.0,652.19,528.56
2018,7,8,7,15,703.0,71.0,3.8,19.75,344.0,705.79,566.23
2018,7,8,7,30,741.0,75.0,3.8,20.3,396.0,764.48,606.41
2018,7,8,7,45,770.0,77.5,3.8,20.9,448.0,812.99,637.84
2018,7,8,8,0,799.0,80.0,3.8,21.5,500.0,860.5,667.81
2018,7,8,8,15,820.5,82.5,3.75,22.05,550.0,899.6,691.06
2018,7,8,8,30,842.0,85.0,3.7,22.6,600.0,927.04,705.89
2018,7,8,8,45,858.0,86.5,3.65,23.15,646.5,955.34,721.19
2018,7,8,9,0,874.0,88.0,3.6,23.7,693.0,981.12,734.62
2018,7,8,9,15,886.0,90.0,3.55,24.2,735.5,1000.76,744.0
2018,7,8,9,30,898.0,92.0,3.5,24.7,778.0,1017.39,751.42
2018,7,8,9,45,907.5,92.5,3.45,25.2,815.0,1026.63,754.04
2018,7,8,10,0,917.0,93.0,3.4,25.7,852.0,1032.66,754.72
2018,7,8,10,15,923.5,94.5,3.35,26.1,883.0,1033.44,752.45
2018,7,8,10,30,930.0,96.0,3.3,26.5,914.0,1030.83,748.16
2018,7,8,10,45,934.0,97.0,3.25,26.9,938.0,1021.81,739.93
2018,7,8,11,0,938.0,98.0,3.2,27.3,962.0,1009.45,729.75
2018,7,8,11,15,940.5,99.0,3.15,27.6,979.0,992.36,716.98
2018,7,8,11,30,943.0,100.0,3.1,27.9,996.0,972.07,702.31
2018,7,8,11,45,944.5,100.5,3.0,28.25,1006.0,947.31,684.37
2018,7,8,12,0,946.0,101.0,2.9,28.6,1016.0,919.65,664.69
2018,7,8,12,15,946.5,101.0,2.85,28.8,1018.5,887.97,643.22
2018,7,8,12,30,947.0,101.0,2.8,29.0,1021.0,853.8,620.16
2018,7,8,12,45,945.0,101.0,2.75,29.2,1015.0,815.41,594.26
2018,7,8,13,0,943.0,101.0,2.7,29.4,1009.0,775.05,566.97
2018,7,8,13,15,940.5,100.5,2.7,29.5,996.5,732.09,537.25
2018,7,8,13,30,938.0,100.0,2.7,29.6,984.0,687.5,504.85
2018,7,8,13,45,934.0,99.5,2.65,29.75,964.0,640.53,469.74
2018,7,8,14,0,930.0,99.0,2.6,29.9,944.0,592.39,432.98
2018,7,8,14,15,924.5,98.0,2.6,29.85,917.5,542.12,394.26
2018,7,8,14,30,919.0,97.0,2.6,29.8,891.0,491.22,353.95
2018,7,8,14,45,911.5,96.0,2.55,29.8,858.0,439.09,311.46
2018,7,8,15,0,904.0,95.0,2.5,29.8,825.0,386.92,267.96
2018,7,8,15,15,895.0,93.0,2.5,29.7,786.5,333.76,223.25
2018,7,8,15,30,886.0,91.0,2.5,29.6,748.0,281.16,178.85
2018,7,8,15,45,874.5,89.0,2.5,29.45,705.5,228.84,135.92
2018,7,8,16,0,863.0,87.0,2.5,29.3,663.0,177.72,97.1
2018,7,8,16,15,847.0,84.5,2.5,29.05,615.5,127.28,65.62
2018,7,8,16,30,831.0,82.0,2.5,28.8,568.0,78.86,47.76
2018,7,8,16,45,810.5,79.0,2.5,28.5,518.0,55.52,40.83
2018,7,8,17,0,790.0,76.0,2.5,28.2,468.0,54.79,40.45
2018,7,8,17,15,763.0,73.0,2.3,27.65,417.0,53.95,39.99
2018,7,8,17,30,736.0,70.0,2.1,27.1,366.0,53.07,39.49
2018,7,8,17,45,697.5,65.5,1.95,26.55,314.5,50.88,37.84
2018,7,8,18,0,659.0,61.0,1.8,26.0,263.0,48.62,36.06
2018,7,8,18,15,603.0,55.5,1.8,26.0,213.5,41.46,29.91
2018,7,8,18,30,547.0,50.0,1.8,26.0,164.0,38.43,27.14
2018,7,8,18,45,462.5,41.5,1.45,24.0,120.0,32.65,22.09
2018,7,8,19,0,378.0,33.0,1.1,22.0,76.0,26.7,16.45
2018,7,8,19,15,244.5,22.5,1.15,21.55,45.0,18.58,4.11
2018,7,8,19,30,111.0,12.0,1.2,21.1,14.0,10.91,0.0
2018,7,8,19,45,55.5,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.25,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.85,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,103.0,10.0,1.35,15.2,15.0,61.74,0.0
2018,7,9,5,30,206.0,20.0,1.6,15.9,30.0,159.11,0.0
2018,7,9,5,45,330.5,29.5,1.9,16.65,67.0,272.59,205.54
2018,7,9,6,0,455.0,39.0,2.2,17.4,104.0,378.6,304.78
2018,7,9,6,15,531.0,45.5,2.15,18.2,151.0,457.88,372.4
2018,7,9,6,30,607.0,52.0,2.1,19.0,198.0,542.39,439.2
2018,7,9,6,45,657.5,57.0,2.05,19.8,249.5,605.13,485.69
2018,7,9,7,0,708.0,62.0,2.0,20.6,301.0,675.29,535.13
2018,7,9,7,15,742.5,66.0,2.1,21.4,353.5,732.14,573.56
2018,7,9,7,30,777.0,70.0,2.2,22.2,406.0,788.95,610.65
2018,7,9,7,45,802.5,73.5,2.25,22.95,458.5,836.61,639.96
2018,7,9,8,0,828.0,77.0,2.3,23.7,511.0,883.04,667.71
2018,7,9,8,15,847.5,79.0,2.3,24.25,561.0,910.8,682.38
2018,7,9,8,30,867.0,81.0,2.3,24.8,611.0,945.9,701.89
2018,7,9,8,45,881.0,83.0,2.3,25.3,657.5,973.34,716.16
2018,7,9,9,0,895.0,85.0,2.3,25.8,704.0,998.12,728.67
2018,7,9,9,15,902.5,88.5,2.3,26.3,745.5,1015.29,736.26
2018,7,9,9,30,910.0,92.0,2.3,26.8,787.0,1029.27,741.94
2018,7,9,9,45,916.5,94.5,2.25,27.25,823.5,1037.8,743.85
2018,7,9,10,0,923.0,97.0,2.2,27.7,860.0,1042.99,743.81
2018,7,9,10,15,929.5,98.5,2.15,28.1,891.5,1043.67,741.27
2018,7,9,10,30,936.0,100.0,2.1,28.5,923.0,1040.93,736.78
2018,7,9,10,45,940.5,101.0,2.05,28.9,947.5,1032.26,728.79
2018,7,9,11,0,945.0,102.0,2.0,29.3,972.0,1020.2,718.92
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.0,1002.89,706.27
2018,7,9,11,30,950.0,104.0,1.9,29.9,1006.0,982.35,691.8
2018,7,9,11,45,952.5,104.0,1.85,30.2,1016.5,957.75,674.93
2018,7,9,12,0,955.0,104.0,1.8,30.5,1027.0,930.2,656.34
2018,7,9,12,15,955.5,103.5,1.7,30.7,1029.5,897.72,634.44
2018,7,9,12,30,956.0,103.0,1.6,30.9,1032.0,862.76,611.03
2018,7,9,12,45,955.0,103.0,1.55,31.15,1027.0,824.75,586.1
2018,7,9,13,0,954.0,103.0,1.5,31.4,1022.0,784.67,559.78
2018,7,9,13,15,951.0,102.5,1.45,31.5,1008.5,740.86,530.21
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,695.44,498.1
2018,7,9,13,45,944.0,101.0,1.35,31.7,974.5,647.57,463.63
2018,7,9,14,0,940.0,100.0,1.3,31.8,954.0,598.51,427.51
2018,7,9,14,15,935.0,99.0,1.3,31.85,927.5,547.97,389.74
2018,7,9,14,30,930.0,98.0,1.3,31.9,901.0,496.72,350.31
2018,7,9,14,45,922.5,96.5,1.25,31.9,867.5,443.59,308.28
2018,7,9,15,0,915.0,95.0,1.2,31.9,834.0,390.44,265.17
2018,7,9,15,15,904.5,93.0,1.2,31.85,794.0,336.23,220.79
2018,7,9,15,30,894.0,91.0,1.2,31.8,754.0,282.72,176.74
2018,7,9,15,45,881.5,89.0,1.15,31.7,710.0,229.74,134.16
2018,7,9,16,0,869.0,87.0,1.1,31.6,666.0,178.08,95.72
2018,7,9,16,15,853.0,84.0,1.1,31.45,618.0,126.94,64.38
2018,7,9,16,30,837.0,81.0,1.1,31.3,570.0,77.83,46.63
2018,7,9,16,45,814.5,79.0,1.05,31.1,519.5,55.58,40.38
2018,7,9,17,0,792.0,77.0,1.0,30.9,469.0,55.55,40.58
2018,7,9,17,15,764.0,73.0,0.9,30.4,417.0,53.97,39.52
2018,7,9,17,30,736.0,69.0,0.8,29.9,365.0,52.3,38.36
2018,7,9,17,45,697.0,65.0,0.7,29.45,313.5,50.49,37.02
2018,7,9,18,0,658.0,61.0,0.6,29.0,262.0,48.63,35.6
2018,7,9,18,15,601.0,55.5,0.6,29.0,212.5,41.48,29.52
2018,7,9,18,30,544.0,50.0,0.6,29.0,163.0,38.44,26.78
2018,7,9,18,45,455.5,42.0,0.7,27.4,119.0,33.1,22.1
2018,7,9,19,0,367.0,34.0,0.8,25.8,75.0,27.63,16.87
2018,7,9,19,15,234.5,23.0,0.85,25.4,44.5,19.08,3.87
2018,7,9,19,30,102.0,12.0,0.9,25.0,14.0,10.91,0.0
2018,7,9,19,45,51.0,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,23.95,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.25,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.85,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.55,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,70.5,10.0,1.25,19.2,13.5,45.06,0.0
2018,7,10,5,30,141.0,20.0,1.5,20.0,27.0,123.13,0.0
2018,7,10,5,45,246.0,32.5,1.7,20.75,61.0,224.58,165.05
2018,7,10,6,0,351.0,45.0,1.9,21.5,95.0,317.34,251.37
2018,7,10,6,15,423.5,55.0,1.85,22.2,139.0,395.0,316.7
2018,7,10,6,30,496.0,65.0,1.8,22.9,183.0,477.59,382.63
2018,7,10,6,45,545.0,73.0,1.7,23.6,231.5,544.1,432.11
2018,7,10,7,0,594.0,81.0,1.6,24.3,280.0,612.64,480.2
2018,7,10,7,15,632.0,86.5,1.85,25.3,330.5,670.37,519.9
2018,7,10,7,30,670.0,92.0,2.1,26.3,381.0,728.53,558.64
2018,7,10,7,45,698.5,97.0,2.35,27.25,431.5,777.56,590.03
2018,7,10,8,0,727.0,102.0,2.6,28.2,482.0,825.77,620.17
2018,7,10,8,15,749.0,106.0,2.65,28.65,531.0,860.29,640.35
2018,7,10,8,30,771.0,110.0,2.7,29.1,580.0,898.41,662.75
2018,7,10,8,45,789.0,112.5,2.7,29.5,626.0,928.76,679.46
2018,7,10,9,0,807.0,115.0,2.7,29.9,672.0,956.67,694.49
2018,7,10,9,15,821.0,117.5,2.65,30.25,714.0,977.95,704.87
2018,7,10,9,30,835.0,120.0,2.6,30.6,756.0,996.34,713.43
2018,7,10,9,45,846.0,121.5,2.55,30.9,793.0,996.47,710.61
2018,7,10,10,0,857.0,123.0,2.5,31.2,830.0,1004.65,713.19
2018,7,10,10,15,864.5,124.0,2.4,31.5,860.5,1005.62,710.77
2018,7,10,10,30,872.0,125.0,2.3,31.8,891.0,1003.38,706.51
2018,7,10,10,45,709.5,205.5,2.2,32.05,840.0,930.26,658.16
2018,7,10,11,0,547.0,286.0,2.1,32.3,789.0,833.91,592.39
2018,7,10,11,15,589.0,273.0,2.05,32.55,824.0,846.05,600.28
2018,7,10,11,30,631.0,260.0,2.0,32.8,859.0,852.38,603.47
2018,7,10,11,45,723.0,216.5,1.9,33.0,910.0,870.91,614.84
2018,7,10,12,0,815.0,173.0,1.8,33.2,961.0,878.82,617.97
2018,7,10,12,15,749.5,210.0,1.75,33.35,936.0,825.96,583.44
2018,7,10,12,30,684.0,247.0,1.7,33.5,911.0,778.68,550.67
2018,7,10,12,45,744.5,213.0,1.65,33.6,932.5,763.79,541.32
2018,7,10,13,0,805.0,179.0,1.6,33.7,954.0,742.41,527.12
2018,7,10,13,15,846.5,152.5,1.6,33.8,958.0,708.96,504.72
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,675.96,481.88
2018,7,10,13,45,883.5,125.0,1.55,33.95,942.0,630.21,449.0
2018,7,10,14,0,879.0,124.0,1.5,34.0,922.0,583.45,414.71
2018,7,10,14,15,872.5,122.5,1.5,33.95,895.0,534.47,378.41
2018,7,10,14,30,866.0,121.0,1.5,33.9,868.0,485.02,340.7
2018,7,10,14,45,857.5,119.5,1.45,33.9,835.5,434.51,300.94
2018,7,10,15,0,849.0,118.0,1.4,33.9,803.0,384.13,260.35
2018,7,10,15,15,838.5,115.5,1.35,33.8,765.0,332.77,218.56
2018,7,10,15,30,828.0,113.0,1.3,33.7,727.0,274.21,171.5
2018,7,10,15,45,814.5,110.0,1.3,33.6,684.0,223.06,130.91
2018,7,10,16,0,801.0,107.0,1.3,33.5,641.0,173.47,94.36
2018,7,10,16,15,783.5,104.0,1.25,33.3,594.5,125.3,65.06
2018,7,10,16,30,766.0,101.0,1.2,33.1,548.0,79.44,48.58
2018,7,10,16,45,743.5,97.0,1.15,32.9,499.0,67.66,49.9
2018,7,10,17,0,721.0,93.0,1.1,32.7,450.0,60.41,44.22
2018,7,10,17,15,690.5,88.5,0.95,32.35,399.5,59.22,43.48
2018,7,10,17,30,660.0,84.0,0.8,32.0,349.0,57.93,42.63
2018,7,10,17,45,618.5,78.0,0.7,31.65,298.5,55.34,40.67
2018,7,10,18,0,577.0,72.0,0.6,31.3,248.0,52.62,38.53
2018,7,10,18,15,518.5,64.5,0.6,31.3,200.5,48.46,35.01
2018,7,10,18,30,460.0,57.0,0.6,31.3,153.0,44.15,31.21
2018,7,10,18,45,375.5,47.0,0.45,30.65,111.0,37.37,25.25
2018,7,10,19,0,291.0,37.0,0.3,30.0,69.0,30.34,18.64
2018,7,10,19,15,181.5,24.0,0.3,29.7,40.5,18.95,3.23
2018,7,10,19,30,72.0,11.0,0.3,29.4,12.0,10.01,0.0
2018,7,10,19,45,36.0,5.5,0.3,29.1,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.8,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.45,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.75,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.5,27.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.5,26.7,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.55,26.35,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.65,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.95,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,50.0,8.5,1.3,21.85,11.0,33.19,0.0
2018,7,11,5,30,100.0,17.0,1.5,22.5,22.0,94.67,0.0
2018,7,11,5,45,198.5,31.5,1.7,23.15,54.5,194.49,140.07
2018,7,11,6,0,297.0,46.0,1.9,23.8,87.0,282.52,221.68
2018,7,11,6,15,369.5,56.5,1.8,24.45,129.5,355.58,283.13
2018,7,11,6,30,442.0,67.0,1.7,25.1,172.0,440.05,350.23
2018,7,11,6,45,457.0,80.0,1.6,25.7,211.5,478.16,379.0
2018,7,11,7,0,472.0,93.0,1.5,26.3,251.0,521.52,409.77
2018,7,11,7,15,436.5,117.5,1.5,27.35,282.5,537.08,417.63
2018,7,11,7,30,401.0,142.0,1.5,28.4,314.0,547.98,421.52
2018,7,11,7,45,490.5,139.5,1.55,29.45,376.5,633.97,481.32
2018,7,11,8,0,580.0,137.0,1.6,30.5,439.0,732.34,545.1
2018,7,11,8,15,650.5,128.5,1.55,31.0,499.0,800.01,586.08
2018,7,11,8,30,721.0,120.0,1.5,31.5,559.0,867.39,625.74
2018,7,11,8,45,737.0,124.5,1.45,31.95,603.5,891.45,636.82
2018,7,11,9,0,753.0,129.0,1.4,32.4,648.0,919.03,650.42
2018,7,11,9,15,746.5,142.5,1.4,32.7,683.5,931.52,655.53
2018,7,11,9,30,740.0,156.0,1.4,33.0,719.0,947.55,663.06
2018,7,11,9,45,688.0,194.0,1.4,33.3,737.5,935.29,653.22
2018,7,11,10,0,636.0,232.0,1.4,33.6,756.0,917.66,640.43
2018,7,11,10,15,612.5,254.5,1.45,33.8,775.0,908.7,633.29
2018,7,11,10,30,589.0,277.0,1.5,34.0,794.0,896.65,624.24
2018,7,11,10,45,673.0,235.0,1.55,34.2,841.5,924.55,642.94
2018,7,11,11,0,757.0,193.0,1.6,34.4,889.0,939.61,651.35
2018,7,11,11,15,754.0,198.0,1.65,34.5,902.0,922.08,640.21
2018,7,11,11,30,751.0,203.0,1.7,34.6,915.0,901.84,627.77
2018,7,11,11,45,735.0,212.0,1.8,34.7,915.0,877.36,613.2
2018,7,11,12,0,719.0,221.0,1.9,34.8,915.0,844.47,593.2
2018,7,11,12,15,663.0,253.0,1.95,34.85,894.5,796.97,561.58
2018,7,11,12,30,607.0,285.0,2.0,34.9,874.0,749.49,529.71
2018,7,11,12,45,674.0,246.5,2.05,35.0,897.5,738.45,523.75
2018,7,11,13,0,741.0,208.0,2.1,35.1,921.0,721.73,513.37
2018,7,11,13,15,778.5,184.5,2.15,35.1,925.0,691.03,492.99
2018,7,11,13,30,816.0,161.0,2.2,35.1,929.0,658.05,470.44
2018,7,11,13,45,812.0,159.5,2.25,35.15,910.0,613.74,438.88
2018,7,11,14,0,808.0,158.0,2.3,35.2,891.0,568.6,405.95
2018,7,11,14,15,791.5,159.5,2.3,35.15,860.5,518.89,368.95
2018,7,11,14,30,775.0,161.0,2.3,35.1,830.0,469.88,331.55
2018,7,11,14,45,617.0,225.5,2.3,35.05,745.0,407.43,285.33
2018,7,11,15,0,459.0,290.0,2.3,35.0,660.0,365.39,254.71
2018,7,11,15,15,253.0,262.0,2.25,34.8,464.5,266.06,186.29
2018,7,11,15,30,47.0,234.0,2.2,34.6,269.0,199.82,143.77
2018,7,11,15,45,47.5,229.5,2.15,34.45,263.0,191.67,138.03
2018,7,11,16,0,48.0,225.0,2.1,34.3,257.0,183.24,132.15
2018,7,11,16,15,121.5,228.5,2.0,34.05,301.5,174.93,124.37
2018,7,11,16,30,195.0,232.0,1.9,33.8,346.0,167.35,121.3
2018,7,11,16,45,232.5,208.0,1.8,33.55,331.5,139.87,107.68
2018,7,11,17,0,270.0,184.0,1.7,33.3,317.0,127.13,98.02
2018,7,11,17,15,167.5,154.5,1.55,32.85,234.0,116.47,89.95
2018,7,11,17,30,65.0,125.0,1.4,32.4,151.0,101.31,78.08
2018,7,11,17,45,50.0,94.0,1.25,32.0,112.5,78.57,59.77
2018,7,11,18,0,35.0,63.0,1.1,31.6,74.0,54.63,40.13
2018,7,11,18,15,59.5,67.0,1.1,31.6,81.0,54.77,40.21
2018,7,11,18,30,84.0,71.0,1.1,31.6,88.0,56.8,41.61
2018,7,11,18,45,63.0,52.0,0.9,30.15,63.0,42.38,29.4
2018,7,11,19,0,42.0,33.0,0.7,28.7,38.0,27.59,16.52
2018,7,11,19,15,24.5,19.5,0.7,28.5,22.0,16.59,1.75
2018,7,11,19,30,7.0,6.0,0.7,28.3,6.0,5.46,0.0
2018,7,11,19,45,3.5,3.0,0.65,28.1,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.55,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.2,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.8,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,19.5,7.5,2.35,22.8,8.5,16.73,0.0
2018,7,12,5,30,39.0,15.0,2.5,23.0,17.0,48.42,0.0
2018,7,12,5,45,98.5,34.0,2.65,23.2,46.0,126.18,88.47
2018,7,12,6,0,158.0,53.0,2.8,23.4,75.0,191.22,149.53
2018,7,12,6,15,190.0,69.0,2.9,23.7,106.0,236.45,189.21
2018,7,12,6,30,222.0,85.0,3.0,24.0,137.0,284.32,229.64
2018,7,12,6,45,178.0,101.0,3.1,24.3,149.5,276.01,222.67
2018,7,12,7,0,134.0,117.0,3.2,24.6,162.0,248.47,199.72
2018,7,12,7,15,280.0,133.0,3.2,25.1,246.5,407.55,326.88
2018,7,12,7,30,426.0,149.0,3.2,25.6,331.0,578.14,455.8
2018,7,12,7,45,467.0,158.0,3.2,26.15,381.0,635.44,495.17
2018,7,12,8,0,508.0,167.0,3.2,26.7,431.0,693.32,534.46
2018,7,12,8,15,534.5,175.0,3.15,27.25,477.5,736.4,561.89
2018,7,12,8,30,561.0,183.0,3.1,27.8,524.0,778.59,588.1
2018,7,12,8,45,575.5,191.0,3.0,28.35,564.5,807.8,604.37
2018,7,12,9,0,590.0,199.0,2.9,28.9,605.0,842.74,624.31
2018,7,12,9,15,610.5,204.5,2.85,29.35,647.5,871.42,640.25
2018,7,12,9,30,631.0,210.0,2.8,29.8,690.0,897.73,654.48
2018,7,12,9,45,639.5,217.0,2.7,30.25,724.0,910.94,659.69
2018,7,12,10,0,648.0,224.0,2.6,30.7,758.0,921.36,663.19
2018,7,12,10,15,656.5,229.0,2.5,30.95,787.5,926.84,664.11
2018,7,12,10,30,665.0,234.0,2.4,31.2,817.0,929.41,663.27
2018,7,12,10,45,670.0,238.5,2.3,31.45,840.0,925.06,658.15
2018,7,12,11,0,675.0,243.0,2.2,31.7,863.0,917.81,651.27
2018,7,12,11,15,662.0,253.5,2.15,31.85,871.0,896.43,635.78
2018,7,12,11,30,649.0,264.0,2.1,32.0,879.0,872.69,618.97
2018,7,12,11,45,528.5,319.0,2.05,32.15,823.5,791.85,562.94
2018,7,12,12,0,408.0,374.0,2.0,32.3,768.0,714.08,508.66
2018,7,12,12,15,308.0,396.0,2.05,32.45,694.0,624.33,447.17
2018,7,12,12,30,208.0,418.0,2.1,32.6,620.0,543.39,390.4
2018,7,12,12,45,155.0,426.0,2.1,32.7,576.0,495.58,356.52
2018,7,12,13,0,102.0,434.0,2.1,32.8,532.0,451.81,325.04
2018,7,12,13,15,271.5,399.5,2.15,32.75,656.0,524.76,378.73
2018,7,12,13,30,441.0,365.0,2.2,32.7,780.0,583.28,420.02
2018,7,12,13,45,459.5,344.5,2.25,32.65,769.0,550.88,396.94
2018,7,12,14,0,478.0,324.0,2.3,32.6,758.0,516.82,372.62
2018,7,12,14,15,601.5,257.5,2.35,32.55,787.0,495.49,356.62
2018,7,12,14,30,725.0,191.0,2.4,32.5,816.0,465.74,332.68
2018,7,12,14,45,707.0,189.5,2.45,32.45,779.5,416.17,293.88
2018,7,12,15,0,689.0,188.0,2.5,32.4,743.0,368.06,255.45
2018,7,12,15,15,640.5,195.5,2.5,32.25,692.0,319.24,216.91
2018,7,12,15,30,592.0,203.0,2.5,32.1,641.0,275.51,182.63
2018,7,12,15,45,506.5,217.5,2.55,32.0,576.5,236.9,154.92
