Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,12,16,0,421.0,232.0,2.6,31.9,512.0,204.06,133.99
2018,7,12,16,15,446.0,208.0,2.6,31.65,485.0,163.82,106.63
2018,7,12,16,30,471.0,184.0,2.6,31.4,458.0,121.69,85.27
2018,7,12,16,45,510.5,162.0,2.6,31.2,435.0,104.33,80.24
2018,7,12,17,0,550.0,140.0,2.6,31.0,412.0,93.04,71.39
2018,7,12,17,15,524.0,130.0,2.45,30.6,365.5,88.38,67.93
2018,7,12,17,30,498.0,120.0,2.3,30.2,319.0,83.4,64.16
2018,7,12,17,45,458.0,109.0,2.2,29.8,272.0,77.32,59.39
2018,7,12,18,0,418.0,98.0,2.1,29.4,225.0,70.93,54.22
2018,7,12,18,15,351.0,85.5,2.1,29.4,178.5,63.0,47.5
2018,7,12,18,30,284.0,73.0,2.1,29.4,132.0,54.75,40.31
2018,7,12,18,45,220.0,57.0,1.7,27.9,95.0,43.49,30.62
2018,7,12,19,0,156.0,41.0,1.3,26.4,58.0,32.62,20.72
2018,7,12,19,15,92.0,25.0,1.35,26.05,33.5,20.17,2.85
2018,7,12,19,30,28.0,9.0,1.4,25.7,9.0,8.19,0.0
2018,7,12,19,45,14.0,4.5,1.4,25.4,4.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.4,25.1,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.4,24.85,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.4,24.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.25,23.25,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.1,21.75,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.1,21.15,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.15,20.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.3,20.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.35,20.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.0,1.75,20.1,0.0,0.0,0.0
2018,7,13,5,0,0.0,0.0,1.9,20.1,0.0,0.0,0.0
2018,7,13,5,15,25.5,7.5,2.0,20.4,8.5,6.82,0.0
2018,7,13,5,30,51.0,15.0,2.1,20.7,17.0,41.76,0.0
2018,7,13,5,45,96.0,30.5,2.25,21.0,41.0,117.58,82.02
2018,7,13,6,0,141.0,46.0,2.4,21.3,65.0,167.77,131.78
2018,7,13,6,15,130.0,62.5,2.45,21.9,86.0,184.8,147.91
2018,7,13,6,30,119.0,79.0,2.5,22.5,107.0,186.59,150.43
2018,7,13,6,45,84.0,100.5,2.5,23.05,122.5,188.72,151.41
2018,7,13,7,0,49.0,122.0,2.5,23.6,138.0,173.0,137.37
2018,7,13,7,15,94.0,147.5,2.5,24.25,185.0,255.08,203.34
2018,7,13,7,30,139.0,173.0,2.5,24.9,232.0,324.85,257.57
2018,7,13,7,45,250.5,180.5,2.45,25.55,304.0,450.33,354.01
2018,7,13,8,0,362.0,188.0,2.4,26.2,376.0,564.57,437.94
2018,7,13,8,15,347.5,213.0,2.35,26.75,408.0,585.52,449.0
2018,7,13,8,30,333.0,238.0,2.3,27.3,440.0,604.03,458.7
2018,7,13,8,45,316.0,264.0,2.25,27.9,467.5,618.96,465.58
2018,7,13,9,0,299.0,290.0,2.2,28.5,495.0,631.55,470.79
2018,7,13,9,15,254.0,321.0,2.15,28.9,503.0,619.63,458.61
2018,7,13,9,30,209.0,352.0,2.1,29.3,511.0,586.83,432.6
2018,7,13,9,45,302.5,339.5,2.1,29.75,582.0,680.14,497.49
2018,7,13,10,0,396.0,327.0,2.1,30.2,653.0,770.55,557.48
2018,7,13,10,15,486.0,305.5,2.1,30.5,720.5,830.71,596.84
2018,7,13,10,30,576.0,284.0,2.1,30.8,788.0,887.72,633.55
2018,7,13,10,45,581.0,291.5,2.1,31.1,812.5,889.34,632.32
2018,7,13,11,0,586.0,299.0,2.1,31.4,837.0,885.52,628.27
2018,7,13,11,15,669.5,253.0,2.15,31.6,878.5,902.97,641.01
2018,7,13,11,30,753.0,207.0,2.2,31.8,920.0,907.23,643.64
2018,7,13,11,45,767.0,200.0,2.2,32.0,933.0,888.72,630.97
2018,7,13,12,0,781.0,193.0,2.2,32.2,946.0,867.24,616.68
2018,7,13,12,15,782.5,193.5,2.2,32.3,950.0,839.04,598.37
2018,7,13,12,30,784.0,194.0,2.2,32.4,954.0,808.69,578.69
2018,7,13,12,45,759.0,208.5,2.2,32.5,941.0,767.82,550.59
2018,7,13,13,0,734.0,223.0,2.2,32.6,928.0,729.02,523.47
2018,7,13,13,15,617.5,287.0,2.2,32.65,875.0,664.64,477.51
2018,7,13,13,30,501.0,351.0,2.2,32.7,822.0,610.66,438.32
2018,7,13,13,45,423.0,377.0,2.2,32.75,769.0,553.81,397.85
2018,7,13,14,0,345.0,403.0,2.2,32.8,716.0,509.04,365.43
2018,7,13,14,15,260.5,399.0,2.15,32.8,631.5,440.31,316.6
2018,7,13,14,30,176.0,395.0,2.1,32.8,547.0,388.93,280.01
2018,7,13,14,45,124.5,365.5,2.1,32.75,471.0,333.13,240.5
2018,7,13,15,0,73.0,336.0,2.1,32.7,395.0,292.53,212.01
2018,7,13,15,15,141.5,323.5,2.05,32.55,430.5,285.83,205.36
2018,7,13,15,30,210.0,311.0,2.0,32.4,466.0,281.06,199.07
2018,7,13,15,45,326.0,268.0,2.0,32.25,492.5,246.98,168.99
2018,7,13,16,0,442.0,225.0,2.0,32.1,519.0,201.79,131.08
2018,7,13,16,15,338.5,231.0,2.0,31.85,446.5,180.53,122.68
2018,7,13,16,30,235.0,237.0,2.0,31.6,374.0,159.02,115.97
2018,7,13,16,45,163.5,212.5,1.95,31.3,303.5,152.06,118.55
2018,7,13,17,0,92.0,188.0,1.9,31.0,233.0,144.52,113.05
2018,7,13,17,15,188.0,166.0,1.75,30.45,245.0,123.7,96.77
2018,7,13,17,30,284.0,144.0,1.6,29.9,257.0,103.97,81.14
2018,7,13,17,45,272.5,125.5,1.45,29.35,221.5,92.35,71.93
2018,7,13,18,0,261.0,107.0,1.3,28.8,186.0,80.22,62.07
2018,7,13,18,15,235.5,89.0,1.3,28.8,150.0,67.87,51.67
2018,7,13,18,30,210.0,71.0,1.3,28.8,114.0,55.08,40.68
2018,7,13,18,45,168.5,54.5,1.1,26.9,83.0,42.89,30.25
2018,7,13,19,0,127.0,38.0,0.9,25.0,52.0,30.37,19.0
2018,7,13,19,15,80.0,23.0,0.95,24.65,30.5,18.66,1.61
2018,7,13,19,30,33.0,8.0,1.0,24.3,9.0,7.28,0.0
2018,7,13,19,45,16.5,4.0,1.0,23.95,4.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,1.0,21.75,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,0.95,21.45,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,0.95,19.05,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,14,4,45,0.0,0.0,1.1,19.15,0.0,0.0,0.0
2018,7,14,5,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,7,14,5,15,20.5,7.5,1.3,19.65,8.5,6.82,0.0
2018,7,14,5,30,41.0,15.0,1.4,20.1,17.0,36.2,0.0
2018,7,14,5,45,111.0,33.5,1.5,20.55,46.5,133.56,92.66
2018,7,14,6,0,181.0,52.0,1.6,21.0,76.0,204.95,161.24
2018,7,14,6,15,255.0,67.5,1.6,21.8,117.5,292.65,234.69
2018,7,14,6,30,329.0,83.0,1.6,22.6,159.0,374.2,300.94
2018,7,14,6,45,389.5,94.0,1.55,23.4,206.0,444.78,355.86
2018,7,14,7,0,450.0,105.0,1.5,24.2,253.0,519.09,411.0
2018,7,14,7,15,495.0,113.5,1.4,24.9,302.0,580.28,453.67
2018,7,14,7,30,540.0,122.0,1.3,25.6,351.0,643.01,494.89
2018,7,14,7,45,572.0,129.0,1.2,26.25,399.5,701.5,531.39
2018,7,14,8,0,604.0,136.0,1.1,26.9,448.0,752.47,561.29
2018,7,14,8,15,628.0,142.5,1.1,27.4,495.5,794.47,585.77
2018,7,14,8,30,652.0,149.0,1.1,27.9,543.0,835.0,608.86
2018,7,14,8,45,676.0,152.5,1.05,28.4,589.5,870.3,627.43
2018,7,14,9,0,700.0,156.0,1.0,28.9,636.0,903.59,644.37
2018,7,14,9,15,697.0,167.5,1.0,29.3,670.5,916.82,649.62
2018,7,14,9,30,694.0,179.0,1.0,29.7,705.0,926.99,653.3
2018,7,14,9,45,595.0,233.5,1.0,30.1,700.0,883.0,622.76
2018,7,14,10,0,496.0,288.0,1.0,30.5,695.0,830.33,585.33
2018,7,14,10,15,476.5,305.5,1.0,30.75,709.0,821.17,577.92
2018,7,14,10,30,457.0,323.0,1.0,31.0,723.0,809.7,568.66
2018,7,14,10,45,385.0,368.0,1.0,31.3,711.5,771.79,541.12
2018,7,14,11,0,313.0,413.0,1.0,31.6,700.0,722.66,506.84
2018,7,14,11,15,360.0,400.5,0.95,31.85,736.5,741.35,518.9
2018,7,14,11,30,407.0,388.0,0.9,32.1,773.0,765.53,533.34
2018,7,14,11,45,463.5,355.0,0.9,32.3,798.0,766.88,534.65
2018,7,14,12,0,520.0,322.0,0.9,32.5,823.0,764.29,533.62
2018,7,14,12,15,639.0,261.5,0.85,32.7,879.0,784.24,547.38
2018,7,14,12,30,758.0,201.0,0.8,32.9,935.0,793.7,553.85
2018,7,14,12,45,605.5,274.0,0.8,33.05,858.5,708.97,496.12
2018,7,14,13,0,453.0,347.0,0.8,33.2,782.0,630.96,442.82
2018,7,14,13,15,458.5,342.0,0.8,33.25,777.5,603.91,425.21
2018,7,14,13,30,464.0,337.0,0.8,33.3,773.0,575.89,406.1
2018,7,14,13,45,575.0,278.5,0.75,33.4,807.5,564.47,398.29
2018,7,14,14,0,686.0,220.0,0.7,33.5,842.0,546.96,385.07
2018,7,14,14,15,602.0,251.0,0.7,33.45,785.0,490.28,344.53
2018,7,14,14,30,518.0,282.0,0.7,33.4,728.0,443.63,310.84
2018,7,14,14,45,564.5,246.5,0.7,33.35,715.5,401.36,278.96
2018,7,14,15,0,611.0,211.0,0.7,33.3,703.0,357.31,244.3
2018,7,14,15,15,634.5,194.5,0.7,33.2,683.5,315.9,210.73
2018,7,14,15,30,658.0,178.0,0.7,33.1,664.0,272.17,174.95
2018,7,14,15,45,543.0,205.0,0.7,33.0,590.0,234.32,149.3
2018,7,14,16,0,428.0,232.0,0.7,32.9,516.0,204.13,132.02
2018,7,14,16,15,409.5,215.5,0.7,32.65,471.0,165.02,107.7
2018,7,14,16,30,391.0,199.0,0.7,32.4,426.0,128.44,90.83
2018,7,14,16,45,351.5,187.0,0.7,32.2,377.5,128.57,98.99
2018,7,14,17,0,312.0,175.0,0.7,32.0,329.0,122.06,94.21
2018,7,14,17,15,294.0,156.5,0.7,31.6,288.5,111.32,86.05
2018,7,14,17,30,276.0,138.0,0.7,31.2,248.0,100.07,77.35
2018,7,14,17,45,237.0,122.5,0.7,30.8,207.5,90.16,69.58
2018,7,14,18,0,198.0,107.0,0.7,30.4,167.0,79.87,61.3
2018,7,14,18,15,156.0,88.0,0.7,30.4,129.5,66.82,50.4
2018,7,14,18,30,114.0,69.0,0.7,30.4,92.0,55.47,40.69
2018,7,14,18,45,139.0,52.0,0.7,28.8,72.5,41.0,28.41
2018,7,14,19,0,164.0,35.0,0.7,27.2,53.0,27.12,16.14
2018,7,14,19,15,100.5,21.5,0.7,26.75,31.0,16.9,0.17
2018,7,14,19,30,37.0,8.0,0.7,26.3,9.0,7.28,0.0
2018,7,14,19,45,18.5,4.0,0.75,25.85,4.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,0.95,23.3,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,1.05,22.8,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,1.2,21.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,1.0,20.35,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,0.95,20.2,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,0.95,20.1,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,7,15,5,0,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,7,15,5,15,22.5,7.0,1.35,20.9,8.0,6.37,0.0
2018,7,15,5,30,45.0,14.0,1.5,21.4,16.0,37.44,0.0
2018,7,15,5,45,130.0,31.0,1.65,21.9,46.0,139.1,94.95
2018,7,15,6,0,215.0,48.0,1.8,22.4,76.0,233.16,182.59
2018,7,15,6,15,294.5,61.0,1.9,23.2,118.0,310.44,248.14
2018,7,15,6,30,374.0,74.0,2.0,24.0,160.0,394.44,316.49
2018,7,15,6,45,431.5,84.0,2.05,24.8,207.0,463.26,370.24
2018,7,15,7,0,489.0,94.0,2.1,25.6,254.0,535.55,424.07
2018,7,15,7,15,522.0,103.0,2.1,26.35,300.5,596.34,466.41
2018,7,15,7,30,555.0,112.0,2.1,27.1,347.0,651.35,503.0
2018,7,15,7,45,570.5,122.5,2.1,27.85,391.0,692.38,528.51
2018,7,15,8,0,586.0,133.0,2.1,28.6,435.0,732.12,552.5
2018,7,15,8,15,631.5,133.0,1.95,29.1,488.0,786.36,585.18
2018,7,15,8,30,677.0,133.0,1.8,29.6,541.0,839.88,616.05
2018,7,15,8,45,648.5,156.0,1.7,30.15,572.0,847.21,616.17
2018,7,15,9,0,620.0,179.0,1.6,30.7,603.0,850.22,613.99
2018,7,15,9,15,631.0,189.0,1.5,31.1,644.0,874.68,626.06
2018,7,15,9,30,642.0,199.0,1.4,31.5,685.0,896.54,636.02
2018,7,15,9,45,675.0,194.0,1.3,31.9,727.5,921.64,647.82
2018,7,15,10,0,708.0,189.0,1.2,32.3,770.0,943.96,657.62
2018,7,15,10,15,630.5,237.5,1.2,32.6,769.5,909.22,633.87
2018,7,15,10,30,553.0,286.0,1.2,32.9,769.0,866.85,604.11
2018,7,15,10,45,523.5,310.0,1.2,33.2,777.5,849.72,591.38
2018,7,15,11,0,494.0,334.0,1.2,33.5,786.0,830.3,577.05
2018,7,15,11,15,442.0,369.0,1.25,33.7,779.5,798.1,554.99
2018,7,15,11,30,390.0,404.0,1.3,33.9,773.0,756.88,527.41
2018,7,15,11,45,488.5,351.5,1.3,34.1,818.5,785.98,547.88
2018,7,15,12,0,587.0,299.0,1.3,34.3,864.0,799.93,557.96
2018,7,15,12,15,687.0,241.5,1.35,34.45,905.0,806.49,563.99
2018,7,15,12,30,787.0,184.0,1.4,34.6,946.0,802.14,562.69
2018,7,15,12,45,677.5,248.5,1.45,34.7,902.0,742.38,521.9
2018,7,15,13,0,568.0,313.0,1.5,34.8,858.0,686.11,483.09
2018,7,15,13,15,569.0,309.0,1.5,34.9,849.0,652.59,460.57
2018,7,15,13,30,570.0,305.0,1.5,35.0,840.0,618.19,436.84
2018,7,15,13,45,526.5,319.0,1.5,35.05,805.0,570.52,403.45
2018,7,15,14,0,483.0,333.0,1.5,35.1,770.0,525.7,371.66
2018,7,15,14,15,505.5,310.0,1.5,35.05,755.5,489.59,345.78
2018,7,15,14,30,528.0,287.0,1.5,35.0,741.0,451.39,317.49
2018,7,15,14,45,519.0,276.5,1.5,34.9,708.5,407.63,284.73
2018,7,15,15,0,510.0,266.0,1.5,34.8,676.0,364.77,252.0
2018,7,15,15,15,451.0,275.5,1.5,34.65,625.0,322.26,220.42
2018,7,15,15,30,392.0,285.0,1.5,34.5,574.0,285.73,193.81
2018,7,15,15,45,325.5,282.0,1.5,34.3,512.5,255.12,173.03
2018,7,15,16,0,259.0,279.0,1.5,34.1,451.0,222.08,152.04
2018,7,15,16,15,271.0,258.5,1.45,33.85,426.5,191.32,131.74
2018,7,15,16,30,283.0,238.0,1.4,33.6,402.0,159.8,122.85
2018,7,15,16,45,165.5,203.5,1.35,33.3,297.5,146.89,113.27
2018,7,15,17,0,48.0,169.0,1.3,33.0,193.0,132.33,102.21
2018,7,15,17,15,25.0,132.0,1.2,32.5,144.5,106.73,82.14
2018,7,15,17,30,2.0,95.0,1.1,32.0,96.0,82.31,62.66
2018,7,15,17,45,1.0,71.5,1.0,31.5,72.0,63.0,47.04
2018,7,15,18,0,0.0,48.0,0.9,31.0,48.0,42.35,30.0
2018,7,15,18,15,28.5,56.0,0.9,31.0,62.0,48.55,35.14
2018,7,15,18,30,57.0,64.0,0.9,31.0,76.0,51.78,37.54
2018,7,15,18,45,35.5,46.0,0.8,29.75,52.5,39.09,26.7
2018,7,15,19,0,14.0,28.0,0.7,28.5,29.0,24.43,13.83
2018,7,15,19,15,7.0,16.0,0.7,28.25,16.5,14.18,0.0
2018,7,15,19,30,0.0,4.0,0.7,28.0,4.0,3.64,0.0
2018,7,15,19,45,0.0,2.0,0.7,27.75,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,0.7,27.5,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,0.65,27.3,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,0.6,26.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,0.6,26.55,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,0.6,26.4,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,0.6,26.1,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,0.6,25.95,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,0.6,25.7,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,0.55,24.55,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,16,4,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,16,5,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,16,5,15,1.5,4.0,0.55,23.3,4.0,0.0,0.0
2018,7,16,5,30,3.0,8.0,0.6,23.4,8.0,8.92,0.0
2018,7,16,5,45,1.5,14.0,0.7,23.45,14.0,13.2,3.65
2018,7,16,6,0,0.0,20.0,0.8,23.5,20.0,17.59,8.5
2018,7,16,6,15,0.0,28.0,0.85,23.7,28.0,24.65,14.6
2018,7,16,6,30,0.0,36.0,0.9,23.9,36.0,31.72,20.61
2018,7,16,6,45,5.5,58.0,1.0,24.05,60.0,55.5,40.48
2018,7,16,7,0,11.0,80.0,1.1,24.2,84.0,82.01,62.32
2018,7,16,7,15,13.5,105.5,1.2,24.7,111.0,110.14,84.87
2018,7,16,7,30,16.0,131.0,1.3,25.2,138.0,138.24,106.92
2018,7,16,7,45,21.5,159.5,1.45,25.7,170.0,172.21,133.28
2018,7,16,8,0,27.0,188.0,1.6,26.2,202.0,221.17,170.67
2018,7,16,8,15,52.0,220.0,1.65,26.5,250.0,279.29,215.01
2018,7,16,8,30,77.0,252.0,1.7,26.8,298.0,337.7,258.47
2018,7,16,8,45,94.5,275.0,1.8,27.1,336.0,378.14,287.67
2018,7,16,9,0,112.0,298.0,1.9,27.4,374.0,436.91,329.63
2018,7,16,9,15,99.5,320.0,2.05,27.65,391.0,427.17,321.02
2018,7,16,9,30,87.0,342.0,2.2,27.9,408.0,435.06,325.4
2018,7,16,9,45,97.0,362.5,2.35,28.15,439.5,463.14,345.02
2018,7,16,10,0,107.0,383.0,2.5,28.4,471.0,490.49,363.88
2018,7,16,10,15,109.0,401.0,2.6,28.7,493.5,506.31,374.03
2018,7,16,10,30,111.0,419.0,2.7,29.0,516.0,536.86,394.39
2018,7,16,10,45,84.5,409.5,2.8,29.3,484.5,479.48,352.54
2018,7,16,11,0,58.0,400.0,2.9,29.6,453.0,438.72,322.44
2018,7,16,11,15,48.0,394.5,2.9,29.8,439.0,418.64,307.43
2018,7,16,11,30,38.0,389.0,2.9,30.0,425.0,399.06,292.73
2018,7,16,11,45,96.0,429.5,2.95,30.25,521.5,484.12,354.3
2018,7,16,12,0,154.0,470.0,3.0,30.5,618.0,570.58,414.78
2018,7,16,12,15,153.0,477.0,3.05,30.75,624.5,563.62,408.88
2018,7,16,12,30,152.0,484.0,3.1,31.0,631.0,555.91,402.98
2018,7,16,12,45,289.0,431.0,3.15,31.2,709.0,601.92,437.61
2018,7,16,13,0,426.0,378.0,3.2,31.4,787.0,636.43,463.1
2018,7,16,13,15,632.0,258.5,3.2,31.6,856.0,651.07,475.71
2018,7,16,13,30,838.0,139.0,3.2,31.8,925.0,652.42,477.85
2018,7,16,13,45,836.0,136.0,3.25,31.95,906.5,608.56,445.04
2018,7,16,14,0,834.0,133.0,3.3,32.1,888.0,563.57,410.87
2018,7,16,14,15,800.5,140.0,3.3,32.15,847.0,506.28,367.22
2018,7,16,14,30,767.0,147.0,3.3,32.2,806.0,453.5,325.97
2018,7,16,14,45,633.0,183.5,3.3,32.25,713.5,380.86,270.95
2018,7,16,15,0,499.0,220.0,3.3,32.3,621.0,328.21,231.17
2018,7,16,15,15,454.5,238.5,3.25,32.25,590.0,297.38,206.46
2018,7,16,15,30,410.0,257.0,3.2,32.2,559.0,270.63,185.48
2018,7,16,15,45,304.0,267.5,3.2,32.1,484.0,241.64,166.67
2018,7,16,16,0,198.0,278.0,3.2,32.0,409.0,224.89,158.91
2018,7,16,16,15,135.0,238.0,3.2,31.8,324.5,180.66,129.91
2018,7,16,16,30,72.0,198.0,3.2,31.6,240.0,153.85,119.69
2018,7,16,16,45,232.5,175.0,3.15,31.35,292.5,120.17,93.07
2018,7,16,17,0,393.0,152.0,3.1,31.1,345.0,99.63,76.78
2018,7,16,17,15,396.5,134.0,3.0,30.65,310.0,90.19,69.45
2018,7,16,17,30,400.0,116.0,2.9,30.2,275.0,80.11,61.46
2018,7,16,17,45,377.0,101.5,2.8,29.75,234.0,71.68,54.72
2018,7,16,18,0,354.0,87.0,2.7,29.3,193.0,62.79,47.43
2018,7,16,18,15,358.5,75.0,2.7,29.3,164.5,55.4,41.15
2018,7,16,18,30,363.0,63.0,2.7,29.3,136.0,47.58,34.32
2018,7,16,18,45,279.5,50.5,2.3,27.95,97.0,38.72,26.59
2018,7,16,19,0,196.0,38.0,1.9,26.6,58.0,29.59,18.02
2018,7,16,19,15,113.5,23.0,1.95,26.35,33.0,18.15,0.0
2018,7,16,19,30,31.0,8.0,2.0,26.1,8.0,7.28,0.0
2018,7,16,19,45,15.5,4.0,2.05,25.85,4.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.1,25.6,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.1,25.4,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.1,25.2,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.05,25.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.0,24.75,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,1.95,24.45,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,1.9,24.2,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,1.9,24.1,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,1.75,23.75,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,1.55,23.3,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,1.25,22.95,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,1.2,22.9,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.15,22.65,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.1,22.35,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,17,5,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,7,17,5,15,24.5,7.0,1.7,22.6,8.0,0.0,0.0
2018,7,17,5,30,49.0,14.0,1.9,23.0,16.0,39.54,0.0
2018,7,17,5,45,122.5,30.0,2.05,23.35,43.5,132.09,86.03
2018,7,17,6,0,196.0,46.0,2.2,23.7,71.0,218.19,169.53
2018,7,17,6,15,260.0,60.5,2.3,24.25,109.5,286.09,227.87
2018,7,17,6,30,324.0,75.0,2.4,24.8,148.0,359.34,288.27
2018,7,17,6,45,365.5,87.0,2.5,25.3,189.5,416.56,333.97
2018,7,17,7,0,407.0,99.0,2.6,25.8,231.0,476.11,379.69
2018,7,17,7,15,477.5,104.5,2.65,26.3,285.5,553.16,437.08
2018,7,17,7,30,548.0,110.0,2.7,26.8,340.0,642.26,500.24
2018,7,17,7,45,574.5,117.5,2.75,27.3,386.5,689.45,531.17
2018,7,17,8,0,601.0,125.0,2.8,27.8,433.0,735.93,561.12
2018,7,17,8,15,634.5,128.0,2.85,28.1,482.5,782.61,591.03
2018,7,17,8,30,668.0,131.0,2.9,28.4,532.0,828.24,619.69
2018,7,17,8,45,590.0,160.0,2.9,28.7,535.0,794.13,593.51
2018,7,17,9,0,512.0,189.0,2.9,29.0,538.0,745.5,557.58
2018,7,17,9,15,518.5,203.0,2.9,29.2,575.5,769.24,572.13
2018,7,17,9,30,525.0,217.0,2.9,29.4,613.0,790.67,584.52
2018,7,17,9,45,647.5,181.5,2.95,29.6,694.5,879.88,643.83
2018,7,17,10,0,770.0,146.0,3.0,29.8,776.0,952.24,689.21
2018,7,17,10,15,780.5,147.0,3.0,29.95,806.5,956.17,689.64
2018,7,17,10,30,791.0,148.0,3.0,30.1,837.0,956.99,688.78
2018,7,17,10,45,784.5,156.5,3.0,30.25,856.5,945.78,680.31
2018,7,17,11,0,778.0,165.0,3.0,30.4,876.0,931.53,670.09
2018,7,17,11,15,776.0,170.0,3.0,30.55,891.0,915.18,658.65
2018,7,17,11,30,774.0,175.0,3.0,30.7,906.0,896.02,645.49
2018,7,17,11,45,754.0,187.0,3.0,30.9,905.5,864.55,624.23
2018,7,17,12,0,734.0,199.0,3.0,31.1,905.0,831.21,601.81
2018,7,17,12,15,616.0,258.5,3.0,31.35,852.0,761.96,552.74
2018,7,17,12,30,498.0,318.0,3.0,31.6,799.0,692.67,502.67
2018,7,17,12,45,634.5,246.5,2.95,31.85,856.5,707.42,514.71
2018,7,17,13,0,771.0,175.0,2.9,32.1,914.0,713.03,519.3
2018,7,17,13,15,803.5,155.0,2.85,32.25,916.5,682.29,497.09
2018,7,17,13,30,836.0,135.0,2.8,32.4,919.0,647.62,471.84
2018,7,17,13,45,748.5,179.0,2.75,32.55,870.0,589.64,428.5
2018,7,17,14,0,661.0,223.0,2.7,32.7,821.0,534.51,387.05
2018,7,17,14,15,476.0,300.5,2.7,32.75,724.5,467.27,337.12
2018,7,17,14,30,291.0,378.0,2.7,32.8,628.0,418.27,301.1
2018,7,17,14,45,151.5,273.0,2.65,32.8,403.0,277.1,200.41
2018,7,17,15,0,12.0,168.0,2.6,32.8,178.0,150.33,108.94
2018,7,17,15,15,9.5,164.0,2.55,32.7,171.5,145.2,105.51
2018,7,17,15,30,7.0,160.0,2.5,32.6,165.0,140.32,102.11
2018,7,17,15,45,4.0,123.0,2.5,32.55,126.0,108.56,78.29
2018,7,17,16,0,1.0,86.0,2.5,32.5,87.0,76.38,53.91
2018,7,17,16,15,1.5,87.5,2.4,32.25,88.5,77.66,55.15
2018,7,17,16,30,2.0,89.0,2.3,32.0,90.0,78.89,59.13
2018,7,17,16,45,80.5,133.0,2.25,31.75,172.5,101.86,78.1
2018,7,17,17,0,159.0,177.0,2.2,31.5,255.0,130.68,101.84
2018,7,17,17,15,117.0,155.0,2.0,31.05,209.0,116.31,90.61
2018,7,17,17,30,75.0,133.0,1.8,30.6,163.0,106.54,83.06
2018,7,17,17,45,53.5,111.0,1.6,30.15,131.0,90.31,70.02
2018,7,17,18,0,32.0,89.0,1.4,29.7,99.0,73.72,56.43
2018,7,17,18,15,33.5,74.0,1.4,29.7,82.5,61.85,46.44
2018,7,17,18,30,35.0,59.0,1.4,29.7,66.0,49.79,36.07
2018,7,17,18,45,24.0,43.0,1.15,28.6,47.0,36.79,24.9
2018,7,17,19,0,13.0,27.0,0.9,27.5,28.0,23.6,13.13
2018,7,17,19,15,10.5,16.5,0.9,27.25,17.0,14.52,0.0
2018,7,17,19,30,8.0,6.0,0.9,27.0,6.0,5.46,0.0
2018,7,17,19,45,4.0,3.0,0.95,26.75,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,1.0,26.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,1.0,26.2,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,0.95,25.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,0.95,25.15,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,1.05,24.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,1.15,24.65,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,1.4,24.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.5,24.15,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.7,23.85,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,23.55,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.0,23.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.1,23.25,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.2,22.7,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.2,22.45,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.15,21.55,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,18,4,45,0.0,0.0,2.15,20.95,0.0,0.0,0.0
2018,7,18,5,0,0.0,0.0,2.2,20.8,0.0,0.0,0.0
2018,7,18,5,15,1.0,4.5,2.25,20.95,4.5,0.0,0.0
2018,7,18,5,30,2.0,9.0,2.3,21.1,9.0,9.28,0.0
2018,7,18,5,45,76.5,26.5,2.4,21.2,36.0,96.98,60.76
2018,7,18,6,0,151.0,44.0,2.5,21.3,63.0,172.35,134.59
2018,7,18,6,15,179.0,59.5,2.55,21.7,92.0,214.54,172.39
2018,7,18,6,30,207.0,75.0,2.6,22.1,121.0,258.82,210.33
2018,7,18,6,45,334.5,82.5,2.7,22.45,180.0,386.63,314.74
2018,7,18,7,0,462.0,90.0,2.8,22.8,239.0,507.79,410.15
2018,7,18,7,15,369.0,118.5,2.9,23.35,250.5,480.68,385.67
2018,7,18,7,30,276.0,147.0,3.0,23.9,262.0,426.63,340.96
2018,7,18,7,45,201.5,178.0,3.1,24.5,268.0,385.94,306.31
2018,7,18,8,0,127.0,209.0,3.2,25.1,274.0,356.54,279.78
2018,7,18,8,15,235.5,221.0,3.1,25.6,356.5,489.65,381.34
2018,7,18,8,30,344.0,233.0,3.0,26.1,439.0,608.44,467.79
2018,7,18,8,45,439.0,219.5,2.95,26.6,504.0,706.35,536.21
2018,7,18,9,0,534.0,206.0,2.9,27.1,569.0,786.83,590.81
2018,7,18,9,15,420.5,262.5,2.75,27.5,559.5,738.01,549.96
2018,7,18,9,30,307.0,319.0,2.6,27.9,550.0,666.74,495.0
2018,7,18,9,45,334.0,315.5,2.5,28.35,578.5,685.38,506.77
2018,7,18,10,0,361.0,312.0,2.4,28.8,607.0,703.01,517.08
2018,7,18,10,15,296.5,333.5,2.2,29.25,582.0,654.62,479.35
2018,7,18,10,30,232.0,355.0,2.0,29.7,557.0,605.2,441.47
2018,7,18,10,45,220.0,392.5,1.85,30.15,588.5,623.01,450.85
2018,7,18,11,0,208.0,430.0,1.7,30.6,620.0,626.09,449.91
2018,7,18,11,15,234.0,417.0,1.55,30.95,634.5,638.67,457.0
2018,7,18,11,30,260.0,404.0,1.4,31.3,649.0,637.11,454.64
2018,7,18,11,45,313.0,384.5,1.25,31.7,683.0,651.81,463.59
2018,7,18,12,0,366.0,365.0,1.1,32.1,717.0,669.35,473.74
2018,7,18,12,15,471.5,324.0,1.05,32.3,778.5,700.75,495.06
2018,7,18,12,30,577.0,283.0,1.0,32.5,840.0,723.0,509.76
2018,7,18,12,45,574.0,274.5,0.95,32.75,826.5,684.62,483.23
2018,7,18,13,0,571.0,266.0,0.9,33.0,813.0,645.59,456.62
2018,7,18,13,15,386.5,336.5,0.9,33.1,704.5,549.71,389.81
2018,7,18,13,30,202.0,407.0,0.9,33.2,596.0,471.46,334.37
2018,7,18,13,45,304.0,382.0,0.9,33.35,660.0,491.13,348.59
2018,7,18,14,0,406.0,357.0,0.9,33.5,724.0,500.88,354.34
2018,7,18,14,15,417.5,330.5,0.85,33.5,698.0,460.15,325.0
2018,7,18,14,30,429.0,304.0,0.8,33.5,672.0,418.61,294.75
2018,7,18,14,45,412.5,295.5,0.8,33.45,638.5,378.14,264.95
2018,7,18,15,0,396.0,287.0,0.8,33.4,605.0,339.42,235.94
2018,7,18,15,15,344.5,264.5,0.75,33.3,531.5,282.95,194.95
2018,7,18,15,30,293.0,242.0,0.7,33.2,458.0,242.32,165.74
2018,7,18,15,45,265.0,230.0,0.7,33.1,416.5,209.61,142.19
2018,7,18,16,0,237.0,218.0,0.7,33.0,375.0,180.17,122.12
2018,7,18,16,15,341.5,199.0,0.65,32.75,406.0,147.61,97.28
2018,7,18,16,30,446.0,180.0,0.6,32.5,437.0,115.14,87.77
2018,7,18,16,45,479.0,153.5,0.6,32.25,407.0,98.95,75.27
2018,7,18,17,0,512.0,127.0,0.6,32.0,377.0,84.54,63.99
2018,7,18,17,15,572.5,106.0,0.6,31.55,355.5,71.29,53.54
2018,7,18,17,30,633.0,85.0,0.6,31.1,334.0,58.82,43.55
2018,7,18,17,45,604.5,76.5,0.6,30.65,286.5,54.46,40.14
2018,7,18,18,0,576.0,68.0,0.6,30.2,239.0,49.8,36.37
2018,7,18,18,15,389.0,67.5,0.6,30.2,173.0,50.08,36.53
2018,7,18,18,30,202.0,67.0,0.6,30.2,107.0,52.2,37.99
2018,7,18,18,45,148.0,50.0,0.7,28.45,75.0,39.54,27.17
2018,7,18,19,0,94.0,33.0,0.8,26.7,43.0,26.55,15.46
2018,7,18,19,15,52.5,19.5,0.8,26.2,24.5,15.92,0.0
2018,7,18,19,30,11.0,6.0,0.8,25.7,6.0,5.46,0.0
2018,7,18,19,45,5.5,3.0,0.85,25.2,3.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,0.95,24.4,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.25,21.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.45,20.75,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.5,20.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.5,20.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.5,20.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.5,19.85,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.5,19.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.55,19.35,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,1.7,19.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,1.75,19.1,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,7,19,4,45,0.0,0.0,1.9,19.1,0.0,0.0,0.0
2018,7,19,5,0,0.0,0.0,2.0,19.1,0.0,0.0,0.0
2018,7,19,5,15,32.0,6.5,2.1,19.45,7.5,0.0,0.0
2018,7,19,5,30,64.0,13.0,2.2,19.8,15.0,46.7,0.0
2018,7,19,5,45,168.0,28.0,2.3,20.15,46.0,166.65,105.3
2018,7,19,6,0,272.0,43.0,2.4,20.5,77.0,262.17,206.33
2018,7,19,6,15,348.5,54.5,2.45,21.35,118.5,337.41,271.81
2018,7,19,6,30,425.0,66.0,2.5,22.2,160.0,423.34,342.38
2018,7,19,6,45,491.5,73.0,2.55,23.0,209.5,499.52,402.47
2018,7,19,7,0,558.0,80.0,2.6,23.8,259.0,578.89,461.27
2018,7,19,7,15,557.5,92.5,2.7,24.6,298.0,612.13,483.64
2018,7,19,7,30,557.0,105.0,2.8,25.4,337.0,643.44,503.97
2018,7,19,7,45,488.5,136.5,2.9,26.2,359.5,626.74,488.69
2018,7,19,8,0,420.0,168.0,3.0,27.0,382.0,612.23,473.61
2018,7,19,8,15,565.5,145.5,2.9,27.5,465.0,737.57,562.25
2018,7,19,8,30,711.0,123.0,2.8,28.0,548.0,859.13,641.56
2018,7,19,8,45,602.0,175.0,2.75,28.5,555.0,822.13,612.05
2018,7,19,9,0,493.0,227.0,2.7,29.0,562.0,770.1,571.69
2018,7,19,9,15,495.5,244.5,2.6,29.4,599.0,792.85,584.19
2018,7,19,9,30,498.0,262.0,2.5,29.8,636.0,813.19,594.35
2018,7,19,9,45,490.5,282.0,2.4,30.15,666.0,823.66,597.78
2018,7,19,10,0,483.0,302.0,2.3,30.5,696.0,831.49,599.56
2018,7,19,10,15,475.0,319.0,2.2,30.8,719.0,833.11,597.56
2018,7,19,10,30,467.0,336.0,2.1,31.1,742.0,832.29,594.11
2018,7,19,10,45,627.5,257.5,2.0,31.35,820.0,901.37,640.65
2018,7,19,11,0,788.0,179.0,1.9,31.6,898.0,954.52,672.13
2018,7,19,11,15,821.0,163.0,1.85,31.85,925.0,950.17,667.06
2018,7,19,11,30,854.0,147.0,1.8,32.1,952.0,932.42,654.37
2018,7,19,11,45,871.5,138.0,1.75,32.3,967.0,914.61,642.0
2018,7,19,12,0,889.0,129.0,1.7,32.5,982.0,893.54,627.71
2018,7,19,12,15,890.0,128.5,1.7,32.65,985.0,862.9,608.13
2018,7,19,12,30,891.0,128.0,1.7,32.8,988.0,829.89,587.08
2018,7,19,12,45,861.5,144.0,1.65,32.95,972.0,784.99,557.86
2018,7,19,13,0,832.0,160.0,1.6,33.1,956.0,743.68,529.65
2018,7,19,13,15,630.5,266.0,1.6,33.15,864.5,655.14,467.05
2018,7,19,13,30,429.0,372.0,1.6,33.2,773.0,579.76,412.99
2018,7,19,13,45,331.5,396.5,1.65,33.2,702.5,518.31,370.15
2018,7,19,14,0,234.0,421.0,1.7,33.2,632.0,460.91,329.76
2018,7,19,14,15,165.0,405.0,1.7,33.15,551.5,404.62,290.29
2018,7,19,14,30,96.0,389.0,1.7,33.1,471.0,356.52,256.6
2018,7,19,14,45,157.5,379.5,1.7,33.05,508.0,354.76,254.61
2018,7,19,15,0,219.0,370.0,1.7,33.0,545.0,354.77,252.71
2018,7,19,15,15,257.0,344.5,1.75,32.85,540.5,320.54,226.28
2018,7,19,15,30,295.0,319.0,1.8,32.7,536.0,292.97,204.08
2018,7,19,15,45,250.0,301.0,1.8,32.55,477.0,252.01,175.22
2018,7,19,16,0,205.0,283.0,1.8,32.4,418.0,227.63,159.76
2018,7,19,16,15,209.0,257.5,1.8,32.15,386.5,196.18,138.85
2018,7,19,16,30,213.0,232.0,1.8,31.9,355.0,164.91,127.98
2018,7,19,16,45,254.5,203.0,1.8,31.6,336.5,137.35,106.62
2018,7,19,17,0,296.0,174.0,1.8,31.3,318.0,121.42,94.31
2018,7,19,17,15,357.5,146.5,1.65,30.75,301.0,98.46,76.11
2018,7,19,17,30,419.0,119.0,1.5,30.2,284.0,82.45,63.35
2018,7,19,17,45,377.0,107.5,1.3,29.65,239.5,76.05,58.34
2018,7,19,18,0,335.0,96.0,1.1,29.1,195.0,69.31,52.9
2018,7,19,18,15,285.0,81.5,1.1,29.1,154.0,59.99,44.99
2018,7,19,18,30,235.0,67.0,1.1,29.1,113.0,50.25,36.53
2018,7,19,18,45,172.5,50.5,0.95,27.4,79.0,39.95,27.63
2018,7,19,19,0,110.0,34.0,0.8,25.7,45.0,27.31,16.04
2018,7,19,19,15,71.0,20.5,0.85,25.4,26.0,16.67,0.0
2018,7,19,19,30,32.0,7.0,0.9,25.1,7.0,6.37,0.0
2018,7,19,19,45,16.0,3.5,1.0,24.75,3.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,1.1,24.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,1.15,24.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,1.25,23.65,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.45,21.6,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,1.4,20.95,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,1.4,20.6,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,1.4,20.55,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,1.4,20.4,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,1.4,20.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,1.35,20.25,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,1.3,20.15,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.3,20.05,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.3,20.1,0.0,0.0,0.0
2018,7,20,4,45,0.0,0.0,1.35,20.15,0.0,0.0,0.0
2018,7,20,5,0,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,7,20,5,15,18.5,5.5,1.55,20.6,6.0,0.0,0.0
2018,7,20,5,30,37.0,11.0,1.7,21.0,12.0,30.13,0.0
2018,7,20,5,45,30.5,16.0,1.85,21.4,18.0,39.07,19.6
2018,7,20,6,0,24.0,21.0,2.0,21.8,24.0,40.88,27.68
2018,7,20,6,15,12.0,31.5,2.15,22.45,33.0,37.15,25.19
2018,7,20,6,30,0.0,42.0,2.3,23.1,42.0,37.05,25.02
2018,7,20,6,45,4.5,61.0,2.45,23.7,62.5,58.17,42.67
2018,7,20,7,0,9.0,80.0,2.6,24.3,83.0,80.69,61.19
2018,7,20,7,15,24.5,114.0,2.7,24.8,124.0,139.35,109.0
2018,7,20,7,30,40.0,148.0,2.8,25.3,165.0,191.77,150.66
2018,7,20,7,45,61.5,174.5,2.85,25.8,204.0,240.26,188.53
2018,7,20,8,0,83.0,201.0,2.9,26.3,243.0,289.19,225.91
2018,7,20,8,15,115.0,222.0,2.95,26.75,287.0,359.2,278.75
2018,7,20,8,30,147.0,243.0,3.0,27.2,331.0,412.67,318.04
2018,7,20,8,45,108.5,266.0,3.0,27.65,333.5,399.98,305.39
2018,7,20,9,0,70.0,289.0,3.0,28.1,336.0,366.9,278.15
2018,7,20,9,15,138.5,312.0,3.0,28.5,413.0,475.75,358.72
2018,7,20,9,30,207.0,335.0,3.0,28.9,490.0,566.08,423.13
2018,7,20,9,45,270.5,345.0,3.0,29.3,558.5,654.07,483.9
2018,7,20,10,0,334.0,355.0,3.0,29.7,627.0,722.41,529.91
2018,7,20,10,15,477.5,299.5,3.0,30.05,705.0,815.34,594.33
2018,7,20,10,30,621.0,244.0,3.0,30.4,783.0,894.76,648.06
2018,7,20,10,45,482.5,310.0,3.0,30.7,736.0,809.06,585.59
2018,7,20,11,0,344.0,376.0,3.0,31.0,689.0,715.15,518.21
2018,7,20,11,15,413.0,356.0,2.95,31.25,739.5,757.93,547.78
2018,7,20,11,30,482.0,336.0,2.9,31.5,790.0,785.35,566.0
2018,7,20,11,45,604.0,275.5,2.9,31.75,850.5,817.96,589.42
2018,7,20,12,0,726.0,215.0,2.9,32.0,911.0,843.35,607.43
2018,7,20,12,15,767.0,191.0,2.9,32.1,928.5,822.21,592.99
2018,7,20,12,30,808.0,167.0,2.9,32.2,946.0,802.49,579.86
2018,7,20,12,45,608.5,272.0,2.85,32.3,857.0,708.24,512.37
2018,7,20,13,0,409.0,377.0,2.8,32.4,768.0,622.56,449.64
2018,7,20,13,15,326.0,414.0,2.75,32.4,723.0,572.72,413.65
2018,7,20,13,30,243.0,451.0,2.7,32.4,678.0,526.9,380.22
2018,7,20,13,45,266.0,431.0,2.65,32.4,675.0,505.83,365.47
2018,7,20,14,0,289.0,411.0,2.6,32.4,672.0,483.03,348.99
2018,7,20,14,15,283.0,384.5,2.55,32.25,633.5,439.37,317.64
2018,7,20,14,30,277.0,358.0,2.5,32.1,595.0,396.88,286.7
2018,7,20,14,45,196.5,363.0,2.45,31.95,528.0,358.31,258.88
2018,7,20,15,0,116.0,368.0,2.4,31.8,461.0,318.47,230.91
2018,7,20,15,15,179.0,328.5,2.4,31.55,464.0,298.27,214.42
2018,7,20,15,30,242.0,289.0,2.4,31.3,467.0,260.97,184.27
2018,7,20,15,45,225.0,273.5,2.35,31.05,431.0,229.89,161.38
2018,7,20,16,0,208.0,258.0,2.3,30.8,395.0,212.52,149.77
2018,7,20,16,15,193.0,242.0,2.25,30.6,361.5,185.66,132.6
2018,7,20,16,30,178.0,226.0,2.2,30.4,328.0,160.64,125.54
2018,7,20,16,45,191.5,205.0,2.2,30.2,306.0,147.96,115.91
2018,7,20,17,0,205.0,184.0,2.2,30.0,284.0,135.23,106.12
2018,7,20,17,15,123.5,145.5,2.05,29.65,203.5,110.35,86.28
2018,7,20,17,30,42.0,107.0,1.9,29.3,123.0,88.49,68.62
2018,7,20,17,45,39.0,99.5,1.75,28.95,113.0,82.2,63.67
2018,7,20,18,0,36.0,92.0,1.6,28.6,103.0,75.7,58.38
2018,7,20,18,15,25.5,76.0,1.6,28.6,83.0,63.09,47.69
2018,7,20,18,30,15.0,60.0,1.6,28.6,63.0,50.3,36.64
2018,7,20,18,45,21.5,43.5,1.3,27.1,46.5,37.02,25.2
2018,7,20,19,0,28.0,27.0,1.0,25.6,30.0,22.87,12.43
2018,7,20,19,15,23.0,16.5,1.1,25.35,18.0,14.09,0.0
2018,7,20,19,30,18.0,6.0,1.2,25.1,6.0,5.46,0.0
2018,7,20,19,45,9.0,3.0,1.3,24.8,3.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,24.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.7,24.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.0,23.8,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.85,22.95,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.5,22.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,0.95,21.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,0.6,20.55,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.6,19.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,19.35,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,7,21,4,45,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,7,21,5,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,21,5,15,2.5,4.0,1.1,19.8,4.0,0.0,0.0
2018,7,21,5,30,5.0,8.0,1.2,20.1,8.0,9.99,0.0
2018,7,21,5,45,52.0,25.0,1.35,20.4,31.0,69.23,37.27
2018,7,21,6,0,99.0,42.0,1.5,20.7,54.0,136.89,105.18
2018,7,21,6,15,174.5,58.0,1.45,21.2,91.0,209.73,167.97
2018,7,21,6,30,250.0,74.0,1.4,21.7,128.0,288.66,233.79
2018,7,21,6,45,379.0,79.0,1.3,22.2,186.5,415.23,334.71
2018,7,21,7,0,508.0,84.0,1.2,22.7,245.0,543.03,430.69
2018,7,21,7,15,553.0,90.5,1.1,23.35,294.5,605.19,472.48
2018,7,21,7,30,598.0,97.0,1.0,24.0,344.0,668.35,513.39
2018,7,21,7,45,632.5,101.5,0.9,24.7,394.0,720.27,544.47
2018,7,21,8,0,667.0,106.0,0.8,25.4,444.0,771.83,574.01
2018,7,21,8,15,692.5,110.0,0.65,26.15,492.5,813.58,594.91
2018,7,21,8,30,718.0,114.0,0.5,26.9,541.0,853.89,613.93
2018,7,21,8,45,512.0,188.0,0.4,27.65,505.0,740.59,534.74
2018,7,21,9,0,306.0,262.0,0.3,28.4,469.0,605.88,438.21
2018,7,21,9,15,196.0,293.0,0.35,28.85,428.5,511.43,372.0
2018,7,21,9,30,86.0,324.0,0.4,29.3,388.0,414.42,301.61
2018,7,21,9,45,65.5,321.0,0.5,29.75,371.5,386.55,281.8
2018,7,21,10,0,45.0,318.0,0.6,30.2,355.0,359.08,261.49
2018,7,21,10,15,37.5,300.0,0.75,30.45,331.5,329.53,240.52
2018,7,21,10,30,30.0,282.0,0.9,30.7,308.0,300.96,219.96
2018,7,21,10,45,28.0,288.0,1.1,31.0,313.0,302.31,220.87
2018,7,21,11,0,26.0,294.0,1.3,31.3,318.0,303.5,221.47
2018,7,21,11,15,33.5,335.0,1.5,31.45,366.5,347.23,252.79
2018,7,21,11,30,41.0,376.0,1.7,31.6,415.0,389.45,282.51
2018,7,21,11,45,50.0,394.5,1.9,31.7,442.5,410.06,297.1
2018,7,21,12,0,59.0,413.0,2.1,31.8,470.0,429.33,310.81
2018,7,21,12,15,84.0,437.0,2.1,31.85,518.0,465.44,336.19
2018,7,21,12,30,109.0,461.0,2.1,31.9,566.0,501.38,361.02
2018,7,21,12,45,350.5,365.0,2.15,31.9,700.0,591.74,428.4
2018,7,21,13,0,592.0,269.0,2.2,31.9,834.0,662.23,479.58
2018,7,21,13,15,714.0,205.5,2.15,31.85,878.5,661.58,479.39
2018,7,21,13,30,836.0,142.0,2.1,31.8,923.0,650.74,471.91
2018,7,21,13,45,760.0,175.5,2.0,31.75,874.0,591.42,428.16
2018,7,21,14,0,684.0,209.0,1.9,31.7,825.0,533.97,385.65
2018,7,21,14,15,712.0,188.0,1.8,31.55,812.5,493.17,354.72
2018,7,21,14,30,740.0,167.0,1.7,31.4,800.0,453.48,323.25
2018,7,21,14,45,783.0,141.5,1.65,31.25,788.0,409.44,287.46
2018,7,21,15,0,826.0,116.0,1.6,31.1,776.0,367.45,251.6
2018,7,21,15,15,828.0,108.5,1.6,30.95,742.5,316.83,209.42
2018,7,21,15,30,830.0,101.0,1.6,30.8,709.0,265.69,166.76
2018,7,21,15,45,768.0,113.0,1.6,30.6,649.0,208.12,123.04
2018,7,21,16,0,706.0,125.0,1.6,30.4,589.0,158.55,88.85
2018,7,21,16,15,628.0,136.0,1.65,30.2,526.0,119.9,69.4
2018,7,21,16,30,550.0,147.0,1.7,30.0,463.0,90.35,68.95
2018,7,21,16,45,585.5,125.0,1.7,29.8,433.5,78.94,59.93
2018,7,21,17,0,621.0,103.0,1.7,29.6,404.0,66.93,50.28
2018,7,21,17,15,639.5,88.0,1.55,29.2,367.0,58.98,43.95
2018,7,21,17,30,658.0,73.0,1.4,28.8,330.0,50.43,37.01
2018,7,21,17,45,625.0,67.5,1.25,28.4,282.5,47.95,35.09
2018,7,21,18,0,592.0,62.0,1.1,28.0,235.0,45.33,32.97
2018,7,21,18,15,511.0,56.5,1.1,28.0,184.5,42.39,30.39
2018,7,21,18,30,430.0,51.0,1.1,28.0,134.0,39.47,27.67
2018,7,21,18,45,223.0,39.0,0.95,26.8,81.5,29.84,19.26
2018,7,21,19,0,16.0,27.0,0.8,25.6,29.0,23.46,12.79
2018,7,21,19,15,13.5,15.5,0.8,25.45,16.5,13.61,0.0
2018,7,21,19,30,11.0,4.0,0.8,25.3,4.0,3.64,0.0
2018,7,21,19,45,5.5,2.0,0.75,25.2,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,0.7,24.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,0.7,24.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,0.65,24.65,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.2,22.85,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.3,21.85,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.3,21.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,1.5,2.0,0.6,20.75,2.0,0.0,0.0
2018,7,22,5,30,3.0,4.0,0.7,20.9,4.0,5.26,0.0
2018,7,22,5,45,1.5,9.0,0.8,21.05,9.0,8.78,0.0
2018,7,22,6,0,0.0,14.0,0.9,21.2,14.0,12.3,4.22
2018,7,22,6,15,0.0,20.5,0.9,21.45,20.5,18.03,9.24
2018,7,22,6,30,0.0,27.0,0.9,21.7,27.0,23.76,14.18
2018,7,22,6,45,0.0,34.0,0.9,21.95,34.0,29.95,19.42
2018,7,22,7,0,0.0,41.0,0.9,22.2,41.0,36.14,24.57
2018,7,22,7,15,0.0,54.5,0.9,22.65,54.5,48.11,34.37
2018,7,22,7,30,0.0,68.0,0.9,23.1,68.0,60.11,44.02
2018,7,22,7,45,0.0,79.0,0.95,23.55,79.0,69.9,51.73
2018,7,22,8,0,0.0,90.0,1.0,24.0,90.0,79.99,59.56
2018,7,22,8,15,1.0,118.0,1.0,24.6,118.5,107.72,81.34
2018,7,22,8,30,2.0,146.0,1.0,25.2,147.0,135.66,102.81
2018,7,22,8,45,1.0,110.0,1.05,25.8,110.5,99.36,73.72
2018,7,22,9,0,0.0,74.0,1.1,26.4,74.0,65.59,46.75
2018,7,22,9,15,3.5,125.0,1.1,26.95,127.5,115.7,85.95
2018,7,22,9,30,7.0,176.0,1.1,27.5,181.0,167.34,125.19
2018,7,22,9,45,44.5,262.5,1.15,28.05,298.5,303.04,227.08
2018,7,22,10,0,82.0,349.0,1.2,28.6,416.0,429.19,316.92
2018,7,22,10,15,120.5,358.0,1.2,28.9,460.5,488.98,358.05
2018,7,22,10,30,159.0,367.0,1.2,29.2,505.0,530.4,386.28
2018,7,22,10,45,114.0,349.0,1.2,29.5,449.5,461.3,336.23
2018,7,22,11,0,69.0,331.0,1.2,29.8,394.0,381.04,278.5
2018,7,22,11,15,76.5,355.0,1.2,30.0,426.0,407.06,296.84
2018,7,22,11,30,84.0,379.0,1.2,30.2,458.0,431.78,313.46
2018,7,22,11,45,86.5,384.0,1.25,30.4,466.0,432.74,313.68
