Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,12,0,89.0,389.0,1.3,30.6,474.0,433.07,313.65
2018,7,22,12,15,99.5,417.0,1.3,30.7,512.5,465.25,335.6
2018,7,22,12,30,110.0,445.0,1.3,30.8,551.0,488.19,350.83
2018,7,22,12,45,138.5,446.5,1.35,30.9,579.0,499.97,359.25
2018,7,22,13,0,167.0,448.0,1.4,31.0,607.0,509.2,365.85
2018,7,22,13,15,158.0,447.5,1.45,31.05,596.5,488.66,351.45
2018,7,22,13,30,149.0,447.0,1.5,31.1,586.0,468.64,337.51
2018,7,22,13,45,136.5,443.0,1.55,31.1,568.5,444.45,320.64
2018,7,22,14,0,124.0,439.0,1.6,31.1,551.0,421.33,304.43
2018,7,22,14,15,84.0,387.0,1.65,31.05,462.0,358.22,260.07
2018,7,22,14,30,44.0,335.0,1.7,31.0,373.0,293.39,214.11
2018,7,22,14,45,39.5,295.5,1.7,30.9,328.5,256.58,187.77
2018,7,22,15,0,35.0,256.0,1.7,30.8,284.0,220.88,161.8
2018,7,22,15,15,181.0,256.5,1.65,30.6,390.0,238.95,171.25
2018,7,22,15,30,327.0,257.0,1.6,30.4,496.0,258.22,179.39
2018,7,22,15,45,404.5,232.5,1.55,30.2,510.0,223.09,149.07
2018,7,22,16,0,482.0,208.0,1.5,30.0,524.0,189.88,121.85
2018,7,22,16,15,535.5,178.5,1.4,29.8,505.0,144.32,91.33
2018,7,22,16,30,589.0,149.0,1.3,29.6,486.0,92.14,70.46
2018,7,22,16,45,486.5,153.5,1.2,29.4,414.5,99.31,76.71
2018,7,22,17,0,384.0,158.0,1.1,29.2,343.0,103.92,80.81
2018,7,22,17,15,356.0,146.0,1.05,28.8,302.0,98.34,76.62
2018,7,22,17,30,328.0,134.0,1.0,28.4,261.0,97.96,76.68
2018,7,22,17,45,183.0,115.5,0.95,28.05,184.5,85.27,66.4
2018,7,22,18,0,38.0,97.0,0.9,27.7,108.0,79.01,61.33
2018,7,22,18,15,36.0,78.0,0.9,27.7,87.0,64.42,48.95
2018,7,22,18,30,34.0,59.0,0.9,27.7,66.0,49.55,36.12
2018,7,22,18,45,21.5,43.0,0.75,26.7,47.0,36.55,24.81
2018,7,22,19,0,9.0,27.0,0.6,25.7,28.0,23.4,12.61
2018,7,22,19,15,4.5,15.0,0.6,25.4,15.5,13.19,0.0
2018,7,22,19,30,0.0,3.0,0.6,25.1,3.0,2.73,0.0
2018,7,22,19,45,0.0,1.5,0.6,24.85,1.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,5,15,1.5,4.0,0.7,21.4,4.0,0.0,0.0
2018,7,23,5,30,3.0,8.0,0.8,21.7,8.0,8.9,0.0
2018,7,23,5,45,4.5,20.5,0.95,21.95,21.0,21.86,6.23
2018,7,23,6,0,6.0,33.0,1.1,22.2,34.0,35.34,22.59
2018,7,23,6,15,10.0,40.0,1.15,22.45,42.0,42.74,29.64
2018,7,23,6,30,14.0,47.0,1.2,22.7,50.0,56.03,41.14
2018,7,23,6,45,12.5,58.5,1.25,22.95,61.5,61.72,45.99
2018,7,23,7,0,11.0,70.0,1.3,23.2,73.0,71.69,54.14
2018,7,23,7,15,48.0,113.0,1.35,23.5,132.0,158.06,125.31
2018,7,23,7,30,85.0,156.0,1.4,23.8,191.0,241.49,191.71
2018,7,23,7,45,90.5,161.0,1.45,24.1,202.5,265.73,209.6
2018,7,23,8,0,96.0,166.0,1.5,24.4,214.0,275.15,216.13
2018,7,23,8,15,62.0,154.5,1.5,24.75,187.0,213.08,166.2
2018,7,23,8,30,28.0,143.0,1.5,25.1,160.0,167.37,128.79
2018,7,23,8,45,18.0,126.0,1.5,25.45,137.0,139.2,105.96
2018,7,23,9,0,8.0,109.0,1.5,25.8,114.0,105.22,78.53
2018,7,23,9,15,10.0,140.5,1.45,26.25,147.5,136.8,102.91
2018,7,23,9,30,12.0,172.0,1.4,26.7,181.0,168.52,126.84
2018,7,23,9,45,10.0,187.0,1.35,27.15,194.5,180.38,135.14
2018,7,23,10,0,8.0,202.0,1.3,27.6,208.0,192.11,143.32
2018,7,23,10,15,6.0,177.5,1.35,28.05,182.0,166.56,123.47
2018,7,23,10,30,4.0,153.0,1.4,28.5,156.0,141.59,104.17
2018,7,23,10,45,4.0,150.5,1.45,28.9,154.0,139.12,102.06
2018,7,23,11,0,4.0,148.0,1.5,29.3,152.0,136.65,99.93
2018,7,23,11,15,19.0,199.0,1.6,29.55,217.0,203.33,150.38
2018,7,23,11,30,34.0,250.0,1.7,29.8,282.0,263.36,194.7
2018,7,23,11,45,66.0,345.5,1.8,30.0,408.5,378.3,277.91
2018,7,23,12,0,98.0,441.0,1.9,30.2,535.0,488.77,355.0
2018,7,23,12,15,97.0,445.0,2.0,30.35,538.0,483.37,350.43
2018,7,23,12,30,96.0,449.0,2.1,30.5,541.0,477.56,346.26
2018,7,23,12,45,107.5,459.0,2.2,30.65,561.5,486.04,352.28
2018,7,23,13,0,119.0,469.0,2.3,30.8,582.0,491.84,356.32
2018,7,23,13,15,80.5,421.0,2.35,30.75,497.0,416.63,303.24
2018,7,23,13,30,42.0,373.0,2.4,30.7,412.0,345.03,252.19
2018,7,23,13,45,29.0,319.5,2.45,30.65,346.0,288.61,211.74
2018,7,23,14,0,16.0,266.0,2.5,30.6,280.0,239.22,175.81
2018,7,23,14,15,30.0,301.5,2.5,30.45,327.5,266.25,196.04
2018,7,23,14,30,44.0,337.0,2.5,30.3,375.0,294.77,216.92
2018,7,23,14,45,73.5,347.5,2.5,30.15,407.5,307.62,225.96
2018,7,23,15,0,103.0,358.0,2.5,30.0,440.0,316.32,231.59
2018,7,23,15,15,105.5,345.5,2.6,29.85,426.0,297.96,217.89
2018,7,23,15,30,108.0,333.0,2.7,29.7,412.0,279.28,203.99
2018,7,23,15,45,60.0,229.0,2.75,29.5,272.5,192.16,140.87
2018,7,23,16,0,12.0,125.0,2.8,29.3,133.0,110.52,80.8
2018,7,23,16,15,6.0,77.0,2.8,29.05,81.0,68.57,48.65
2018,7,23,16,30,0.0,29.0,2.8,28.8,29.0,25.6,15.78
2018,7,23,16,45,0.0,27.5,2.8,28.55,27.5,24.26,14.76
2018,7,23,17,0,0.0,26.0,2.8,28.3,26.0,22.92,13.72
2018,7,23,17,15,0.0,29.0,2.6,27.9,29.0,25.56,16.05
2018,7,23,17,30,0.0,32.0,2.4,27.5,32.0,28.2,18.4
2018,7,23,17,45,0.0,25.5,2.25,27.15,25.5,22.45,13.57
2018,7,23,18,0,0.0,19.0,2.1,26.8,19.0,16.71,8.69
2018,7,23,18,15,0.0,14.5,2.1,26.8,14.5,12.74,5.26
2018,7,23,18,30,0.0,10.0,2.1,26.8,10.0,8.78,1.8
2018,7,23,18,45,0.0,8.0,1.9,25.9,8.0,7.02,0.22
2018,7,23,19,0,0.0,6.0,1.7,25.0,6.0,5.26,0.0
2018,7,23,19,15,0.0,3.5,1.75,24.75,3.5,3.07,0.0
2018,7,23,19,30,0.0,1.0,1.8,24.5,1.0,0.91,0.0
2018,7,23,19,45,0.0,0.5,1.9,24.3,0.5,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.9,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.45,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.45,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,6.0,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,12.0,8.0,1.3,20.5,8.0,13.75,0.0
2018,7,24,5,45,6.0,14.5,1.45,20.6,14.5,16.52,2.68
2018,7,24,6,0,0.0,21.0,1.6,20.7,21.0,18.49,9.11
2018,7,24,6,15,0.0,24.5,1.65,20.85,24.5,21.56,12.14
2018,7,24,6,30,0.0,28.0,1.7,21.0,28.0,24.65,14.93
2018,7,24,6,45,0.0,39.5,1.75,21.1,39.5,34.82,23.54
2018,7,24,7,0,0.0,51.0,1.8,21.2,51.0,45.01,32.05
2018,7,24,7,15,0.0,63.5,1.85,21.45,63.5,56.11,41.17
2018,7,24,7,30,0.0,76.0,1.9,21.7,76.0,67.23,50.15
2018,7,24,7,45,0.0,74.5,1.95,21.95,74.5,65.9,48.82
2018,7,24,8,0,0.0,73.0,2.0,22.2,73.0,64.58,47.51
2018,7,24,8,15,0.5,101.0,2.0,22.6,101.5,90.75,68.48
2018,7,24,8,30,1.0,129.0,2.0,23.0,130.0,117.97,89.9
2018,7,24,8,45,6.5,168.5,2.0,23.4,173.0,161.61,124.14
2018,7,24,9,0,12.0,208.0,2.0,23.8,216.0,205.59,157.89
2018,7,24,9,15,26.0,249.5,2.0,24.2,268.5,275.87,211.33
2018,7,24,9,30,40.0,291.0,2.0,24.6,321.0,332.18,252.89
2018,7,24,9,45,60.0,325.0,1.95,25.0,372.5,385.58,291.62
2018,7,24,10,0,80.0,359.0,1.9,25.4,424.0,438.05,328.81
2018,7,24,10,15,81.5,367.0,1.85,25.75,435.5,443.29,331.14
2018,7,24,10,30,83.0,375.0,1.8,26.1,447.0,448.22,333.53
2018,7,24,10,45,92.5,395.5,1.8,26.45,477.5,473.24,350.51
2018,7,24,11,0,102.0,416.0,1.8,26.8,508.0,497.09,366.38
2018,7,24,11,15,57.5,329.0,1.75,27.0,381.0,363.97,269.97
2018,7,24,11,30,13.0,242.0,1.7,27.2,254.0,229.91,170.59
2018,7,24,11,45,12.5,238.0,1.65,27.45,249.5,224.84,166.92
2018,7,24,12,0,12.0,234.0,1.6,27.7,245.0,219.8,162.88
2018,7,24,12,15,12.0,235.5,1.55,27.8,247.0,220.11,162.96
2018,7,24,12,30,12.0,237.0,1.5,27.9,249.0,220.34,162.99
2018,7,24,12,45,17.5,276.5,1.45,28.05,293.5,258.04,190.75
2018,7,24,13,0,23.0,316.0,1.4,28.2,338.0,293.93,216.67
2018,7,24,13,15,44.5,370.5,1.4,28.25,412.0,350.29,257.43
2018,7,24,13,30,66.0,425.0,1.4,28.3,486.0,402.22,294.14
2018,7,24,13,45,128.0,422.5,1.45,28.35,538.5,423.45,309.56
2018,7,24,14,0,190.0,420.0,1.5,28.4,591.0,442.33,322.81
2018,7,24,14,15,196.0,413.5,1.5,28.35,585.0,424.66,309.63
2018,7,24,14,30,202.0,407.0,1.5,28.3,579.0,406.24,295.87
2018,7,24,14,45,129.5,371.0,1.5,28.25,479.5,336.74,246.31
2018,7,24,15,0,57.0,335.0,1.5,28.2,380.0,284.92,209.9
2018,7,24,15,15,35.0,281.0,1.5,28.1,308.0,234.04,173.18
2018,7,24,15,30,13.0,227.0,1.5,28.0,236.0,194.59,144.77
2018,7,24,15,45,9.0,200.5,1.55,27.9,206.5,171.31,127.74
2018,7,24,16,0,5.0,174.0,1.6,27.8,177.0,148.63,110.99
2018,7,24,16,15,3.0,152.5,1.55,27.65,154.5,130.51,97.5
2018,7,24,16,30,1.0,131.0,1.5,27.5,132.0,112.74,88.05
2018,7,24,16,45,6.5,127.0,1.45,27.35,130.5,109.11,85.46
2018,7,24,17,0,12.0,123.0,1.4,27.2,129.0,105.36,82.73
2018,7,24,17,15,105.5,132.0,1.3,26.9,173.5,101.44,79.85
2018,7,24,17,30,199.0,141.0,1.2,26.6,218.0,101.62,80.35
2018,7,24,17,45,190.0,121.0,1.1,26.3,185.5,88.98,70.03
2018,7,24,18,0,181.0,101.0,1.0,26.0,153.0,75.78,59.05
2018,7,24,18,15,137.0,77.5,1.0,26.0,112.0,59.45,45.1
2018,7,24,18,30,93.0,54.0,1.0,26.0,71.0,44.53,32.14
2018,7,24,18,45,51.5,38.0,0.85,25.05,47.0,31.84,21.01
2018,7,24,19,0,10.0,22.0,0.7,24.1,23.0,19.46,9.35
2018,7,24,19,15,9.5,12.5,0.75,23.9,13.0,11.37,0.0
2018,7,24,19,30,9.0,3.0,0.8,23.7,3.0,2.73,0.0
2018,7,24,19,45,4.5,1.5,0.85,23.5,1.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,11.0,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,22.0,7.0,0.2,21.8,7.0,18.22,0.0
2018,7,25,5,45,11.0,11.5,0.25,21.9,11.5,16.73,1.93
2018,7,25,6,0,0.0,16.0,0.3,22.0,16.0,14.07,5.53
2018,7,25,6,15,0.0,25.0,0.3,22.3,25.0,22.01,12.45
2018,7,25,6,30,0.0,34.0,0.3,22.6,34.0,29.96,19.25
2018,7,25,6,45,1.0,43.5,0.35,22.85,44.0,39.12,26.99
2018,7,25,7,0,2.0,53.0,0.4,23.1,54.0,48.37,34.67
2018,7,25,7,15,95.5,92.0,0.4,23.4,131.0,184.69,147.92
2018,7,25,7,30,189.0,131.0,0.4,23.7,208.0,330.66,261.55
2018,7,25,7,45,359.5,130.5,0.4,24.0,301.5,503.14,389.93
2018,7,25,8,0,530.0,130.0,0.4,24.3,395.0,674.11,507.8
2018,7,25,8,15,349.0,193.0,0.4,24.6,375.0,561.61,422.64
2018,7,25,8,30,168.0,256.0,0.4,24.9,355.0,449.01,337.58
2018,7,25,8,45,151.5,276.5,0.45,25.15,371.0,454.83,341.12
2018,7,25,9,0,135.0,297.0,0.5,25.4,387.0,459.29,342.56
2018,7,25,9,15,189.0,317.0,0.55,25.6,452.5,532.01,393.85
2018,7,25,9,30,243.0,337.0,0.6,25.8,518.0,622.75,454.99
2018,7,25,9,45,219.0,350.5,0.7,25.95,520.0,590.57,431.58
2018,7,25,10,0,195.0,364.0,0.8,26.1,522.0,575.67,420.82
2018,7,25,10,15,155.5,371.5,0.9,26.25,500.5,538.13,393.93
2018,7,25,10,30,116.0,379.0,1.0,26.4,479.0,500.44,366.81
2018,7,25,10,45,77.5,331.0,1.15,26.55,398.5,393.42,291.24
2018,7,25,11,0,39.0,283.0,1.3,26.7,318.0,305.23,227.05
2018,7,25,11,15,25.0,238.0,1.3,26.85,260.5,246.01,183.21
2018,7,25,11,30,11.0,193.0,1.3,27.0,203.0,183.4,136.02
2018,7,25,11,45,5.5,141.0,1.35,27.15,146.0,130.99,96.21
2018,7,25,12,0,0.0,89.0,1.4,27.3,89.0,79.4,56.41
2018,7,25,12,15,0.0,88.0,1.35,27.4,88.0,78.48,55.73
2018,7,25,12,30,0.0,87.0,1.3,27.5,87.0,77.54,54.98
2018,7,25,12,45,0.0,89.5,1.3,27.6,89.5,79.72,56.64
2018,7,25,13,0,0.0,92.0,1.3,27.7,92.0,81.88,58.31
2018,7,25,13,15,1.0,108.0,1.3,27.7,109.0,96.63,69.72
2018,7,25,13,30,2.0,124.0,1.3,27.7,126.0,111.17,80.92
2018,7,25,13,45,21.0,219.5,1.35,27.7,238.5,201.62,149.69
2018,7,25,14,0,40.0,315.0,1.4,27.7,351.0,286.43,212.22
2018,7,25,14,15,98.5,363.5,1.45,27.7,448.5,340.42,251.12
2018,7,25,14,30,157.0,412.0,1.5,27.7,546.0,389.75,285.56
2018,7,25,14,45,204.5,386.5,1.55,27.7,553.5,375.75,274.1
2018,7,25,15,0,252.0,361.0,1.6,27.7,561.0,347.12,251.52
2018,7,25,15,15,284.0,338.5,1.6,27.6,553.5,321.25,230.47
2018,7,25,15,30,316.0,316.0,1.6,27.5,546.0,292.39,206.79
2018,7,25,15,45,279.5,302.0,1.65,27.4,496.0,254.43,179.38
2018,7,25,16,0,243.0,288.0,1.7,27.3,446.0,220.67,156.49
2018,7,25,16,15,252.5,260.5,1.6,27.15,414.0,185.92,133.34
2018,7,25,16,30,262.0,233.0,1.5,27.0,382.0,153.66,121.47
2018,7,25,16,45,219.0,215.0,1.45,26.85,331.5,153.82,122.16
2018,7,25,17,0,176.0,197.0,1.4,26.7,281.0,142.41,113.32
2018,7,25,17,15,98.0,156.5,1.3,26.45,202.5,116.93,92.8
2018,7,25,17,30,20.0,116.0,1.2,26.2,124.0,98.05,77.49
2018,7,25,17,45,85.5,106.0,1.05,25.95,131.5,83.01,65.12
2018,7,25,18,0,151.0,96.0,0.9,25.7,139.0,75.8,59.14
2018,7,25,18,15,192.0,79.0,0.9,25.7,122.0,60.72,46.23
2018,7,25,18,30,233.0,62.0,0.9,25.7,105.0,46.71,34.0
2018,7,25,18,45,142.5,46.0,0.7,24.9,70.0,36.52,24.89
2018,7,25,19,0,52.0,30.0,0.5,24.1,35.0,24.92,13.32
2018,7,25,19,15,30.0,16.5,0.5,24.0,19.0,15.01,0.0
2018,7,25,19,30,8.0,3.0,0.5,23.9,3.0,2.73,0.0
2018,7,25,19,45,4.0,1.5,0.45,23.8,1.5,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.6,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.0,4.0,0.85,20.05,4.5,0.0,0.0
2018,7,26,5,30,46.0,8.0,1.0,20.4,9.0,32.01,0.0
2018,7,26,5,45,144.0,23.0,1.2,20.8,36.5,138.47,48.16
2018,7,26,6,0,242.0,38.0,1.4,21.2,64.0,236.18,181.08
2018,7,26,6,15,327.5,49.0,1.3,21.65,105.0,314.45,250.39
2018,7,26,6,30,413.0,60.0,1.2,22.1,146.0,405.31,324.55
2018,7,26,6,45,474.5,68.5,1.15,22.6,193.5,478.49,381.8
2018,7,26,7,0,536.0,77.0,1.1,23.1,241.0,554.82,437.54
2018,7,26,7,15,580.0,83.0,1.15,23.95,291.0,616.22,479.82
2018,7,26,7,30,624.0,89.0,1.2,24.8,341.0,678.59,521.1
2018,7,26,7,45,656.5,94.0,1.2,25.7,391.5,730.02,552.64
2018,7,26,8,0,689.0,99.0,1.2,26.6,442.0,780.99,582.84
2018,7,26,8,15,713.0,103.0,1.25,27.2,490.5,821.85,606.74
2018,7,26,8,30,737.0,107.0,1.3,27.8,539.0,856.29,626.1
2018,7,26,8,45,755.5,110.0,1.3,28.4,585.0,887.46,642.49
2018,7,26,9,0,774.0,113.0,1.3,29.0,631.0,916.29,657.18
2018,7,26,9,15,789.0,116.0,1.3,29.4,673.5,939.09,668.49
2018,7,26,9,30,804.0,119.0,1.3,29.8,716.0,959.07,678.08
2018,7,26,9,45,816.0,120.5,1.35,30.2,753.0,971.35,683.71
2018,7,26,10,0,828.0,122.0,1.4,30.6,790.0,969.76,680.99
2018,7,26,10,15,837.5,123.0,1.4,30.85,822.0,972.96,681.18
2018,7,26,10,30,847.0,124.0,1.4,31.1,854.0,972.96,679.5
2018,7,26,10,45,854.5,125.0,1.4,31.35,879.5,967.75,674.8
2018,7,26,11,0,862.0,126.0,1.4,31.6,905.0,959.3,668.31
2018,7,26,11,15,825.0,150.5,1.4,31.8,908.5,938.43,654.47
2018,7,26,11,30,788.0,175.0,1.4,32.0,912.0,905.34,633.28
2018,7,26,11,45,804.0,169.5,1.4,32.2,928.5,889.17,622.75
2018,7,26,12,0,820.0,164.0,1.4,32.4,945.0,869.78,610.09
2018,7,26,12,15,854.5,142.0,1.45,32.5,958.5,841.15,592.5
2018,7,26,12,30,889.0,120.0,1.5,32.6,972.0,817.2,577.87
2018,7,26,12,45,890.5,118.5,1.5,32.75,968.0,781.44,554.93
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,743.55,530.48
2018,7,26,13,15,890.0,116.0,1.5,32.95,952.0,701.71,501.7
2018,7,26,13,30,888.0,115.0,1.5,33.0,940.0,658.28,471.21
2018,7,26,13,45,885.0,113.5,1.5,33.0,921.0,612.41,438.38
2018,7,26,14,0,882.0,112.0,1.5,33.0,902.0,565.37,403.8
2018,7,26,14,15,877.0,110.5,1.55,32.95,876.0,516.33,367.1
2018,7,26,14,30,872.0,109.0,1.6,32.9,850.0,466.66,328.72
2018,7,26,14,45,864.0,107.0,1.6,32.85,817.0,415.02,287.65
2018,7,26,15,0,856.0,105.0,1.6,32.8,784.0,363.44,245.62
2018,7,26,15,15,845.0,103.0,1.6,32.7,745.5,311.31,202.7
2018,7,26,15,30,834.0,101.0,1.6,32.6,707.0,259.95,160.54
2018,7,26,15,45,819.5,99.0,1.55,32.45,663.5,208.97,120.45
2018,7,26,16,0,805.0,97.0,1.5,32.3,620.0,150.24,78.58
2018,7,26,16,15,786.0,94.0,1.45,32.15,572.5,101.25,52.31
2018,7,26,16,30,767.0,91.0,1.4,32.0,525.0,62.35,45.65
2018,7,26,16,45,742.5,87.5,1.4,31.9,475.5,61.62,45.28
2018,7,26,17,0,718.0,84.0,1.4,31.8,426.0,60.82,44.82
2018,7,26,17,15,686.0,80.0,1.25,31.3,375.5,54.09,39.51
2018,7,26,17,30,654.0,76.0,1.1,30.8,325.0,52.91,38.76
2018,7,26,17,45,610.0,70.0,1.0,30.3,274.5,50.09,36.58
2018,7,26,18,0,566.0,64.0,0.9,29.8,224.0,47.13,34.2
2018,7,26,18,15,501.5,57.0,0.9,29.8,177.0,43.15,30.74
2018,7,26,18,30,437.0,50.0,0.9,29.8,130.0,39.07,27.02
2018,7,26,18,45,341.0,39.5,0.85,28.6,90.0,31.63,20.41
2018,7,26,19,0,245.0,29.0,0.8,27.4,50.0,23.91,12.04
2018,7,26,19,15,137.5,16.5,0.8,27.15,27.0,15.01,0.0
2018,7,26,19,30,30.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,15.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,20.9,0.0,0.0,0.0
2018,7,27,5,15,24.0,4.0,0.6,21.35,4.5,0.0,0.0
2018,7,27,5,30,48.0,8.0,0.7,21.8,9.0,33.04,0.0
2018,7,27,5,45,105.0,20.0,0.75,22.2,29.0,109.56,28.41
2018,7,27,6,0,162.0,32.0,0.8,22.6,49.0,175.55,132.36
2018,7,27,6,15,161.5,49.0,0.7,23.2,74.0,187.29,147.29
2018,7,27,6,30,161.0,66.0,0.6,23.8,99.0,213.26,169.64
2018,7,27,6,45,326.0,72.0,0.55,24.4,163.5,364.47,290.11
2018,7,27,7,0,491.0,78.0,0.5,25.0,228.0,520.02,405.47
2018,7,27,7,15,567.5,80.5,0.6,26.0,285.0,602.27,461.39
2018,7,27,7,30,644.0,83.0,0.7,27.0,342.0,687.46,517.63
2018,7,27,7,45,677.0,87.5,0.8,27.95,393.0,739.21,549.27
2018,7,27,8,0,710.0,92.0,0.9,28.9,444.0,790.51,580.06
2018,7,27,8,15,734.0,95.5,1.05,29.35,493.0,826.84,602.24
2018,7,27,8,30,758.0,99.0,1.2,29.8,542.0,866.26,626.29
2018,7,27,8,45,777.0,101.0,1.35,30.3,588.0,897.04,644.38
2018,7,27,9,0,796.0,103.0,1.5,30.8,634.0,925.48,660.93
2018,7,27,9,15,805.5,107.5,1.6,31.1,675.0,944.93,671.67
2018,7,27,9,30,815.0,112.0,1.7,31.4,716.0,961.39,680.67
2018,7,27,9,45,820.5,117.0,1.8,31.65,752.0,960.6,679.13
2018,7,27,10,0,826.0,122.0,1.9,31.9,788.0,967.27,682.55
2018,7,27,10,15,834.5,124.0,1.95,32.15,819.5,970.51,683.27
2018,7,27,10,30,843.0,126.0,2.0,32.4,851.0,970.54,682.16
2018,7,27,10,45,830.5,137.0,2.05,32.6,869.0,955.87,672.17
2018,7,27,11,0,818.0,148.0,2.1,32.8,887.0,948.74,667.13
2018,7,27,11,15,755.0,184.5,2.15,32.95,877.0,905.66,639.62
2018,7,27,11,30,692.0,221.0,2.2,33.1,867.0,867.2,615.18
2018,7,27,11,45,748.0,192.5,2.25,33.25,898.0,860.18,610.74
2018,7,27,12,0,804.0,164.0,2.3,33.4,929.0,855.35,607.5
2018,7,27,12,15,824.5,154.5,2.35,33.5,941.0,833.32,593.37
2018,7,27,12,30,845.0,145.0,2.4,33.6,953.0,802.67,573.75
2018,7,27,12,45,849.5,142.0,2.4,33.7,951.0,769.11,551.87
2018,7,27,13,0,854.0,139.0,2.4,33.8,949.0,733.38,527.62
2018,7,27,13,15,851.5,137.5,2.4,33.8,936.5,692.03,498.72
2018,7,27,13,30,849.0,136.0,2.4,33.8,924.0,649.24,468.24
2018,7,27,13,45,844.0,135.5,2.4,33.8,904.5,604.46,435.61
2018,7,27,14,0,839.0,135.0,2.4,33.8,885.0,558.74,401.48
2018,7,27,14,15,810.0,143.0,2.4,33.75,849.5,503.83,360.17
2018,7,27,14,30,781.0,151.0,2.4,33.7,814.0,453.03,320.84
2018,7,27,14,45,781.0,144.0,2.4,33.65,784.5,403.96,281.61
2018,7,27,15,0,781.0,137.0,2.4,33.6,755.0,354.4,241.07
2018,7,27,15,15,781.0,129.5,2.35,33.45,721.5,304.14,199.43
2018,7,27,15,30,781.0,122.0,2.3,33.3,688.0,253.73,157.8
2018,7,27,15,45,765.5,119.5,2.25,33.15,645.5,204.41,119.16
2018,7,27,16,0,750.0,117.0,2.2,33.0,603.0,156.89,85.9
2018,7,27,16,15,726.0,114.5,2.1,32.75,555.5,110.92,61.87
2018,7,27,16,30,702.0,112.0,2.0,32.5,508.0,68.98,50.96
2018,7,27,16,45,661.0,110.5,1.9,32.3,455.5,70.31,52.32
2018,7,27,17,0,620.0,109.0,1.8,32.1,403.0,71.77,53.76
2018,7,27,17,15,604.0,99.0,1.6,31.6,357.5,67.22,50.32
2018,7,27,17,30,588.0,89.0,1.4,31.1,312.0,62.28,46.49
2018,7,27,17,45,541.0,81.5,1.25,30.6,262.5,58.74,43.75
2018,7,27,18,0,494.0,74.0,1.1,30.1,213.0,55.02,40.75
2018,7,27,18,15,363.5,67.0,1.1,30.1,157.5,49.95,36.36
2018,7,27,18,30,233.0,60.0,1.1,30.1,102.0,45.29,32.1
2018,7,27,18,45,147.0,42.5,0.95,28.75,66.0,33.94,22.23
2018,7,27,19,0,61.0,25.0,0.8,27.4,30.0,20.35,9.13
2018,7,27,19,15,39.5,14.5,0.8,27.2,17.0,13.19,0.0
2018,7,27,19,30,18.0,4.0,0.8,27.0,4.0,0.0,0.0
2018,7,27,19,45,9.0,2.0,0.8,26.8,2.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.2,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.15,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,7,28,5,15,15.5,4.0,2.15,21.45,4.0,0.0,0.0
2018,7,28,5,30,31.0,8.0,2.3,21.8,8.0,23.88,0.0
2018,7,28,5,45,105.0,23.0,2.4,22.1,32.5,114.36,19.5
2018,7,28,6,0,179.0,38.0,2.5,22.4,57.0,197.24,149.09
2018,7,28,6,15,244.5,52.5,2.6,22.95,93.5,264.22,210.04
2018,7,28,6,30,310.0,67.0,2.7,23.5,130.0,337.17,271.61
2018,7,28,6,45,197.0,75.5,2.75,24.1,119.5,254.86,206.13
2018,7,28,7,0,84.0,84.0,2.8,24.7,109.0,165.7,132.26
2018,7,28,7,15,67.5,104.5,2.8,25.25,127.0,164.12,130.25
2018,7,28,7,30,51.0,125.0,2.8,25.8,145.0,173.58,136.55
2018,7,28,7,45,302.0,128.5,2.8,26.4,275.0,449.19,356.1
2018,7,28,8,0,553.0,132.0,2.8,27.0,405.0,696.34,537.24
2018,7,28,8,15,619.0,129.5,2.65,27.45,466.0,766.05,580.98
2018,7,28,8,30,685.0,127.0,2.5,27.9,527.0,835.75,624.32
2018,7,28,8,45,705.5,131.0,2.4,28.4,572.5,868.83,642.03
2018,7,28,9,0,726.0,135.0,2.3,28.9,618.0,899.78,658.27
2018,7,28,9,15,742.5,137.5,2.05,29.3,660.0,916.51,663.79
2018,7,28,9,30,759.0,140.0,1.8,29.7,702.0,936.98,671.46
2018,7,28,9,45,772.0,142.5,1.6,30.1,739.5,951.06,675.21
2018,7,28,10,0,785.0,145.0,1.4,30.5,777.0,962.09,676.86
2018,7,28,10,15,794.0,147.5,1.2,30.8,808.5,965.99,674.17
2018,7,28,10,30,803.0,150.0,1.0,31.1,840.0,966.67,669.4
2018,7,28,10,45,809.5,151.5,0.8,31.35,864.5,960.6,660.56
2018,7,28,11,0,816.0,153.0,0.6,31.6,889.0,951.33,649.8
2018,7,28,11,15,755.0,189.5,0.6,31.8,881.0,909.87,624.04
2018,7,28,11,30,694.0,226.0,0.6,32.0,873.0,873.31,601.57
2018,7,28,11,45,497.0,307.5,0.6,32.2,773.5,749.34,520.26
2018,7,28,12,0,300.0,389.0,0.6,32.4,674.0,626.46,438.0
2018,7,28,12,15,252.5,413.5,0.7,32.5,654.0,591.89,416.01
2018,7,28,12,30,205.0,438.0,0.8,32.6,634.0,556.67,392.36
2018,7,28,12,45,221.0,445.0,0.9,32.7,655.5,560.05,395.4
2018,7,28,13,0,237.0,452.0,1.0,32.8,677.0,559.63,395.46
2018,7,28,13,15,260.5,432.5,1.05,32.8,676.5,540.97,383.47
2018,7,28,13,30,284.0,413.0,1.1,32.8,676.0,520.66,370.16
2018,7,28,13,45,512.0,303.0,1.15,32.85,765.0,543.15,387.33
2018,7,28,14,0,740.0,193.0,1.2,32.9,854.0,545.48,388.37
2018,7,28,14,15,564.5,267.0,1.2,32.8,762.5,475.64,337.66
2018,7,28,14,30,389.0,341.0,1.2,32.7,671.0,422.19,299.39
2018,7,28,14,45,391.0,319.5,1.15,32.6,640.0,380.97,268.7
2018,7,28,15,0,393.0,298.0,1.1,32.5,609.0,339.88,237.4
2018,7,28,15,15,544.5,230.5,1.1,32.35,637.5,307.86,207.99
2018,7,28,15,30,696.0,163.0,1.1,32.2,666.0,256.53,162.38
2018,7,28,15,45,698.0,151.0,1.05,32.05,629.0,207.14,123.74
2018,7,28,16,0,700.0,139.0,1.0,31.9,592.0,157.88,88.78
2018,7,28,16,15,659.5,138.5,0.95,31.75,539.0,114.41,66.91
2018,7,28,16,30,619.0,138.0,0.9,31.6,486.0,85.66,64.65
2018,7,28,16,45,552.5,136.5,0.8,31.4,425.5,87.78,66.7
2018,7,28,17,0,486.0,135.0,0.7,31.2,365.0,90.23,68.99
2018,7,28,17,15,522.0,116.0,0.6,30.85,336.0,79.89,60.84
2018,7,28,17,30,558.0,97.0,0.5,30.5,307.0,68.41,51.64
2018,7,28,17,45,518.5,87.5,0.4,30.2,259.5,63.58,47.82
2018,7,28,18,0,479.0,78.0,0.3,29.9,212.0,58.44,43.61
2018,7,28,18,15,413.5,68.0,0.3,29.9,166.0,50.95,37.2
2018,7,28,18,30,348.0,58.0,0.3,29.9,120.0,44.18,31.2
2018,7,28,18,45,260.0,44.0,0.2,28.9,82.0,34.02,22.25
2018,7,28,19,0,172.0,30.0,0.1,27.9,44.0,23.53,11.06
2018,7,28,19,15,94.5,16.5,0.15,27.6,23.5,15.01,0.0
2018,7,28,19,30,17.0,3.0,0.2,27.3,3.0,0.0,0.0
2018,7,28,19,45,8.5,1.5,0.25,27.0,1.5,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.7,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.05,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.2,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.85,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,7,29,5,15,9.5,3.5,2.2,19.9,3.5,0.0,0.0
2018,7,29,5,30,19.0,7.0,2.3,20.1,7.0,16.53,0.0
2018,7,29,5,45,58.0,21.0,2.35,20.3,26.0,73.43,2.55
2018,7,29,6,0,97.0,35.0,2.4,20.5,45.0,126.43,94.22
2018,7,29,6,15,130.0,53.0,2.45,21.05,74.5,173.89,137.98
2018,7,29,6,30,163.0,71.0,2.5,21.6,104.0,223.14,180.41
2018,7,29,6,45,226.0,87.5,2.55,22.2,147.5,294.63,239.91
2018,7,29,7,0,289.0,104.0,2.6,22.8,191.0,370.38,300.79
2018,7,29,7,15,349.0,116.0,2.6,23.55,241.0,459.23,368.93
2018,7,29,7,30,409.0,128.0,2.6,24.3,291.0,534.17,424.27
2018,7,29,7,45,420.5,146.0,2.6,25.0,334.0,575.89,452.29
2018,7,29,8,0,432.0,164.0,2.6,25.7,377.0,616.46,478.82
2018,7,29,8,15,392.0,193.0,2.5,26.35,402.0,620.49,476.88
2018,7,29,8,30,352.0,222.0,2.4,27.0,427.0,601.98,459.5
2018,7,29,8,45,218.5,241.5,2.35,27.6,372.0,497.13,378.24
2018,7,29,9,0,85.0,261.0,2.3,28.2,317.0,350.39,265.59
2018,7,29,9,15,147.5,289.5,2.2,28.6,395.0,459.43,346.09
2018,7,29,9,30,210.0,318.0,2.1,29.0,473.0,549.99,409.59
2018,7,29,9,45,300.0,320.5,2.05,29.45,554.5,655.98,482.51
2018,7,29,10,0,390.0,323.0,2.0,29.9,636.0,758.39,550.1
2018,7,29,10,15,235.5,331.0,2.0,30.15,522.0,590.47,431.31
2018,7,29,10,30,81.0,339.0,2.0,30.4,408.0,409.17,300.42
2018,7,29,10,45,74.0,365.0,1.95,30.65,429.5,424.25,310.69
2018,7,29,11,0,67.0,391.0,1.9,30.9,451.0,438.54,319.4
2018,7,29,11,15,166.0,419.5,1.85,31.05,573.0,565.35,408.92
2018,7,29,11,30,265.0,448.0,1.8,31.2,695.0,682.41,487.61
2018,7,29,11,45,258.5,457.0,1.75,31.35,700.0,669.48,476.82
2018,7,29,12,0,252.0,466.0,1.7,31.5,705.0,655.51,466.44
2018,7,29,12,15,248.0,467.5,1.6,31.55,703.5,636.05,452.49
2018,7,29,12,30,244.0,469.0,1.5,31.6,702.0,616.03,438.22
2018,7,29,12,45,226.5,469.5,1.45,31.6,685.0,584.65,416.48
2018,7,29,13,0,209.0,470.0,1.4,31.6,668.0,555.87,396.47
2018,7,29,13,15,233.0,456.0,1.4,31.65,674.0,544.29,388.89
2018,7,29,13,30,257.0,442.0,1.4,31.7,680.0,526.02,376.44
2018,7,29,13,45,283.0,422.5,1.45,31.7,679.0,506.07,362.87
2018,7,29,14,0,309.0,403.0,1.5,31.7,678.0,484.03,347.35
2018,7,29,14,15,299.5,394.5,1.6,31.55,654.5,450.69,323.76
2018,7,29,14,30,290.0,386.0,1.7,31.4,631.0,418.27,300.41
2018,7,29,14,45,331.5,353.0,1.8,31.3,622.5,389.1,278.22
2018,7,29,15,0,373.0,320.0,1.9,31.2,614.0,356.24,252.27
2018,7,29,15,15,419.5,293.5,2.0,31.0,608.5,316.31,220.12
2018,7,29,15,30,466.0,267.0,2.1,30.8,603.0,280.21,190.05
2018,7,29,15,45,462.5,256.0,2.15,30.6,572.0,241.89,160.74
2018,7,29,16,0,459.0,245.0,2.2,30.4,541.0,204.27,134.49
2018,7,29,16,15,375.5,236.5,2.2,30.05,466.5,174.96,121.68
2018,7,29,16,30,292.0,228.0,2.2,29.7,392.0,151.36,118.6
2018,7,29,16,45,203.0,187.0,2.15,29.3,296.0,127.75,100.08
2018,7,29,17,0,114.0,146.0,2.1,28.9,200.0,110.82,86.74
2018,7,29,17,15,62.0,92.0,2.05,28.45,121.0,73.59,56.33
2018,7,29,17,30,10.0,38.0,2.0,28.0,42.0,34.24,23.48
2018,7,29,17,45,14.0,37.5,1.9,27.55,42.0,33.81,23.24
2018,7,29,18,0,18.0,37.0,1.8,27.1,42.0,33.34,22.88
2018,7,29,18,15,36.5,39.5,1.8,27.1,47.0,33.7,23.08
2018,7,29,18,30,55.0,42.0,1.8,27.1,52.0,35.38,24.19
2018,7,29,18,45,31.5,26.0,1.65,26.2,31.5,22.44,12.92
2018,7,29,19,0,8.0,10.0,1.5,25.3,11.0,8.96,0.58
2018,7,29,19,15,4.5,5.5,1.55,25.15,6.0,5.0,0.0
2018,7,29,19,30,1.0,1.0,1.6,25.0,1.0,0.0,0.0
2018,7,29,19,45,0.5,0.5,1.65,24.85,0.5,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.3,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.0,1.65,22.45,1.0,0.0,0.0
2018,7,30,5,30,2.0,2.0,1.7,22.5,2.0,2.89,0.0
2018,7,30,5,45,1.0,8.5,1.8,22.55,8.5,8.04,0.0
2018,7,30,6,0,0.0,15.0,1.9,22.6,15.0,13.19,4.53
2018,7,30,6,15,0.0,18.0,1.95,22.7,18.0,15.82,7.24
2018,7,30,6,30,0.0,21.0,2.0,22.8,21.0,18.46,9.63
2018,7,30,6,45,6.5,37.5,2.05,22.95,39.5,37.93,26.12
2018,7,30,7,0,13.0,54.0,2.1,23.1,58.0,61.42,45.84
2018,7,30,7,15,23.5,93.0,2.15,23.25,101.5,113.89,89.08
2018,7,30,7,30,34.0,132.0,2.2,23.4,145.0,168.07,132.73
2018,7,30,7,45,23.0,129.0,2.3,23.6,138.5,151.82,118.73
2018,7,30,8,0,12.0,126.0,2.4,23.8,132.0,126.99,97.99
2018,7,30,8,15,24.5,167.0,2.4,24.05,180.5,192.64,150.06
2018,7,30,8,30,37.0,208.0,2.4,24.3,229.0,249.15,193.6
2018,7,30,8,45,22.0,194.5,2.4,24.55,207.5,203.27,156.63
2018,7,30,9,0,7.0,181.0,2.4,24.8,186.0,173.79,132.59
2018,7,30,9,15,13.5,215.5,2.4,25.15,225.5,213.53,163.04
2018,7,30,9,30,20.0,250.0,2.4,25.5,265.0,253.16,192.74
2018,7,30,9,45,32.5,278.5,2.35,25.9,304.0,308.34,233.72
2018,7,30,10,0,45.0,307.0,2.3,26.3,343.0,347.87,262.28
2018,7,30,10,15,38.5,298.0,2.3,26.65,329.5,328.72,247.01
2018,7,30,10,30,32.0,289.0,2.3,27.0,316.0,310.13,232.44
2018,7,30,10,45,179.5,310.0,2.25,27.4,470.5,498.14,372.65
2018,7,30,11,0,327.0,331.0,2.2,27.8,625.0,651.73,480.79
2018,7,30,11,15,357.0,356.5,2.2,28.15,683.5,692.7,506.43
2018,7,30,11,30,387.0,382.0,2.2,28.5,742.0,738.49,535.51
2018,7,30,11,45,491.5,331.0,2.15,28.85,793.5,765.44,554.36
2018,7,30,12,0,596.0,280.0,2.1,29.2,845.0,785.69,568.46
2018,7,30,12,15,441.0,363.0,2.1,29.45,782.0,705.83,510.19
2018,7,30,12,30,286.0,446.0,2.1,29.7,719.0,628.97,454.18
2018,7,30,12,45,231.5,431.0,2.1,29.95,651.0,555.57,403.05
2018,7,30,13,0,177.0,416.0,2.1,30.2,583.0,488.15,355.29
2018,7,30,13,15,102.0,336.0,2.15,30.3,432.0,358.57,263.06
2018,7,30,13,30,27.0,256.0,2.2,30.4,281.0,238.4,175.1
2018,7,30,13,45,36.5,291.0,2.2,30.5,324.0,269.31,198.12
2018,7,30,14,0,46.0,326.0,2.2,30.6,367.0,297.78,218.69
2018,7,30,14,15,287.5,289.5,2.25,30.55,533.5,366.75,268.6
2018,7,30,14,30,529.0,253.0,2.3,30.5,700.0,416.77,300.9
2018,7,30,14,45,513.5,256.5,2.3,30.5,676.0,380.52,271.53
2018,7,30,15,0,498.0,260.0,2.3,30.5,652.0,345.43,243.09
2018,7,30,15,15,413.0,279.5,2.3,30.35,593.5,304.07,212.26
2018,7,30,15,30,328.0,299.0,2.3,30.2,535.0,280.25,195.78
2018,7,30,15,45,341.5,275.5,2.3,30.0,507.5,244.0,167.78
2018,7,30,16,0,355.0,252.0,2.3,29.8,480.0,206.84,140.98
2018,7,30,16,15,267.0,241.0,2.25,29.55,405.0,171.47,122.17
2018,7,30,16,30,179.0,230.0,2.2,29.3,330.0,162.26,127.6
2018,7,30,16,45,272.0,194.5,2.15,29.05,330.0,132.97,104.43
2018,7,30,17,0,365.0,159.0,2.1,28.8,330.0,105.29,82.24
2018,7,30,17,15,323.5,147.5,2.0,28.4,285.5,106.23,83.47
2018,7,30,17,30,282.0,136.0,1.9,28.0,241.0,99.08,77.91
2018,7,30,17,45,272.5,115.5,1.75,27.55,204.0,85.9,67.17
2018,7,30,18,0,263.0,95.0,1.6,27.1,167.0,72.13,55.72
2018,7,30,18,15,230.0,77.5,1.6,27.1,130.5,59.8,45.11
2018,7,30,18,30,197.0,60.0,1.6,27.1,94.0,47.05,33.94
2018,7,30,18,45,145.0,43.5,1.5,26.0,64.0,34.59,22.89
2018,7,30,19,0,93.0,27.0,1.4,24.9,34.0,21.83,9.0
2018,7,30,19,15,49.5,14.5,1.45,24.7,18.0,13.19,0.0
2018,7,30,19,30,6.0,2.0,1.5,24.5,2.0,0.0,0.0
2018,7,30,19,45,3.0,1.0,1.6,24.25,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,2.0,1.5,0.5,22.4,1.5,0.0,0.0
2018,7,31,5,30,4.0,3.0,0.6,22.6,3.0,4.86,0.0
2018,7,31,5,45,2.0,10.0,0.65,22.85,10.0,9.95,0.0
2018,7,31,6,0,0.0,17.0,0.7,23.1,17.0,14.95,5.81
2018,7,31,6,15,0.0,30.5,0.8,23.25,30.5,26.89,16.2
2018,7,31,6,30,0.0,44.0,0.9,23.4,44.0,38.86,26.38
2018,7,31,6,45,0.0,44.5,0.95,23.55,44.5,39.26,26.91
2018,7,31,7,0,0.0,45.0,1.0,23.7,45.0,39.69,27.32
2018,7,31,7,15,0.0,38.5,1.0,23.95,38.5,33.94,22.51
2018,7,31,7,30,0.0,32.0,1.0,24.2,32.0,28.2,17.69
2018,7,31,7,45,0.0,53.5,1.0,24.45,53.5,47.24,33.2
2018,7,31,8,0,0.0,75.0,1.0,24.7,75.0,66.35,48.5
2018,7,31,8,15,0.0,82.0,1.05,24.9,82.0,72.6,53.27
2018,7,31,8,30,0.0,89.0,1.1,25.1,89.0,78.86,58.03
2018,7,31,8,45,0.0,98.5,1.15,25.35,98.5,87.6,64.7
2018,7,31,9,0,0.0,108.0,1.2,25.6,108.0,96.42,71.39
2018,7,31,9,15,0.5,114.5,1.25,25.85,115.0,102.91,76.22
2018,7,31,9,30,1.0,121.0,1.3,26.1,122.0,109.4,81.04
2018,7,31,9,45,3.0,138.0,1.4,26.35,140.5,127.14,94.63
2018,7,31,10,0,5.0,155.0,1.5,26.6,159.0,144.82,108.05
2018,7,31,10,15,4.5,149.0,1.6,26.75,152.5,138.54,102.94
2018,7,31,10,30,4.0,143.0,1.7,26.9,146.0,132.36,97.99
2018,7,31,10,45,4.0,144.5,1.8,27.1,148.0,133.58,98.74
2018,7,31,11,0,4.0,146.0,1.9,27.3,150.0,134.78,99.48
2018,7,31,11,15,7.5,185.0,1.95,27.2,192.0,173.35,128.94
2018,7,31,11,30,11.0,224.0,2.0,27.1,234.0,211.55,157.74
2018,7,31,11,45,25.5,290.5,2.05,27.05,314.5,290.6,216.78
2018,7,31,12,0,40.0,357.0,2.1,27.0,395.0,360.96,268.1
2018,7,31,12,15,63.0,397.0,2.1,26.85,457.0,411.19,304.52
2018,7,31,12,30,86.0,437.0,2.1,26.7,519.0,458.16,338.16
2018,7,31,12,45,65.5,414.0,2.1,26.5,476.0,414.54,306.57
2018,7,31,13,0,45.0,391.0,2.1,26.3,433.0,373.2,276.81
2018,7,31,13,15,110.0,371.5,2.1,26.25,473.0,392.94,292.65
2018,7,31,13,30,175.0,352.0,2.1,26.2,513.0,407.47,303.88
2018,7,31,13,45,269.5,356.5,2.1,26.1,598.5,446.54,332.3
2018,7,31,14,0,364.0,361.0,2.1,26.0,684.0,480.39,355.57
2018,7,31,14,15,329.5,363.0,2.1,26.0,649.0,440.82,325.48
2018,7,31,14,30,295.0,365.0,2.1,26.0,614.0,404.26,297.84
2018,7,31,14,45,238.5,352.0,2.15,26.0,548.0,352.27,259.37
2018,7,31,15,0,182.0,339.0,2.2,26.0,482.0,316.66,233.24
2018,7,31,15,15,110.5,240.0,2.2,26.0,325.5,215.56,158.83
2018,7,31,15,30,39.0,141.0,2.2,26.0,169.0,126.44,92.83
2018,7,31,15,45,19.5,92.5,2.2,25.95,106.5,82.16,59.12
2018,7,31,16,0,0.0,44.0,2.2,25.9,44.0,38.92,25.7
2018,7,31,16,15,17.5,80.5,2.15,25.85,90.0,69.76,50.16
2018,7,31,16,30,35.0,117.0,2.1,25.8,136.0,97.23,76.09
2018,7,31,16,45,36.5,133.0,2.05,25.75,151.5,108.52,85.72
2018,7,31,17,0,38.0,149.0,2.0,25.7,167.0,118.68,94.49
2018,7,31,17,15,38.0,125.5,1.85,25.5,141.5,101.87,80.81
2018,7,31,17,30,38.0,102.0,1.7,25.3,116.0,84.53,66.53
2018,7,31,17,45,58.5,101.5,1.6,25.15,119.0,83.14,65.54
2018,7,31,18,0,79.0,101.0,1.5,25.0,122.0,78.37,61.5
2018,7,31,18,15,49.0,79.0,1.5,25.0,91.0,64.41,49.41
2018,7,31,18,30,19.0,57.0,1.5,25.0,60.0,47.42,34.53
2018,7,31,18,45,14.0,39.5,1.3,24.5,41.5,33.37,21.98
2018,7,31,19,0,9.0,22.0,1.1,24.0,23.0,19.12,6.64
2018,7,31,19,15,7.0,12.0,1.1,23.9,12.5,10.91,0.0
2018,7,31,19,30,5.0,2.0,1.1,23.8,2.0,0.0,0.0
2018,7,31,19,45,2.5,1.0,1.15,23.75,1.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,1,5,15,0.0,1.0,2.15,22.2,1.0,0.0,0.0
2018,8,1,5,30,0.0,2.0,2.2,22.3,2.0,1.82,0.0
2018,8,1,5,45,0.0,11.5,2.25,22.4,11.5,10.12,0.0
2018,8,1,6,0,0.0,21.0,2.3,22.5,21.0,18.5,8.41
2018,8,1,6,15,0.0,35.0,2.35,22.65,35.0,31.21,19.69
2018,8,1,6,30,0.0,49.0,2.4,22.8,49.0,44.85,31.33
2018,8,1,6,45,0.0,51.0,2.45,22.95,51.0,45.03,31.72
2018,8,1,7,0,0.0,53.0,2.5,23.1,53.0,46.79,33.24
2018,8,1,7,15,0.0,59.0,2.6,23.25,59.0,52.11,37.58
2018,8,1,7,30,0.0,65.0,2.7,23.4,65.0,57.44,41.83
2018,8,1,7,45,9.5,91.5,2.85,23.55,96.0,90.54,69.06
2018,8,1,8,0,19.0,118.0,3.0,23.7,127.0,134.07,104.23
2018,8,1,8,15,88.5,182.5,3.05,23.9,232.5,287.29,226.92
2018,8,1,8,30,158.0,247.0,3.1,24.1,338.0,429.04,335.41
2018,8,1,8,45,103.0,256.5,3.1,24.3,318.0,366.35,284.6
2018,8,1,9,0,48.0,266.0,3.1,24.5,298.0,320.11,246.64
2018,8,1,9,15,40.0,264.0,3.1,24.8,291.5,306.37,235.16
2018,8,1,9,30,32.0,262.0,3.1,25.1,285.0,293.15,224.05
2018,8,1,9,45,34.5,254.5,3.1,25.4,281.0,284.95,217.31
