Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,1,10,0,37.0,247.0,3.1,25.7,277.0,277.28,211.02
2018,8,1,10,15,112.5,316.5,3.05,26.0,411.5,437.06,331.23
2018,8,1,10,30,188.0,386.0,3.0,26.3,546.0,578.12,432.31
2018,8,1,10,45,238.5,389.0,3.0,26.65,598.5,636.19,472.23
2018,8,1,11,0,289.0,392.0,3.0,27.0,651.0,676.46,499.78
2018,8,1,11,15,274.0,416.5,2.95,27.2,666.0,673.75,495.73
2018,8,1,11,30,259.0,441.0,2.9,27.4,681.0,669.48,490.98
2018,8,1,11,45,308.5,425.5,2.9,27.65,714.5,683.34,500.96
2018,8,1,12,0,358.0,410.0,2.9,27.9,748.0,693.99,508.45
2018,8,1,12,15,587.5,281.5,2.9,28.05,838.5,751.72,552.89
2018,8,1,12,30,817.0,153.0,2.9,28.2,929.0,788.41,580.67
2018,8,1,12,45,850.0,130.5,2.9,28.3,934.5,755.11,557.65
2018,8,1,13,0,883.0,108.0,2.9,28.4,940.0,723.22,535.79
2018,8,1,13,15,840.0,130.5,2.9,28.45,913.5,673.26,499.01
2018,8,1,13,30,797.0,153.0,2.9,28.5,887.0,624.89,462.88
2018,8,1,13,45,792.5,151.0,2.9,28.55,867.5,579.85,428.98
2018,8,1,14,0,788.0,149.0,2.9,28.6,848.0,534.03,393.65
2018,8,1,14,15,689.0,151.0,2.85,28.65,748.5,445.8,327.35
2018,8,1,14,30,590.0,153.0,2.8,28.7,649.0,362.79,264.29
2018,8,1,14,45,646.5,146.0,2.75,28.7,669.5,348.42,249.05
2018,8,1,15,0,703.0,139.0,2.7,28.7,690.0,323.63,224.71
2018,8,1,15,15,483.5,163.0,2.6,28.55,533.0,236.27,161.35
2018,8,1,15,30,264.0,187.0,2.5,28.4,376.0,181.17,125.23
2018,8,1,15,45,197.5,197.5,2.4,28.3,334.0,169.98,119.01
2018,8,1,16,0,131.0,208.0,2.3,28.2,292.0,167.15,120.52
2018,8,1,16,15,81.5,170.5,2.15,27.95,221.5,130.38,95.79
2018,8,1,16,30,32.0,133.0,2.0,27.7,151.0,108.81,84.93
2018,8,1,16,45,16.5,92.0,1.85,27.5,101.0,78.11,59.92
2018,8,1,17,0,1.0,51.0,1.7,27.3,51.0,45.04,32.5
2018,8,1,17,15,49.5,86.5,1.55,27.0,104.5,73.79,56.93
2018,8,1,17,30,98.0,122.0,1.4,26.7,158.0,94.15,74.23
2018,8,1,17,45,68.5,100.5,1.25,26.35,124.0,82.44,64.58
2018,8,1,18,0,39.0,79.0,1.1,26.0,90.0,65.95,50.72
2018,8,1,18,15,39.5,69.0,1.1,26.0,78.0,57.46,43.32
2018,8,1,18,30,40.0,59.0,1.1,26.0,66.0,48.76,35.47
2018,8,1,18,45,26.0,41.0,0.85,25.15,45.0,34.36,22.65
2018,8,1,19,0,12.0,23.0,0.6,24.3,24.0,19.8,6.29
2018,8,1,19,15,8.0,12.0,0.6,24.15,12.5,10.91,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.85,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,22.95,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.85,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,0.0,0.5,1.7,22.75,0.5,0.0,0.0
2018,8,2,5,30,0.0,1.0,1.8,22.9,1.0,0.91,0.0
2018,8,2,5,45,0.0,2.5,1.95,23.1,2.5,2.19,0.0
2018,8,2,6,0,0.0,4.0,2.1,23.3,4.0,3.5,0.0
2018,8,2,6,15,0.0,5.5,2.15,23.45,5.5,4.82,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,6.14,0.0
2018,8,2,6,45,0.5,23.0,2.2,23.75,23.0,20.6,11.47
2018,8,2,7,0,1.0,39.0,2.2,23.9,39.0,35.16,23.57
2018,8,2,7,15,6.5,49.5,2.25,24.1,52.0,49.01,35.17
2018,8,2,7,30,12.0,60.0,2.3,24.3,65.0,66.52,49.62
2018,8,2,7,45,10.5,70.0,2.3,24.5,74.5,71.15,53.1
2018,8,2,8,0,9.0,80.0,2.3,24.7,84.0,78.97,59.12
2018,8,2,8,15,24.0,108.5,2.4,24.85,121.5,127.64,98.49
2018,8,2,8,30,39.0,137.0,2.5,25.0,159.0,171.66,133.4
2018,8,2,8,45,67.5,186.5,2.6,25.2,229.0,252.0,196.2
2018,8,2,9,0,96.0,236.0,2.7,25.4,299.0,350.63,270.89
2018,8,2,9,15,57.5,183.5,2.7,25.55,222.0,236.56,182.24
2018,8,2,9,30,19.0,131.0,2.7,25.7,145.0,143.93,109.0
2018,8,2,9,45,18.0,151.5,2.65,25.9,165.5,162.79,123.35
2018,8,2,10,0,17.0,172.0,2.6,26.1,186.0,181.38,137.18
2018,8,2,10,15,256.5,222.5,2.6,26.25,441.0,494.34,378.07
2018,8,2,10,30,496.0,273.0,2.6,26.4,696.0,792.38,587.64
2018,8,2,10,45,465.0,301.0,2.55,26.55,707.0,779.01,573.52
2018,8,2,11,0,434.0,329.0,2.5,26.7,718.0,763.34,560.49
2018,8,2,11,15,337.5,374.0,2.5,26.85,680.0,690.77,507.78
2018,8,2,11,30,241.0,419.0,2.5,27.0,642.0,631.76,464.01
2018,8,2,11,45,188.5,384.0,2.5,27.1,559.5,530.54,392.65
2018,8,2,12,0,136.0,349.0,2.5,27.2,477.0,442.33,329.11
2018,8,2,12,15,70.5,253.0,2.5,27.35,319.5,292.0,218.59
2018,8,2,12,30,5.0,157.0,2.5,27.5,162.0,143.68,105.75
2018,8,2,12,45,167.0,230.5,2.5,27.6,388.0,332.89,251.76
2018,8,2,13,0,329.0,304.0,2.5,27.7,614.0,500.1,373.44
2018,8,2,13,15,305.0,368.0,2.55,27.8,652.0,516.27,382.09
2018,8,2,13,30,281.0,432.0,2.6,27.9,690.0,531.26,390.79
2018,8,2,13,45,312.0,409.5,2.6,27.95,690.5,510.63,375.67
2018,8,2,14,0,343.0,387.0,2.6,28.0,691.0,487.46,358.38
2018,8,2,14,15,312.5,360.5,2.65,28.0,631.0,429.53,315.95
2018,8,2,14,30,282.0,334.0,2.7,28.0,571.0,375.25,275.74
2018,8,2,14,45,143.0,232.5,2.7,28.05,352.5,239.5,176.34
2018,8,2,15,0,4.0,131.0,2.7,28.1,134.0,116.35,85.33
2018,8,2,15,15,14.5,181.0,2.65,27.95,191.5,159.86,118.89
2018,8,2,15,30,25.0,231.0,2.6,27.8,249.0,190.29,141.92
2018,8,2,15,45,12.5,154.0,2.55,27.65,163.0,134.78,100.03
2018,8,2,16,0,0.0,77.0,2.5,27.5,77.0,68.22,48.76
2018,8,2,16,15,0.0,62.5,2.35,27.25,62.5,55.3,38.74
2018,8,2,16,30,0.0,48.0,2.2,27.0,48.0,42.42,30.1
2018,8,2,16,45,0.0,45.0,2.05,26.7,45.0,39.74,28.02
2018,8,2,17,0,0.0,42.0,1.9,26.4,42.0,37.06,25.91
2018,8,2,17,15,0.0,28.5,1.75,26.05,28.5,25.11,15.86
2018,8,2,17,30,0.0,15.0,1.6,25.7,15.0,13.19,5.71
2018,8,2,17,45,0.0,12.5,1.5,25.35,12.5,10.99,3.84
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,8.78,1.94
2018,8,2,18,15,10.0,17.5,1.4,25.0,19.0,15.73,7.88
2018,8,2,18,30,20.0,25.0,1.4,25.0,28.0,22.5,13.46
2018,8,2,18,45,12.5,17.5,1.25,24.35,19.0,15.72,7.32
2018,8,2,19,0,5.0,10.0,1.1,23.7,10.0,8.96,0.0
2018,8,2,19,15,4.0,5.5,1.1,23.6,5.5,5.0,0.0
2018,8,2,19,30,3.0,1.0,1.1,23.5,1.0,0.0,0.0
2018,8,2,19,45,1.5,0.5,1.1,23.35,0.5,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.1,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.2,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.91,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.73,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.38,0.0
2018,8,3,6,15,0.0,8.0,2.4,22.5,8.0,7.02,0.04
2018,8,3,6,30,0.0,11.0,2.5,22.6,11.0,9.66,2.33
2018,8,3,6,45,0.0,18.0,2.55,22.65,18.0,15.82,7.53
2018,8,3,7,0,0.0,25.0,2.6,22.7,25.0,22.0,12.71
2018,8,3,7,15,0.0,31.0,2.65,22.8,31.0,27.3,17.11
2018,8,3,7,30,0.0,37.0,2.7,22.9,37.0,32.62,21.45
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,61.0,44.72
2018,8,3,8,0,1.0,100.0,2.9,23.1,100.0,90.86,68.84
2018,8,3,8,15,2.5,123.0,3.0,23.25,124.0,114.41,87.54
2018,8,3,8,30,4.0,146.0,3.1,23.4,148.0,137.98,106.05
2018,8,3,8,45,6.0,151.5,3.2,23.5,155.0,144.51,110.9
2018,8,3,9,0,8.0,157.0,3.3,23.6,162.0,151.18,115.89
2018,8,3,9,15,15.0,207.5,3.4,23.75,218.0,207.14,159.53
2018,8,3,9,30,22.0,258.0,3.5,23.9,274.0,263.37,202.51
2018,8,3,9,45,17.0,243.0,3.6,24.0,256.0,241.86,185.24
2018,8,3,10,0,12.0,228.0,3.7,24.1,238.0,221.13,168.77
2018,8,3,10,15,9.5,206.5,3.75,24.3,214.5,197.31,150.0
2018,8,3,10,30,7.0,185.0,3.8,24.5,191.0,174.14,131.74
2018,8,3,10,45,12.5,236.0,3.9,24.75,247.0,226.52,171.89
2018,8,3,11,0,18.0,287.0,4.0,25.0,303.0,278.5,211.0
2018,8,3,11,15,14.0,250.0,4.0,25.2,262.5,239.05,180.6
2018,8,3,11,30,10.0,213.0,4.0,25.4,222.0,200.56,151.0
2018,8,3,11,45,21.0,282.0,4.05,25.65,301.5,278.59,210.21
2018,8,3,12,0,32.0,351.0,4.1,25.9,381.0,348.43,261.93
2018,8,3,12,15,296.0,295.0,4.1,26.0,575.5,524.36,397.68
2018,8,3,12,30,560.0,239.0,4.1,26.1,770.0,663.5,501.04
2018,8,3,12,45,400.0,317.0,4.1,26.2,695.0,584.33,439.4
2018,8,3,13,0,240.0,395.0,4.1,26.3,620.0,512.44,383.81
2018,8,3,13,15,260.0,387.0,4.1,26.35,628.0,501.35,375.86
2018,8,3,13,30,280.0,379.0,4.1,26.4,636.0,488.43,366.08
2018,8,3,13,45,186.5,375.0,4.05,26.45,544.5,417.64,312.86
2018,8,3,14,0,93.0,371.0,4.0,26.5,453.0,356.77,267.16
2018,8,3,14,15,57.0,308.0,3.95,26.4,358.0,282.88,212.31
2018,8,3,14,30,21.0,245.0,3.9,26.3,263.0,213.38,160.22
2018,8,3,14,45,146.0,264.5,3.85,26.25,379.0,263.88,196.83
2018,8,3,15,0,271.0,284.0,3.8,26.2,495.0,295.15,216.39
2018,8,3,15,15,270.0,283.0,3.7,26.1,484.5,274.51,199.02
2018,8,3,15,30,269.0,282.0,3.6,26.0,474.0,253.68,181.96
2018,8,3,15,45,141.0,192.5,3.5,25.9,292.5,167.81,121.06
2018,8,3,16,0,13.0,103.0,3.4,25.8,111.0,88.36,64.64
2018,8,3,16,15,6.5,65.0,3.3,25.6,69.0,57.76,40.88
2018,8,3,16,30,0.0,27.0,3.2,25.4,27.0,23.83,14.59
2018,8,3,16,45,0.0,27.5,3.1,25.25,27.5,24.25,15.05
2018,8,3,17,0,0.0,28.0,3.0,25.1,28.0,24.68,15.5
2018,8,3,17,15,60.5,53.0,2.9,24.9,75.0,44.34,32.42
2018,8,3,17,30,121.0,78.0,2.8,24.7,122.0,58.94,45.03
2018,8,3,17,45,164.5,85.0,2.65,24.45,134.5,64.57,49.97
2018,8,3,18,0,208.0,92.0,2.5,24.2,147.0,69.81,54.44
2018,8,3,18,15,189.0,75.0,2.5,24.2,116.5,57.84,43.94
2018,8,3,18,30,170.0,58.0,2.5,24.2,86.0,45.46,32.88
2018,8,3,18,45,110.5,40.5,2.4,23.75,56.0,32.22,20.83
2018,8,3,19,0,51.0,23.0,2.3,23.3,26.0,19.25,3.81
2018,8,3,19,15,27.0,12.0,2.25,23.2,13.5,10.91,0.0
2018,8,3,19,30,3.0,1.0,2.2,23.1,1.0,0.0,0.0
2018,8,3,19,45,1.5,0.5,2.2,22.95,0.5,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,7.5,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,15.0,4.0,0.5,21.6,4.0,3.64,0.0
2018,8,4,5,45,86.5,18.5,0.5,21.9,25.5,66.33,0.0
2018,8,4,6,0,158.0,33.0,0.5,22.2,47.0,178.56,125.97
2018,8,4,6,15,243.0,47.5,0.55,22.5,85.5,256.32,200.16
2018,8,4,6,30,328.0,62.0,0.6,22.8,124.0,342.31,271.36
2018,8,4,6,45,192.5,52.5,0.65,23.1,91.5,234.97,188.44
2018,8,4,7,0,57.0,43.0,0.7,23.4,59.0,92.57,72.45
2018,8,4,7,15,28.5,52.5,0.65,23.7,60.5,72.28,55.14
2018,8,4,7,30,0.0,62.0,0.6,24.0,62.0,54.78,39.53
2018,8,4,7,45,0.0,71.5,0.55,24.35,71.5,63.23,46.23
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,71.69,52.79
2018,8,4,8,15,0.0,99.0,0.5,24.9,99.0,88.5,65.97
2018,8,4,8,30,0.0,117.0,0.5,25.1,117.0,105.53,79.11
2018,8,4,8,45,0.0,128.5,0.5,25.3,128.5,116.21,87.11
2018,8,4,9,0,0.0,140.0,0.5,25.5,140.0,126.87,95.03
2018,8,4,9,15,3.5,168.0,0.5,25.75,170.5,156.88,117.91
2018,8,4,9,30,7.0,196.0,0.5,26.0,201.0,186.89,140.33
2018,8,4,9,45,13.0,231.0,0.55,26.25,241.0,226.1,169.43
2018,8,4,10,0,19.0,266.0,0.6,26.5,281.0,265.08,197.82
2018,8,4,10,15,26.5,301.5,0.6,26.7,323.5,320.58,237.61
2018,8,4,10,30,34.0,337.0,0.6,26.9,366.0,361.05,265.74
2018,8,4,10,45,55.5,372.0,0.6,27.1,421.0,413.35,302.3
2018,8,4,11,0,77.0,407.0,0.6,27.3,476.0,463.85,336.73
2018,8,4,11,15,136.0,413.0,0.6,27.5,537.5,530.16,382.51
2018,8,4,11,30,195.0,419.0,0.6,27.7,599.0,580.07,416.15
2018,8,4,11,45,445.0,315.0,0.55,27.85,732.0,706.7,504.08
2018,8,4,12,0,695.0,211.0,0.5,28.0,865.0,803.37,568.09
2018,8,4,12,15,763.0,180.0,0.55,28.15,900.0,798.47,564.37
2018,8,4,12,30,831.0,149.0,0.6,28.3,935.0,787.09,557.68
2018,8,4,12,45,821.5,155.0,0.6,28.4,928.5,754.89,536.75
2018,8,4,13,0,812.0,161.0,0.6,28.5,922.0,715.92,510.35
2018,8,4,13,15,809.0,159.5,0.65,28.6,909.5,673.83,482.27
2018,8,4,13,30,806.0,158.0,0.7,28.7,897.0,630.47,452.53
2018,8,4,13,45,800.5,157.5,0.7,28.75,877.5,585.38,420.27
2018,8,4,14,0,795.0,157.0,0.7,28.8,858.0,539.55,386.59
2018,8,4,14,15,787.5,155.0,0.75,28.8,831.5,491.08,350.51
2018,8,4,14,30,780.0,153.0,0.8,28.8,805.0,442.47,313.12
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.5,392.26,273.25
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,342.58,232.89
2018,8,4,15,15,747.0,144.0,0.8,28.75,700.0,292.86,192.23
2018,8,4,15,30,734.0,141.0,0.8,28.7,662.0,237.5,147.87
2018,8,4,15,45,684.0,149.0,0.8,28.65,610.0,191.92,114.42
2018,8,4,16,0,634.0,157.0,0.8,28.6,558.0,152.08,89.91
2018,8,4,16,15,644.5,141.0,0.75,28.6,521.0,103.59,65.17
2018,8,4,16,30,655.0,125.0,0.7,28.6,484.0,78.25,59.48
2018,8,4,16,45,514.5,131.5,0.65,28.6,396.5,86.8,66.78
2018,8,4,17,0,374.0,138.0,0.6,28.6,309.0,92.04,71.32
2018,8,4,17,15,351.5,117.5,0.6,28.4,262.5,80.27,61.86
2018,8,4,17,30,329.0,97.0,0.6,28.2,216.0,67.82,51.74
2018,8,4,17,45,375.0,88.5,0.55,27.95,203.0,63.65,48.39
2018,8,4,18,0,421.0,80.0,0.5,27.7,190.0,59.1,44.57
2018,8,4,18,15,346.5,67.0,0.5,27.7,144.0,50.33,36.95
2018,8,4,18,30,272.0,54.0,0.5,27.7,98.0,41.25,28.85
2018,8,4,18,45,174.0,36.5,0.55,26.95,61.0,28.26,17.23
2018,8,4,19,0,76.0,19.0,0.6,26.2,24.0,15.62,0.68
2018,8,4,19,15,38.0,9.5,0.65,26.0,12.0,8.64,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.8,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.45,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.9,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.0,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,14.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,80.5,17.5,0.8,22.35,24.0,61.9,0.0
2018,8,5,6,0,147.0,31.0,0.9,22.7,44.0,168.09,116.57
2018,8,5,6,15,163.5,47.0,0.85,23.0,70.0,188.42,146.76
2018,8,5,6,30,180.0,63.0,0.8,23.3,96.0,224.05,178.24
2018,8,5,6,45,226.5,81.0,0.8,23.6,136.5,286.08,229.16
2018,8,5,7,0,273.0,99.0,0.8,23.9,177.0,350.79,280.13
2018,8,5,7,15,393.5,102.5,0.85,24.5,240.5,476.86,376.0
2018,8,5,7,30,514.0,106.0,0.9,25.1,304.0,600.88,464.72
2018,8,5,7,45,545.5,114.0,0.95,25.65,351.5,652.19,497.68
2018,8,5,8,0,577.0,122.0,1.0,26.2,399.0,703.08,530.1
2018,8,5,8,15,604.0,129.5,1.0,26.6,447.5,748.46,557.7
2018,8,5,8,30,631.0,137.0,1.0,27.0,496.0,792.56,583.84
2018,8,5,8,45,675.0,134.5,1.05,27.4,548.5,839.56,612.03
2018,8,5,9,0,719.0,132.0,1.1,27.8,601.0,885.04,638.74
2018,8,5,9,15,742.0,131.5,1.05,28.15,644.5,904.77,647.38
2018,8,5,9,30,765.0,131.0,1.0,28.5,688.0,928.16,658.56
2018,8,5,9,45,786.0,128.5,1.0,28.85,727.0,944.48,666.07
2018,8,5,10,0,807.0,126.0,1.0,29.2,766.0,957.76,671.85
2018,8,5,10,15,817.0,127.5,0.9,29.45,798.0,950.86,663.88
2018,8,5,10,30,827.0,129.0,0.8,29.7,830.0,951.63,660.95
2018,8,5,10,45,834.5,129.5,0.75,29.95,855.0,945.72,654.92
2018,8,5,11,0,842.0,130.0,0.7,30.2,880.0,936.62,647.18
2018,8,5,11,15,847.0,130.5,0.65,30.35,898.0,922.01,636.55
2018,8,5,11,30,852.0,131.0,0.6,30.5,916.0,904.32,624.26
2018,8,5,11,45,855.5,131.0,0.55,30.7,927.0,881.85,609.09
2018,8,5,12,0,859.0,131.0,0.5,30.9,938.0,856.57,592.35
2018,8,5,12,15,858.0,132.5,0.5,31.0,940.5,826.23,573.72
2018,8,5,12,30,857.0,134.0,0.5,31.1,943.0,793.58,553.63
2018,8,5,12,45,854.0,135.0,0.5,31.2,938.0,756.9,530.92
2018,8,5,13,0,851.0,136.0,0.5,31.3,933.0,718.41,505.64
2018,8,5,13,15,848.5,135.0,0.5,31.35,920.5,677.03,477.79
2018,8,5,13,30,846.0,134.0,0.5,31.4,908.0,634.19,448.28
2018,8,5,13,45,842.5,132.0,0.55,31.45,888.5,588.68,416.73
2018,8,5,14,0,839.0,130.0,0.6,31.5,869.0,542.13,383.37
2018,8,5,14,15,833.5,128.0,0.6,31.45,843.0,493.75,347.34
2018,8,5,14,30,828.0,126.0,0.6,31.4,817.0,444.85,309.79
2018,8,5,14,45,770.5,147.5,0.6,31.35,769.5,388.75,266.87
2018,8,5,15,0,713.0,169.0,0.6,31.3,722.0,336.51,226.43
2018,8,5,15,15,750.5,143.0,0.6,31.25,698.5,291.13,188.23
2018,8,5,15,30,788.0,117.0,0.6,31.2,675.0,235.48,142.38
2018,8,5,15,45,773.5,113.5,0.6,31.1,632.0,184.91,104.22
2018,8,5,16,0,759.0,110.0,0.6,31.0,589.0,136.06,72.65
2018,8,5,16,15,738.5,106.0,0.6,31.05,541.5,88.57,52.47
2018,8,5,16,30,718.0,102.0,0.6,31.1,494.0,63.76,47.04
2018,8,5,16,45,691.0,97.5,0.65,31.1,444.5,62.89,46.54
2018,8,5,17,0,664.0,93.0,0.7,31.1,395.0,61.91,45.92
2018,8,5,17,15,628.0,87.5,0.7,30.65,344.5,60.04,44.63
2018,8,5,17,30,592.0,82.0,0.7,30.2,294.0,58.05,43.2
2018,8,5,17,45,541.5,75.0,0.75,29.75,244.5,54.69,40.54
2018,8,5,18,0,491.0,68.0,0.8,29.3,195.0,51.19,37.63
2018,8,5,18,15,419.5,58.5,0.8,29.3,149.5,45.31,32.47
2018,8,5,18,30,348.0,49.0,0.8,29.3,104.0,39.21,26.91
2018,8,5,18,45,246.5,36.0,0.75,28.25,67.5,28.06,16.83
2018,8,5,19,0,145.0,23.0,0.7,27.2,31.0,18.16,0.0
2018,8,5,19,15,72.5,11.5,0.7,27.0,15.5,10.46,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.65,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.95,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,10.5,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,21.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,109.0,17.5,1.35,21.75,25.5,78.06,0.0
2018,8,6,6,0,197.0,31.0,1.5,22.2,47.0,198.0,136.09
2018,8,6,6,15,286.5,43.5,1.45,22.6,86.0,278.94,218.82
2018,8,6,6,30,376.0,56.0,1.4,23.0,125.0,366.98,292.75
2018,8,6,6,45,440.5,66.0,1.35,23.35,172.0,445.41,355.64
2018,8,6,7,0,505.0,76.0,1.3,23.7,219.0,524.31,415.39
2018,8,6,7,15,551.0,83.0,1.15,24.4,268.5,587.45,458.87
2018,8,6,7,30,597.0,90.0,1.0,25.1,318.0,651.7,500.61
2018,8,6,7,45,630.5,95.5,0.85,25.75,368.0,703.78,531.66
2018,8,6,8,0,664.0,101.0,0.7,26.4,418.0,755.45,560.82
2018,8,6,8,15,689.0,106.0,0.7,27.1,467.0,797.84,584.66
2018,8,6,8,30,714.0,111.0,0.7,27.8,516.0,838.72,607.02
2018,8,6,8,45,733.0,114.0,0.75,28.5,561.5,864.31,620.07
2018,8,6,9,0,752.0,117.0,0.8,29.2,607.0,893.18,635.27
2018,8,6,9,15,766.0,121.0,0.8,29.45,649.0,915.75,646.64
2018,8,6,9,30,780.0,125.0,0.8,29.7,691.0,935.48,656.33
2018,8,6,9,45,791.0,127.0,0.85,29.9,727.5,946.97,662.11
2018,8,6,10,0,802.0,129.0,0.9,30.1,764.0,955.37,666.22
2018,8,6,10,15,810.0,131.5,0.9,30.25,795.0,958.16,666.29
2018,8,6,10,30,818.0,134.0,0.9,30.4,826.0,957.68,664.59
2018,8,6,10,45,823.5,136.0,0.9,30.55,850.5,940.72,653.07
2018,8,6,11,0,829.0,138.0,0.9,30.7,875.0,931.17,646.39
2018,8,6,11,15,833.0,139.0,0.95,30.7,892.5,916.13,637.61
2018,8,6,11,30,837.0,140.0,1.0,30.7,910.0,898.08,627.07
2018,8,6,11,45,839.0,140.5,1.05,30.75,920.0,874.89,613.22
2018,8,6,12,0,841.0,141.0,1.1,30.8,930.0,849.0,597.68
2018,8,6,12,15,683.5,145.0,1.1,30.85,787.5,699.67,501.94
2018,8,6,12,30,526.0,149.0,1.1,30.9,645.0,553.51,404.19
2018,8,6,12,45,263.5,116.0,1.15,30.9,364.5,304.28,227.0
2018,8,6,13,0,1.0,83.0,1.2,30.9,84.0,74.59,51.71
2018,8,6,13,15,30.5,190.5,1.2,30.9,218.5,187.39,137.56
2018,8,6,13,30,60.0,298.0,1.2,30.9,353.0,293.03,214.52
2018,8,6,13,45,76.0,279.5,1.2,30.85,347.5,278.61,203.78
2018,8,6,14,0,92.0,261.0,1.2,30.8,342.0,264.96,193.9
2018,8,6,14,15,81.5,283.5,1.15,30.75,353.5,269.38,196.73
2018,8,6,14,30,71.0,306.0,1.1,30.7,365.0,280.4,204.37
2018,8,6,14,45,41.0,265.0,1.1,30.6,299.0,232.12,169.53
2018,8,6,15,0,11.0,224.0,1.1,30.5,233.0,194.76,142.91
2018,8,6,15,15,14.0,228.0,1.05,30.4,238.5,196.73,144.63
2018,8,6,15,30,17.0,232.0,1.0,30.3,244.0,197.92,145.67
2018,8,6,15,45,25.5,220.0,0.95,30.2,236.5,177.78,130.55
2018,8,6,16,0,34.0,208.0,0.9,30.1,229.0,165.96,121.93
2018,8,6,16,15,100.5,214.0,0.85,29.95,270.0,155.94,114.57
2018,8,6,16,30,167.0,220.0,0.8,29.8,311.0,156.39,122.22
2018,8,6,16,45,146.0,189.5,0.7,29.65,263.0,138.12,107.99
2018,8,6,17,0,125.0,159.0,0.6,29.5,215.0,118.96,92.92
2018,8,6,17,15,147.5,138.5,0.6,29.2,196.5,105.64,82.51
2018,8,6,17,30,170.0,118.0,0.6,28.9,178.0,86.72,67.25
2018,8,6,17,45,158.5,106.0,0.6,28.55,155.0,82.89,64.29
2018,8,6,18,0,147.0,94.0,0.6,28.2,132.0,73.68,56.63
2018,8,6,18,15,109.0,74.0,0.6,28.2,98.5,58.84,43.91
2018,8,6,18,30,71.0,54.0,0.6,28.2,65.0,43.68,30.69
2018,8,6,18,45,48.0,36.5,0.55,27.25,42.5,29.99,18.31
2018,8,6,19,0,25.0,19.0,0.5,26.3,20.0,16.07,0.0
2018,8,6,19,15,12.5,9.5,0.5,26.1,10.0,8.64,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.25,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.0,1.5,0.9,21.85,1.5,0.0,0.0
2018,8,7,5,30,16.0,3.0,1.1,22.1,3.0,0.0,0.0
2018,8,7,5,45,93.0,16.5,1.3,22.35,23.5,67.92,0.0
2018,8,7,6,0,170.0,30.0,1.5,22.6,44.0,178.61,119.46
2018,8,7,6,15,258.5,43.5,1.5,22.9,82.0,260.61,203.88
2018,8,7,6,30,347.0,57.0,1.5,23.2,120.0,348.05,277.7
2018,8,7,6,45,412.0,67.5,1.45,23.5,166.0,420.73,336.79
2018,8,7,7,0,477.0,78.0,1.4,23.8,212.0,504.3,400.95
2018,8,7,7,15,525.0,85.5,1.45,24.4,261.5,568.8,447.41
2018,8,7,7,30,573.0,93.0,1.5,25.0,311.0,634.56,492.93
2018,8,7,7,45,609.5,98.5,1.55,25.55,361.0,688.62,528.57
2018,8,7,8,0,646.0,104.0,1.6,26.1,411.0,742.45,563.05
2018,8,7,8,15,673.5,107.5,1.6,26.6,459.5,784.8,588.46
2018,8,7,8,30,701.0,111.0,1.6,27.1,508.0,825.81,612.49
2018,8,7,8,45,722.5,114.5,1.6,27.6,554.5,854.12,627.69
2018,8,7,9,0,744.0,118.0,1.6,28.1,601.0,885.85,645.06
2018,8,7,9,15,765.5,117.5,1.55,28.4,644.0,910.47,657.53
2018,8,7,9,30,787.0,117.0,1.5,28.7,687.0,932.42,668.25
2018,8,7,9,45,806.5,115.0,1.5,29.0,726.0,947.77,675.47
2018,8,7,10,0,826.0,113.0,1.5,29.3,765.0,950.01,674.61
2018,8,7,10,15,834.0,114.5,1.55,29.5,796.0,952.09,674.89
2018,8,7,10,30,842.0,116.0,1.6,29.7,827.0,950.96,673.29
2018,8,7,10,45,847.5,117.5,1.6,29.9,851.5,944.15,667.66
2018,8,7,11,0,853.0,119.0,1.6,30.1,876.0,934.11,660.21
2018,8,7,11,15,856.5,120.5,1.7,30.2,894.0,919.01,651.2
2018,8,7,11,30,860.0,122.0,1.8,30.3,912.0,900.82,640.25
2018,8,7,11,45,862.0,122.5,1.85,30.45,922.0,877.37,625.3
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,851.15,608.6
2018,8,7,12,15,864.0,123.5,1.95,30.65,934.5,820.66,589.31
2018,8,7,12,30,864.0,124.0,2.0,30.7,937.0,787.79,568.39
2018,8,7,12,45,842.5,135.5,2.0,30.75,925.0,746.0,541.03
2018,8,7,13,0,821.0,147.0,2.0,30.8,913.0,703.35,511.1
2018,8,7,13,15,818.5,146.0,2.05,30.8,900.5,662.95,482.75
2018,8,7,13,30,816.0,145.0,2.1,30.8,888.0,621.14,452.67
2018,8,7,13,45,809.5,144.5,2.1,30.8,868.0,575.16,418.66
2018,8,7,14,0,803.0,144.0,2.1,30.8,848.0,528.37,383.19
2018,8,7,14,15,804.5,137.5,2.1,30.7,824.0,480.11,345.85
2018,8,7,14,30,806.0,131.0,2.1,30.6,800.0,430.87,306.62
2018,8,7,14,45,806.0,124.5,2.1,30.55,770.0,380.26,265.22
2018,8,7,15,0,806.0,118.0,2.1,30.5,740.0,329.13,222.5
2018,8,7,15,15,773.0,123.0,2.05,30.4,694.5,277.91,180.37
2018,8,7,15,30,740.0,128.0,2.0,30.3,649.0,230.01,141.87
2018,8,7,15,45,736.0,121.0,1.9,30.2,610.5,180.88,104.02
2018,8,7,16,0,732.0,114.0,1.8,30.1,572.0,132.36,72.38
2018,8,7,16,15,681.5,117.5,1.75,29.9,517.0,83.02,51.89
2018,8,7,16,30,631.0,121.0,1.7,29.7,462.0,75.83,57.35
2018,8,7,16,45,517.5,125.5,1.6,29.55,386.5,81.34,62.16
2018,8,7,17,0,404.0,130.0,1.5,29.4,311.0,87.35,67.38
2018,8,7,17,15,253.5,106.5,1.4,29.0,215.0,79.07,60.83
2018,8,7,17,30,103.0,83.0,1.3,28.6,119.0,67.3,51.27
2018,8,7,17,45,56.0,60.0,1.2,28.2,79.0,49.86,36.75
2018,8,7,18,0,9.0,37.0,1.1,27.8,39.0,33.21,22.66
2018,8,7,18,15,4.5,28.0,1.1,27.8,29.0,24.66,15.27
2018,8,7,18,30,0.0,19.0,1.1,27.8,19.0,16.7,8.31
2018,8,7,18,45,4.0,13.5,0.95,26.8,13.5,12.1,3.98
2018,8,7,19,0,8.0,8.0,0.8,25.8,8.0,7.17,0.0
2018,8,7,19,15,4.0,4.0,0.8,25.65,4.0,3.64,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.9,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.85,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.3,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,2.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,8,8,5,30,5.0,2.0,1.0,21.5,2.0,0.0,0.0
2018,8,8,5,45,9.0,12.5,1.15,21.85,13.0,16.48,0.0
2018,8,8,6,0,13.0,23.0,1.3,22.2,24.0,33.25,17.17
2018,8,8,6,15,56.0,41.5,1.3,22.5,51.0,96.23,72.63
2018,8,8,6,30,99.0,60.0,1.3,22.8,78.0,149.92,118.64
2018,8,8,6,45,285.0,67.5,1.35,23.1,142.5,326.4,263.52
2018,8,8,7,0,471.0,75.0,1.4,23.4,207.0,495.66,395.78
2018,8,8,7,15,520.5,82.5,1.45,23.95,256.5,561.0,442.53
2018,8,8,7,30,570.0,90.0,1.5,24.5,306.0,627.78,489.12
2018,8,8,7,45,618.5,93.5,1.55,25.0,359.5,689.61,530.55
2018,8,8,8,0,667.0,97.0,1.6,25.5,413.0,751.85,570.96
2018,8,8,8,15,693.0,100.5,1.7,26.05,461.5,793.24,596.41
2018,8,8,8,30,719.0,104.0,1.8,26.6,510.0,828.29,617.34
2018,8,8,8,45,739.0,107.5,1.9,27.2,556.5,861.05,636.43
2018,8,8,9,0,759.0,111.0,2.0,27.8,603.0,891.52,653.82
2018,8,8,9,15,774.0,113.5,2.0,28.2,644.5,913.38,665.02
2018,8,8,9,30,789.0,116.0,2.0,28.6,686.0,932.42,674.47
2018,8,8,9,45,800.5,118.5,1.95,29.0,723.5,945.03,679.3
2018,8,8,10,0,812.0,121.0,1.9,29.4,761.0,954.51,682.26
2018,8,8,10,15,819.5,123.0,1.9,29.65,791.5,945.96,674.92
2018,8,8,10,30,827.0,125.0,1.9,29.9,822.0,944.74,672.58
2018,8,8,10,45,832.0,127.0,1.9,30.15,846.5,937.89,666.74
2018,8,8,11,0,837.0,129.0,1.9,30.4,871.0,927.85,659.09
2018,8,8,11,15,840.5,130.5,1.95,30.5,888.5,912.77,649.32
2018,8,8,11,30,844.0,132.0,2.0,30.6,906.0,894.66,637.71
2018,8,8,11,45,845.0,133.5,2.05,30.7,916.0,871.39,622.86
2018,8,8,12,0,846.0,135.0,2.1,30.8,926.0,845.41,606.27
2018,8,8,12,15,847.0,134.5,2.2,30.85,928.5,815.12,587.34
2018,8,8,12,30,848.0,134.0,2.3,30.9,931.0,782.49,566.7
2018,8,8,12,45,801.5,160.0,2.35,30.9,910.0,738.95,537.47
2018,8,8,13,0,755.0,186.0,2.4,30.9,889.0,691.54,503.95
2018,8,8,13,15,717.5,200.5,2.5,30.9,861.0,641.85,468.85
2018,8,8,13,30,680.0,215.0,2.6,30.9,833.0,592.73,433.45
2018,8,8,13,45,433.0,293.0,2.65,30.85,683.5,480.36,351.54
2018,8,8,14,0,186.0,371.0,2.7,30.8,534.0,397.18,290.39
2018,8,8,14,15,124.5,338.5,2.7,30.75,446.0,329.91,241.81
2018,8,8,14,30,63.0,306.0,2.7,30.7,358.0,276.57,203.22
2018,8,8,14,45,46.5,269.0,2.7,30.6,306.5,236.67,174.1
2018,8,8,15,0,30.0,232.0,2.7,30.5,255.0,199.11,146.57
2018,8,8,15,15,76.0,272.5,2.65,30.35,327.0,235.18,172.27
2018,8,8,15,30,122.0,313.0,2.6,30.2,399.0,251.65,182.63
2018,8,8,15,45,186.0,290.5,2.55,30.0,411.5,233.64,166.89
2018,8,8,16,0,250.0,268.0,2.5,29.8,424.0,197.78,139.59
2018,8,8,16,15,332.0,228.0,2.35,29.45,417.5,156.66,114.04
2018,8,8,16,30,414.0,188.0,2.2,29.1,411.0,120.01,93.68
2018,8,8,16,45,261.0,173.5,2.1,28.7,309.0,120.67,94.76
2018,8,8,17,0,108.0,159.0,2.0,28.3,207.0,118.76,93.67
2018,8,8,17,15,54.0,102.0,1.85,27.85,126.0,85.11,66.18
2018,8,8,17,30,0.0,45.0,1.7,27.4,45.0,39.69,28.2
2018,8,8,17,45,0.0,47.0,1.55,26.9,47.0,41.46,29.84
2018,8,8,18,0,0.0,49.0,1.4,26.4,49.0,43.25,31.37
2018,8,8,18,15,0.0,37.5,1.4,26.4,37.5,33.07,22.48
2018,8,8,18,30,0.0,26.0,1.4,26.4,26.0,22.9,13.53
2018,8,8,18,45,3.0,17.5,1.3,25.5,17.5,15.4,6.54
2018,8,8,19,0,6.0,9.0,1.2,24.6,9.0,8.07,0.0
2018,8,8,19,15,3.0,4.5,1.25,24.4,4.5,4.09,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.05,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.15,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,4.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,9.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,33.5,14.0,1.7,21.75,16.0,31.72,0.0
2018,8,9,6,0,58.0,26.0,1.9,22.0,30.0,76.43,45.4
2018,8,9,6,15,196.0,39.5,1.95,22.35,71.0,213.2,166.74
2018,8,9,6,30,334.0,53.0,2.0,22.7,112.0,332.68,266.96
2018,8,9,6,45,426.0,59.5,2.05,23.0,161.0,425.71,343.08
2018,8,9,7,0,518.0,66.0,2.1,23.3,210.0,520.61,416.8
2018,8,9,7,15,557.5,74.0,2.15,23.8,258.5,579.79,460.0
2018,8,9,7,30,597.0,82.0,2.2,24.3,307.0,639.82,502.23
2018,8,9,7,45,562.5,106.5,2.3,24.75,343.5,656.21,511.84
2018,8,9,8,0,528.0,131.0,2.4,25.2,380.0,659.07,511.68
2018,8,9,8,15,536.0,145.0,2.4,25.6,422.5,693.03,533.42
2018,8,9,8,30,544.0,159.0,2.4,26.0,465.0,725.1,553.2
2018,8,9,8,45,443.0,211.5,2.4,26.45,475.0,695.61,526.94
2018,8,9,9,0,342.0,264.0,2.4,26.9,485.0,641.1,483.63
2018,8,9,9,15,383.5,270.5,2.35,27.2,534.0,687.48,515.13
2018,8,9,9,30,425.0,277.0,2.3,27.5,583.0,750.72,556.36
2018,8,9,9,45,527.5,243.0,2.25,27.85,643.5,811.2,597.1
2018,8,9,10,0,630.0,209.0,2.2,28.2,704.0,876.82,639.66
2018,8,9,10,15,565.0,256.0,2.15,28.45,714.0,848.27,616.37
2018,8,9,10,30,500.0,303.0,2.1,28.7,724.0,823.35,596.0
2018,8,9,10,45,608.0,252.5,2.05,28.95,779.5,866.94,625.75
2018,8,9,11,0,716.0,202.0,2.0,29.2,835.0,902.28,647.73
2018,8,9,11,15,774.0,171.0,1.95,29.35,868.5,899.46,644.11
2018,8,9,11,30,832.0,140.0,1.9,29.5,902.0,890.11,636.81
2018,8,9,11,45,677.5,229.0,1.9,29.7,854.0,826.86,594.56
2018,8,9,12,0,523.0,318.0,1.9,29.9,806.0,750.78,540.2
2018,8,9,12,15,502.5,333.5,1.85,29.95,803.5,722.93,520.76
2018,8,9,12,30,482.0,349.0,1.8,30.0,801.0,694.27,500.28
2018,8,9,12,45,445.0,373.0,1.8,30.1,788.5,660.08,475.88
2018,8,9,13,0,408.0,397.0,1.8,30.2,776.0,626.69,451.93
2018,8,9,13,15,469.0,359.5,1.8,30.2,789.5,610.06,441.13
2018,8,9,13,30,530.0,322.0,1.8,30.2,803.0,588.24,426.01
2018,8,9,13,45,468.5,344.0,1.8,30.2,762.0,538.36,389.76
2018,8,9,14,0,407.0,366.0,1.8,30.2,721.0,492.95,356.56
2018,8,9,14,15,451.0,333.0,1.8,30.1,715.0,460.91,332.62
2018,8,9,14,30,495.0,300.0,1.8,30.0,709.0,424.76,304.53
2018,8,9,14,45,608.5,233.0,1.75,29.9,714.5,382.1,269.26
2018,8,9,15,0,722.0,166.0,1.7,29.8,720.0,329.44,224.29
2018,8,9,15,15,723.0,155.0,1.65,29.75,685.0,278.44,181.99
2018,8,9,15,30,724.0,144.0,1.6,29.7,650.0,227.38,140.33
2018,8,9,15,45,700.5,141.5,1.55,29.6,604.5,178.98,104.33
2018,8,9,16,0,677.0,139.0,1.5,29.5,559.0,133.36,76.23
2018,8,9,16,15,674.5,126.5,1.5,29.35,516.5,84.4,56.01
2018,8,9,16,30,672.0,114.0,1.5,29.2,474.0,71.84,54.2
2018,8,9,16,45,644.0,108.0,1.45,29.05,424.5,70.3,53.18
2018,8,9,17,0,616.0,102.0,1.4,28.9,375.0,68.6,52.0
2018,8,9,17,15,595.0,92.5,1.35,28.4,328.5,64.13,48.55
2018,8,9,17,30,574.0,83.0,1.3,27.9,282.0,59.31,44.73
2018,8,9,17,45,445.5,81.5,1.2,27.4,220.0,59.42,44.98
2018,8,9,18,0,317.0,80.0,1.1,26.9,158.0,59.03,44.63
2018,8,9,18,15,244.0,64.0,1.1,26.9,115.5,48.05,35.03
2018,8,9,18,30,171.0,48.0,1.1,26.9,73.0,38.11,26.11
2018,8,9,18,45,135.0,32.5,1.1,25.7,47.5,25.27,14.09
2018,8,9,19,0,99.0,17.0,1.1,24.5,22.0,13.42,0.0
2018,8,9,19,15,49.5,8.5,1.15,24.35,11.0,7.73,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.7,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,1.0,1.55,20.25,1.0,0.0,0.0
2018,8,10,5,30,8.0,2.0,1.8,20.5,2.0,0.0,0.0
2018,8,10,5,45,48.5,13.5,2.0,20.8,17.0,39.72,0.0
2018,8,10,6,0,89.0,25.0,2.2,21.1,32.0,103.79,61.16
2018,8,10,6,15,143.5,43.0,2.15,21.45,63.5,170.22,132.55
2018,8,10,6,30,198.0,61.0,2.1,21.8,95.0,234.78,188.73
2018,8,10,6,45,338.0,68.0,2.05,22.2,151.0,366.18,296.93
2018,8,10,7,0,478.0,75.0,2.0,22.6,207.0,500.14,402.36
2018,8,10,7,15,527.0,82.5,2.1,23.3,256.5,565.28,450.01
2018,8,10,7,30,576.0,90.0,2.2,24.0,306.0,631.79,497.09
2018,8,10,7,45,605.0,97.5,2.25,24.7,354.5,681.76,530.27
2018,8,10,8,0,634.0,105.0,2.3,25.4,403.0,731.13,562.09
2018,8,10,8,15,667.0,108.5,2.3,25.85,453.5,778.21,591.69
2018,8,10,8,30,700.0,112.0,2.3,26.3,504.0,824.17,619.85
2018,8,10,8,45,720.0,116.0,2.35,26.8,550.5,856.81,638.76
2018,8,10,9,0,740.0,120.0,2.4,27.3,597.0,882.02,652.62
2018,8,10,9,15,709.0,143.0,2.3,27.55,625.5,888.22,653.29
2018,8,10,9,30,678.0,166.0,2.2,27.8,654.0,884.63,647.78
2018,8,10,9,45,733.5,151.0,2.05,28.05,704.5,913.24,663.04
2018,8,10,10,0,789.0,136.0,1.9,28.3,755.0,946.73,680.77
2018,8,10,10,15,798.0,137.5,1.75,28.55,786.0,949.19,678.4
2018,8,10,10,30,807.0,139.0,1.6,28.8,817.0,948.41,674.33
2018,8,10,10,45,813.5,140.5,1.5,29.0,841.5,941.95,667.58
2018,8,10,11,0,820.0,142.0,1.4,29.2,866.0,932.23,658.97
2018,8,10,11,15,824.0,143.5,1.25,29.35,884.0,907.61,640.62
2018,8,10,11,30,828.0,145.0,1.1,29.5,902.0,889.9,626.84
2018,8,10,11,45,719.5,207.5,1.0,29.65,870.5,841.86,594.76
2018,8,10,12,0,611.0,270.0,0.9,29.8,839.0,780.12,551.39
2018,8,10,12,15,480.0,338.0,0.8,29.9,786.0,707.77,500.53
2018,8,10,12,30,349.0,406.0,0.7,30.0,733.0,637.44,450.78
2018,8,10,12,45,443.0,359.0,0.65,30.05,771.5,646.01,457.88
2018,8,10,13,0,537.0,312.0,0.6,30.1,810.0,645.77,457.87
2018,8,10,13,15,488.0,327.5,0.55,30.1,775.0,595.72,422.76
2018,8,10,13,30,439.0,343.0,0.5,30.1,740.0,548.49,389.73
2018,8,10,13,45,611.0,250.5,0.45,30.15,790.0,541.41,385.04
2018,8,10,14,0,783.0,158.0,0.4,30.2,840.0,523.71,370.82
2018,8,10,14,15,792.5,147.0,0.35,30.1,818.5,476.19,334.75
2018,8,10,14,30,802.0,136.0,0.3,30.0,797.0,426.99,296.59
2018,8,10,14,45,792.0,134.5,0.25,29.95,764.0,376.59,256.61
2018,8,10,15,0,782.0,133.0,0.2,29.9,731.0,326.67,216.25
2018,8,10,15,15,769.0,130.0,0.25,29.85,692.0,275.59,175.32
2018,8,10,15,30,756.0,127.0,0.3,29.8,653.0,225.75,136.03
2018,8,10,15,45,740.0,122.5,0.3,29.7,609.5,175.85,99.5
2018,8,10,16,0,724.0,118.0,0.3,29.6,566.0,120.56,64.96
2018,8,10,16,15,701.5,114.0,0.3,29.55,519.0,74.42,55.84
2018,8,10,16,30,679.0,110.0,0.3,29.5,472.0,69.39,52.05
2018,8,10,16,45,644.0,106.0,0.35,29.5,421.0,69.07,52.0
2018,8,10,17,0,609.0,102.0,0.4,29.5,370.0,68.72,51.92
2018,8,10,17,15,575.0,94.5,0.45,29.1,321.0,65.69,49.67
2018,8,10,17,30,541.0,87.0,0.5,28.7,272.0,62.45,47.18
2018,8,10,17,45,486.0,78.5,0.5,28.3,223.5,58.07,43.63
2018,8,10,18,0,431.0,70.0,0.5,27.9,175.0,52.22,38.68
2018,8,10,18,15,355.5,58.5,0.5,27.9,131.0,44.35,31.75
2018,8,10,18,30,280.0,47.0,0.5,27.9,87.0,36.21,24.37
2018,8,10,18,45,183.0,32.0,0.5,27.15,54.0,25.0,13.5
2018,8,10,19,0,86.0,17.0,0.5,26.4,21.0,15.46,0.0
2018,8,10,19,15,43.0,8.5,0.5,26.25,10.5,7.73,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.3,0.0,0.0,0.0
2018,8,11,5,15,2.5,0.5,0.5,21.65,0.5,0.0,0.0
2018,8,11,5,30,5.0,1.0,0.5,22.0,1.0,0.0,0.0
2018,8,11,5,45,65.5,14.0,0.55,22.35,18.5,49.72,0.0
2018,8,11,6,0,126.0,27.0,0.6,22.7,36.0,142.68,80.5
2018,8,11,6,15,212.5,43.0,0.6,23.15,73.0,230.42,177.27
2018,8,11,6,30,299.0,59.0,0.6,23.6,110.0,317.31,250.01
2018,8,11,6,45,365.5,70.5,0.65,24.1,155.0,389.95,308.54
2018,8,11,7,0,432.0,82.0,0.7,24.6,200.0,467.31,367.96
2018,8,11,7,15,481.0,91.5,0.6,24.9,249.0,531.58,413.69
2018,8,11,7,30,530.0,101.0,0.5,25.2,298.0,605.62,463.55
2018,8,11,7,45,566.0,108.0,0.45,25.5,347.5,659.95,497.87
2018,8,11,8,0,602.0,115.0,0.4,25.8,397.0,714.02,530.88
2018,8,11,8,15,632.0,119.5,0.35,26.15,445.5,758.94,556.59
2018,8,11,8,30,662.0,124.0,0.3,26.5,494.0,802.61,580.85
2018,8,11,8,45,686.0,127.5,0.3,26.85,540.5,837.78,599.99
2018,8,11,9,0,710.0,131.0,0.3,27.2,587.0,870.91,617.69
2018,8,11,9,15,566.5,171.0,0.35,27.45,550.5,780.28,558.65
2018,8,11,9,30,423.0,211.0,0.4,27.7,514.0,675.0,488.02
2018,8,11,9,45,228.0,252.5,0.5,28.0,417.0,506.68,371.18
2018,8,11,10,0,33.0,294.0,0.6,28.3,320.0,322.56,236.74
2018,8,11,10,15,196.5,307.0,0.75,28.45,471.0,524.11,384.67
2018,8,11,10,30,360.0,320.0,0.9,28.6,622.0,688.92,497.48
2018,8,11,10,45,547.0,253.5,1.0,28.75,728.0,807.88,577.48
2018,8,11,11,0,734.0,187.0,1.1,28.9,834.0,901.62,637.96
