Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,11,15,584.0,266.5,1.15,29.05,788.0,821.57,583.77
2018,8,11,11,30,434.0,346.0,1.2,29.2,742.0,740.5,528.03
2018,8,11,11,45,457.0,329.0,1.3,29.3,750.0,725.1,519.78
2018,8,11,12,0,480.0,312.0,1.4,29.4,758.0,707.28,509.06
2018,8,11,12,15,606.0,255.5,1.4,29.4,820.5,734.55,529.38
2018,8,11,12,30,732.0,199.0,1.4,29.4,883.0,750.19,541.11
2018,8,11,12,45,738.5,196.5,1.45,29.45,883.0,719.55,520.13
2018,8,11,13,0,745.0,194.0,1.5,29.5,883.0,686.76,497.69
2018,8,11,13,15,761.5,183.0,1.55,29.4,879.0,651.44,473.46
2018,8,11,13,30,778.0,172.0,1.6,29.3,875.0,613.44,446.61
2018,8,11,13,45,700.5,190.0,1.6,29.2,812.0,541.75,394.9
2018,8,11,14,0,623.0,208.0,1.6,29.1,749.0,477.1,347.44
2018,8,11,14,15,465.0,233.0,1.65,28.95,629.5,390.7,284.42
2018,8,11,14,30,307.0,258.0,1.7,28.8,510.0,316.19,230.11
2018,8,11,14,45,266.5,262.5,1.75,28.7,474.5,291.34,211.04
2018,8,11,15,0,226.0,267.0,1.8,28.6,439.0,263.56,190.0
2018,8,11,15,15,140.0,267.0,1.75,28.45,371.5,236.5,171.61
2018,8,11,15,30,54.0,267.0,1.7,28.3,304.0,218.23,161.15
2018,8,11,15,45,95.0,246.0,1.7,28.15,306.5,192.63,140.6
2018,8,11,16,0,136.0,225.0,1.7,28.0,309.0,172.5,125.39
2018,8,11,16,15,131.5,190.5,1.6,27.85,266.0,139.52,109.62
2018,8,11,16,30,127.0,156.0,1.5,27.7,223.0,117.45,92.1
2018,8,11,16,45,65.5,113.5,1.45,27.55,148.0,88.65,68.75
2018,8,11,17,0,4.0,71.0,1.4,27.4,73.0,62.81,47.49
2018,8,11,17,15,4.0,72.5,1.3,27.05,74.0,64.14,48.87
2018,8,11,17,30,4.0,74.0,1.2,26.7,75.0,64.9,49.71
2018,8,11,17,45,2.0,57.0,1.05,26.35,57.5,50.35,37.47
2018,8,11,18,0,0.0,40.0,0.9,26.0,40.0,35.27,24.59
2018,8,11,18,15,0.0,30.0,0.9,26.0,30.0,26.42,16.85
2018,8,11,18,30,0.0,20.0,0.9,26.0,20.0,17.59,9.05
2018,8,11,18,45,2.0,12.5,0.75,25.0,12.5,10.99,2.68
2018,8,11,19,0,4.0,5.0,0.6,24.0,5.0,4.55,0.0
2018,8,11,19,15,2.0,2.5,0.6,23.85,2.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.0,0.5,0.85,19.75,0.5,0.0,0.0
2018,8,12,5,30,6.0,1.0,1.0,20.2,1.0,0.0,0.0
2018,8,12,5,45,72.5,13.5,1.15,20.65,18.5,53.14,0.0
2018,8,12,6,0,139.0,26.0,1.3,21.1,36.0,147.96,78.96
2018,8,12,6,15,227.5,41.0,1.3,21.5,73.0,237.17,184.22
2018,8,12,6,30,316.0,56.0,1.3,21.9,110.0,324.64,259.21
2018,8,12,6,45,382.5,68.0,1.25,22.35,155.5,398.7,319.88
2018,8,12,7,0,449.0,80.0,1.2,22.8,201.0,477.4,381.1
2018,8,12,7,15,498.0,89.0,1.05,23.5,250.5,548.38,431.72
2018,8,12,7,30,547.0,98.0,0.9,24.2,300.0,615.89,476.69
2018,8,12,7,45,582.0,104.5,0.8,24.95,349.5,669.13,509.59
2018,8,12,8,0,617.0,111.0,0.7,25.7,399.0,722.03,540.75
2018,8,12,8,15,638.0,118.5,0.7,26.15,446.0,762.59,564.46
2018,8,12,8,30,659.0,126.0,0.7,26.6,493.0,801.53,586.69
2018,8,12,8,45,679.0,131.0,0.65,27.05,538.5,834.6,603.87
2018,8,12,9,0,699.0,136.0,0.6,27.5,584.0,865.52,619.36
2018,8,12,9,15,716.5,140.5,0.6,27.8,627.0,890.99,632.52
2018,8,12,9,30,734.0,145.0,0.6,28.1,670.0,913.79,644.03
2018,8,12,9,45,740.5,151.0,0.6,28.35,705.5,918.33,644.47
2018,8,12,10,0,747.0,157.0,0.6,28.6,741.0,926.13,647.3
2018,8,12,10,15,739.5,169.0,0.6,28.75,767.0,929.91,648.02
2018,8,12,10,30,732.0,181.0,0.6,28.9,793.0,924.14,643.11
2018,8,12,10,45,692.0,209.5,0.6,29.1,802.0,901.26,627.9
2018,8,12,11,0,652.0,238.0,0.6,29.3,811.0,875.12,610.49
2018,8,12,11,15,522.0,314.5,0.6,29.4,779.5,808.13,564.75
2018,8,12,11,30,392.0,391.0,0.6,29.5,748.0,736.08,515.84
2018,8,12,11,45,383.0,399.0,0.65,29.6,751.0,717.69,504.64
2018,8,12,12,0,374.0,407.0,0.7,29.7,754.0,698.12,491.94
2018,8,12,12,15,362.0,414.0,0.7,29.75,750.5,674.22,475.83
2018,8,12,12,30,350.0,421.0,0.7,29.8,747.0,649.74,459.3
2018,8,12,12,45,330.5,426.5,0.75,29.85,733.0,618.17,438.42
2018,8,12,13,0,311.0,432.0,0.8,29.9,719.0,587.14,417.7
2018,8,12,13,15,341.0,413.0,0.8,29.9,723.5,569.21,405.93
2018,8,12,13,30,371.0,394.0,0.8,29.9,728.0,548.75,391.91
2018,8,12,13,45,466.0,333.0,0.85,29.95,743.0,524.94,376.08
2018,8,12,14,0,561.0,272.0,0.9,30.0,758.0,496.34,355.55
2018,8,12,14,15,583.0,253.5,0.9,29.95,744.0,455.33,324.77
2018,8,12,14,30,605.0,235.0,0.9,29.9,730.0,414.36,292.94
2018,8,12,14,45,634.0,212.0,0.9,29.9,711.5,370.04,257.39
2018,8,12,15,0,663.0,189.0,0.9,29.9,693.0,322.69,218.51
2018,8,12,15,15,536.0,209.0,0.85,29.75,602.5,269.33,179.86
2018,8,12,15,30,409.0,229.0,0.8,29.6,512.0,225.74,150.6
2018,8,12,15,45,237.5,190.5,0.7,29.5,352.0,162.67,110.73
2018,8,12,16,0,66.0,152.0,0.6,29.4,192.0,120.12,86.45
2018,8,12,16,15,81.0,171.5,0.6,29.2,217.0,126.68,98.45
2018,8,12,16,30,96.0,191.0,0.6,29.0,242.0,138.8,108.62
2018,8,12,16,45,69.0,150.5,0.6,28.8,185.0,120.27,94.04
2018,8,12,17,0,42.0,110.0,0.6,28.6,128.0,91.29,70.74
2018,8,12,17,15,24.0,77.0,0.65,28.1,87.0,66.1,50.23
2018,8,12,17,30,6.0,44.0,0.7,27.6,46.0,38.84,27.49
2018,8,12,17,45,3.0,27.0,0.7,27.15,28.0,23.78,14.74
2018,8,12,18,0,0.0,10.0,0.7,26.7,10.0,8.78,1.88
2018,8,12,18,15,0.0,8.0,0.7,26.7,8.0,7.02,0.32
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.26,0.0
2018,8,12,18,45,1.0,4.5,0.65,25.75,4.5,3.94,0.0
2018,8,12,19,0,2.0,3.0,0.6,24.8,3.0,2.73,0.0
2018,8,12,19,15,1.0,1.5,0.55,24.55,1.5,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.2,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.7,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.05,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.75,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,62.0,13.5,1.15,19.4,17.5,47.15,0.0
2018,8,13,6,0,119.0,26.0,1.3,19.7,34.0,134.97,65.9
2018,8,13,6,15,206.5,42.5,1.35,20.0,71.0,226.21,176.05
2018,8,13,6,30,294.0,59.0,1.4,20.3,108.0,313.81,251.98
2018,8,13,6,45,364.5,71.0,1.4,20.55,154.0,389.6,315.11
2018,8,13,7,0,435.0,83.0,1.4,20.8,200.0,470.45,379.38
2018,8,13,7,15,487.5,92.0,1.45,21.35,250.0,536.79,429.17
2018,8,13,7,30,540.0,101.0,1.5,21.9,300.0,612.88,483.65
2018,8,13,7,45,580.5,107.5,1.55,22.4,351.0,670.79,522.94
2018,8,13,8,0,621.0,114.0,1.6,22.9,402.0,728.6,561.06
2018,8,13,8,15,650.5,119.5,1.55,23.35,452.0,774.62,589.13
2018,8,13,8,30,680.0,125.0,1.5,23.8,502.0,819.32,615.61
2018,8,13,8,45,703.5,128.5,1.45,24.25,549.0,854.21,634.89
2018,8,13,9,0,727.0,132.0,1.4,24.7,596.0,886.97,652.49
2018,8,13,9,15,745.0,134.5,1.35,25.05,639.0,910.77,664.26
2018,8,13,9,30,763.0,137.0,1.3,25.4,682.0,926.2,670.66
2018,8,13,9,45,777.5,139.0,1.2,25.75,720.0,940.71,675.8
2018,8,13,10,0,792.0,141.0,1.1,26.1,758.0,952.09,678.91
2018,8,13,10,15,802.0,142.0,1.05,26.4,789.5,954.74,677.61
2018,8,13,10,30,812.0,143.0,1.0,26.7,821.0,954.1,674.51
2018,8,13,10,45,820.0,144.0,0.95,27.0,846.5,948.23,668.35
2018,8,13,11,0,828.0,145.0,0.9,27.3,872.0,939.04,660.35
2018,8,13,11,15,758.0,183.0,0.95,27.45,859.0,891.56,630.86
2018,8,13,11,30,688.0,221.0,1.0,27.6,846.0,848.5,604.18
2018,8,13,11,45,566.5,283.5,1.0,27.8,802.0,776.15,554.31
2018,8,13,12,0,445.0,346.0,1.0,28.0,758.0,706.92,506.08
2018,8,13,12,15,524.5,310.5,1.05,28.1,797.5,716.07,514.35
2018,8,13,12,30,604.0,275.0,1.1,28.2,837.0,718.31,516.96
2018,8,13,12,45,591.5,272.0,1.2,28.3,819.5,675.83,488.67
2018,8,13,13,0,579.0,269.0,1.3,28.4,802.0,633.13,459.97
2018,8,13,13,15,488.0,295.0,1.35,28.4,740.0,565.88,412.54
2018,8,13,13,30,397.0,321.0,1.4,28.4,678.0,502.8,367.52
2018,8,13,13,45,591.0,243.0,1.45,28.45,760.5,519.94,379.98
2018,8,13,14,0,785.0,165.0,1.5,28.5,843.0,524.25,380.65
2018,8,13,14,15,785.5,158.5,1.5,28.4,818.5,475.73,342.7
2018,8,13,14,30,786.0,152.0,1.5,28.3,794.0,426.36,303.31
2018,8,13,14,45,776.0,149.5,1.5,28.25,760.5,375.76,262.03
2018,8,13,15,0,766.0,147.0,1.5,28.2,727.0,325.71,220.47
2018,8,13,15,15,752.5,143.0,1.45,28.1,687.5,274.47,178.09
2018,8,13,15,30,739.0,139.0,1.4,28.0,648.0,217.4,132.56
2018,8,13,15,45,721.5,135.0,1.4,27.9,604.0,167.9,96.31
2018,8,13,16,0,704.0,131.0,1.4,27.8,560.0,120.56,68.72
2018,8,13,16,15,680.5,126.0,1.3,27.7,512.5,77.75,59.24
2018,8,13,16,30,657.0,121.0,1.2,27.6,465.0,77.29,59.15
2018,8,13,16,45,625.5,114.5,1.1,27.55,414.5,75.57,57.95
2018,8,13,17,0,594.0,108.0,1.0,27.5,364.0,73.69,56.6
2018,8,13,17,15,552.5,100.5,0.9,27.1,313.5,70.81,54.46
2018,8,13,17,30,511.0,93.0,0.8,26.7,263.0,67.76,52.11
2018,8,13,17,45,455.0,83.0,0.75,26.3,214.5,60.89,46.41
2018,8,13,18,0,399.0,73.0,0.7,25.9,166.0,54.54,40.95
2018,8,13,18,15,324.0,59.0,0.7,25.9,122.0,44.82,32.34
2018,8,13,18,30,249.0,45.0,0.7,25.9,78.0,34.76,23.2
2018,8,13,18,45,156.0,29.0,0.65,25.05,46.5,22.72,10.57
2018,8,13,19,0,63.0,13.0,0.6,24.2,15.0,11.82,0.0
2018,8,13,19,15,31.5,6.5,0.65,24.0,7.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.8,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.75,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.2,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.9,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.0,0.3,19.15,0.0,0.0,0.0
2018,8,14,5,30,0.0,0.0,0.4,19.4,0.0,0.0,0.0
2018,8,14,5,45,52.5,12.0,0.45,19.65,15.5,40.39,0.0
2018,8,14,6,0,105.0,24.0,0.5,19.9,31.0,122.07,52.34
2018,8,14,6,15,191.0,41.0,0.5,20.3,67.5,213.94,164.79
2018,8,14,6,30,277.0,58.0,0.5,20.7,104.0,300.53,238.75
2018,8,14,6,45,345.5,71.5,0.55,21.1,149.5,376.2,300.59
2018,8,14,7,0,414.0,85.0,0.6,21.5,195.0,456.7,363.38
2018,8,14,7,15,465.5,94.5,0.7,22.15,244.0,522.03,412.09
2018,8,14,7,30,517.0,104.0,0.8,22.8,293.0,589.59,459.79
2018,8,14,7,45,556.0,111.5,0.9,23.5,343.5,653.53,503.03
2018,8,14,8,0,595.0,119.0,1.0,24.2,394.0,710.58,540.12
2018,8,14,8,15,625.0,125.0,1.1,24.7,443.5,757.09,569.56
2018,8,14,8,30,655.0,131.0,1.2,25.2,493.0,802.33,597.69
2018,8,14,8,45,679.0,134.5,1.25,25.65,539.5,837.27,618.05
2018,8,14,9,0,703.0,138.0,1.3,26.1,586.0,870.14,636.93
2018,8,14,9,15,724.5,139.5,1.35,26.4,629.0,895.86,651.43
2018,8,14,9,30,746.0,141.0,1.4,26.7,672.0,912.95,660.44
2018,8,14,9,45,764.5,140.5,1.4,27.0,710.5,928.56,667.99
2018,8,14,10,0,783.0,140.0,1.4,27.3,749.0,941.08,673.66
2018,8,14,10,15,793.5,142.0,1.45,27.45,781.0,945.3,675.33
2018,8,14,10,30,804.0,144.0,1.5,27.6,813.0,946.23,675.15
2018,8,14,10,45,812.0,145.0,1.55,27.8,838.5,940.37,670.72
2018,8,14,11,0,820.0,146.0,1.6,28.0,864.0,931.23,664.4
2018,8,14,11,15,826.5,145.5,1.6,28.15,882.0,915.9,653.81
2018,8,14,11,30,833.0,145.0,1.6,28.3,900.0,888.87,635.93
2018,8,14,11,45,838.0,144.0,1.65,28.4,911.0,866.44,621.81
2018,8,14,12,0,843.0,143.0,1.7,28.5,922.0,841.18,605.79
2018,8,14,12,15,816.5,159.0,1.7,28.55,915.0,809.13,584.94
2018,8,14,12,30,790.0,175.0,1.7,28.6,908.0,769.13,558.29
2018,8,14,12,45,735.0,202.0,1.7,28.7,881.0,718.71,522.73
2018,8,14,13,0,680.0,229.0,1.7,28.8,854.0,667.59,486.38
2018,8,14,13,15,707.0,212.0,1.7,28.8,853.5,634.89,463.51
2018,8,14,13,30,734.0,195.0,1.7,28.8,853.0,598.98,437.54
2018,8,14,13,45,762.0,178.0,1.7,28.8,847.5,562.65,410.34
2018,8,14,14,0,790.0,161.0,1.7,28.8,842.0,521.45,378.68
2018,8,14,14,15,751.5,171.0,1.7,28.75,801.5,468.14,337.57
2018,8,14,14,30,713.0,181.0,1.7,28.7,761.0,412.62,294.23
2018,8,14,14,45,688.0,182.5,1.65,28.65,723.0,362.63,253.95
2018,8,14,15,0,663.0,184.0,1.6,28.6,685.0,314.9,214.95
2018,8,14,15,15,651.0,177.0,1.55,28.55,646.5,266.49,175.32
2018,8,14,15,30,639.0,170.0,1.5,28.5,608.0,219.44,137.88
2018,8,14,15,45,632.0,161.0,1.5,28.4,569.5,173.05,103.93
2018,8,14,16,0,625.0,152.0,1.5,28.3,531.0,127.77,77.3
2018,8,14,16,15,607.0,142.0,1.4,28.25,485.0,88.16,67.68
2018,8,14,16,30,589.0,132.0,1.3,28.2,439.0,84.68,65.12
2018,8,14,16,45,584.5,121.0,1.2,28.15,398.5,80.22,61.67
2018,8,14,17,0,580.0,110.0,1.1,28.1,358.0,75.33,57.83
2018,8,14,17,15,355.5,106.5,1.05,27.6,252.0,73.93,56.98
2018,8,14,17,30,131.0,103.0,1.0,27.1,146.0,81.2,63.33
2018,8,14,17,45,65.5,67.5,0.9,26.6,89.0,55.38,41.66
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,28.18,18.5
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,20.67,11.91
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,13.18,5.28
2018,8,14,18,45,2.5,9.5,0.85,25.25,9.5,8.34,0.04
2018,8,14,19,0,5.0,4.0,0.9,24.4,4.0,3.64,0.0
2018,8,14,19,15,2.5,2.0,0.9,24.3,2.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.65,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,50.5,12.0,1.35,20.05,15.0,39.21,0.0
2018,8,15,6,0,101.0,24.0,1.5,20.4,30.0,108.28,38.78
2018,8,15,6,15,187.5,41.5,1.55,20.8,66.5,212.81,163.98
2018,8,15,6,30,274.0,59.0,1.6,21.2,103.0,299.94,239.92
2018,8,15,6,45,342.0,72.0,1.65,21.55,148.0,374.19,302.05
2018,8,15,7,0,410.0,85.0,1.7,21.9,193.0,453.33,365.4
2018,8,15,7,15,460.5,95.5,1.5,22.55,242.5,518.97,414.12
2018,8,15,7,30,511.0,106.0,1.3,23.2,292.0,586.75,461.08
2018,8,15,7,45,532.0,117.5,1.15,23.8,337.5,631.73,489.41
2018,8,15,8,0,553.0,129.0,1.0,24.4,383.0,683.77,521.43
2018,8,15,8,15,584.5,136.0,0.9,25.05,432.5,732.0,549.71
2018,8,15,8,30,616.0,143.0,0.8,25.7,482.0,779.06,576.09
2018,8,15,8,45,650.5,145.0,0.7,26.35,532.0,821.7,598.58
2018,8,15,9,0,685.0,147.0,0.6,27.0,582.0,862.55,619.13
2018,8,15,9,15,695.5,154.5,0.5,27.15,622.5,884.31,628.32
2018,8,15,9,30,706.0,162.0,0.4,27.3,663.0,903.25,635.88
2018,8,15,9,45,612.0,213.5,0.25,27.5,665.0,864.4,606.7
2018,8,15,10,0,518.0,265.0,0.1,27.7,667.0,815.67,570.52
2018,8,15,10,15,596.5,240.0,0.2,27.75,721.5,862.46,602.23
2018,8,15,10,30,675.0,215.0,0.3,27.8,776.0,901.71,627.41
2018,8,15,10,45,674.5,221.5,0.35,27.9,796.5,893.5,621.73
2018,8,15,11,0,674.0,228.0,0.4,28.0,817.0,882.39,615.06
2018,8,15,11,15,557.5,294.0,0.5,28.0,788.0,817.63,573.14
2018,8,15,11,30,441.0,360.0,0.6,28.0,759.0,756.37,533.11
2018,8,15,11,45,353.0,387.0,0.7,28.05,708.5,678.19,482.37
2018,8,15,12,0,265.0,414.0,0.8,28.1,658.0,611.47,437.75
2018,8,15,12,15,321.5,407.0,0.8,28.25,704.0,633.15,453.24
2018,8,15,12,30,378.0,400.0,0.8,28.4,750.0,650.26,464.5
2018,8,15,12,45,445.5,365.0,0.85,28.55,775.0,647.59,463.55
2018,8,15,13,0,513.0,330.0,0.9,28.7,800.0,637.84,457.7
2018,8,15,13,15,330.0,377.0,0.9,28.8,678.0,530.37,382.13
2018,8,15,13,30,147.0,424.0,0.9,28.9,556.0,440.81,318.52
2018,8,15,13,45,140.0,414.0,0.95,29.05,537.0,415.53,301.24
2018,8,15,14,0,133.0,404.0,1.0,29.2,518.0,391.03,283.85
2018,8,15,14,15,213.0,386.0,1.05,29.25,562.0,400.09,289.63
2018,8,15,14,30,293.0,368.0,1.1,29.3,606.0,392.45,282.24
2018,8,15,14,45,310.0,347.0,1.1,29.35,589.0,361.15,257.89
2018,8,15,15,0,327.0,326.0,1.1,29.4,572.0,328.4,232.08
2018,8,15,15,15,390.5,287.0,1.1,29.3,565.0,292.88,202.46
2018,8,15,15,30,454.0,248.0,1.1,29.2,558.0,241.49,160.92
2018,8,15,15,45,413.0,240.5,1.1,29.1,508.0,201.46,133.8
2018,8,15,16,0,372.0,233.0,1.1,29.0,458.0,176.1,121.65
2018,8,15,16,15,402.5,204.0,1.0,28.9,428.5,128.23,99.92
2018,8,15,16,30,433.0,175.0,0.9,28.8,399.0,113.28,88.25
2018,8,15,16,45,454.0,154.5,0.85,28.75,367.0,102.88,80.09
2018,8,15,17,0,475.0,134.0,0.8,28.7,335.0,91.75,71.22
2018,8,15,17,15,456.5,120.0,0.75,28.3,292.0,84.11,65.25
2018,8,15,17,30,438.0,106.0,0.7,27.9,249.0,76.02,58.74
2018,8,15,17,45,363.0,92.0,0.65,27.5,196.0,67.19,51.43
2018,8,15,18,0,288.0,78.0,0.6,27.1,143.0,58.01,43.59
2018,8,15,18,15,230.5,61.5,0.6,27.1,104.5,46.6,33.56
2018,8,15,18,30,173.0,45.0,0.6,27.1,66.0,35.72,23.67
2018,8,15,18,45,104.0,28.0,0.6,26.4,39.0,22.55,8.68
2018,8,15,19,0,35.0,11.0,0.6,25.7,12.0,10.01,0.0
2018,8,15,19,15,17.5,5.5,0.65,25.6,6.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.15,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,39.5,11.0,0.65,22.1,13.5,32.09,0.0
2018,8,16,6,0,79.0,22.0,0.6,22.3,27.0,90.48,23.92
2018,8,16,6,15,157.0,40.5,0.7,22.65,62.0,177.83,134.78
2018,8,16,6,30,235.0,59.0,0.8,23.0,97.0,273.0,215.45
2018,8,16,6,45,302.0,74.5,0.9,23.35,141.5,348.27,277.38
2018,8,16,7,0,369.0,90.0,1.0,23.7,186.0,428.27,340.58
2018,8,16,7,15,421.0,101.0,1.1,24.35,234.5,494.14,390.18
2018,8,16,7,30,473.0,112.0,1.2,25.0,283.0,562.34,439.55
2018,8,16,7,45,512.0,121.0,1.35,25.65,332.5,618.4,478.24
2018,8,16,8,0,551.0,130.0,1.5,26.3,382.0,674.91,516.09
2018,8,16,8,15,581.0,137.0,1.65,26.8,430.5,729.22,551.76
2018,8,16,8,30,611.0,144.0,1.8,27.3,479.0,774.76,580.76
2018,8,16,8,45,634.5,149.0,1.9,27.8,524.5,810.29,602.2
2018,8,16,9,0,658.0,154.0,2.0,28.3,570.0,843.76,622.13
2018,8,16,9,15,680.5,156.0,2.0,28.55,613.0,870.53,637.2
2018,8,16,9,30,703.0,158.0,2.0,28.8,656.0,894.77,650.6
2018,8,16,9,45,722.5,158.5,2.05,29.1,694.5,911.6,659.56
2018,8,16,10,0,742.0,159.0,2.1,29.4,733.0,925.49,666.77
2018,8,16,10,15,747.0,163.5,2.05,29.6,762.0,920.45,661.23
2018,8,16,10,30,752.0,168.0,2.0,29.8,791.0,918.67,658.11
2018,8,16,10,45,764.5,167.0,2.0,30.0,817.5,915.28,654.6
2018,8,16,11,0,777.0,166.0,2.0,30.2,844.0,908.61,649.14
2018,8,16,11,15,773.5,172.0,1.95,30.35,858.5,890.94,636.45
2018,8,16,11,30,770.0,178.0,1.9,30.5,873.0,870.42,622.16
2018,8,16,11,45,756.5,187.5,1.9,30.65,877.0,841.86,603.26
2018,8,16,12,0,743.0,197.0,1.9,30.8,881.0,811.19,583.06
2018,8,16,12,15,733.5,203.0,1.85,30.9,879.5,782.39,562.86
2018,8,16,12,30,724.0,209.0,1.8,31.0,878.0,747.79,538.61
2018,8,16,12,45,756.5,190.0,1.75,31.1,885.5,718.86,518.79
2018,8,16,13,0,789.0,171.0,1.7,31.2,893.0,688.79,497.62
2018,8,16,13,15,786.0,169.5,1.65,31.2,880.0,646.72,467.54
2018,8,16,13,30,783.0,168.0,1.6,31.2,867.0,603.42,436.05
2018,8,16,13,45,778.5,166.0,1.55,31.25,847.0,557.84,402.16
2018,8,16,14,0,774.0,164.0,1.5,31.3,827.0,511.53,366.9
2018,8,16,14,15,766.5,161.5,1.45,31.25,800.0,462.94,329.27
2018,8,16,14,30,759.0,159.0,1.4,31.2,773.0,414.31,290.63
2018,8,16,14,45,749.5,155.0,1.35,31.15,739.5,364.0,249.96
2018,8,16,15,0,740.0,151.0,1.3,31.1,706.0,314.25,209.15
2018,8,16,15,15,726.5,147.5,1.25,31.0,667.5,257.83,163.77
2018,8,16,15,30,713.0,144.0,1.2,30.9,629.0,208.96,125.38
2018,8,16,15,45,695.5,139.5,1.15,30.85,585.5,160.52,91.23
2018,8,16,16,0,678.0,135.0,1.1,30.8,542.0,114.26,66.37
2018,8,16,16,15,654.5,129.5,1.05,30.75,495.0,80.55,60.77
2018,8,16,16,30,631.0,124.0,1.0,30.7,448.0,79.86,60.49
2018,8,16,16,45,600.5,117.0,0.95,30.65,399.0,77.88,59.1
2018,8,16,17,0,570.0,110.0,0.9,30.6,350.0,75.73,57.56
2018,8,16,17,15,527.0,102.0,0.85,30.05,300.0,72.53,55.22
2018,8,16,17,30,484.0,94.0,0.8,29.5,250.0,67.86,51.57
2018,8,16,17,45,425.0,83.0,0.75,28.95,201.5,61.02,45.96
2018,8,16,18,0,366.0,72.0,0.7,28.4,153.0,53.92,39.91
2018,8,16,18,15,283.0,58.0,0.7,28.4,110.5,44.16,31.29
2018,8,16,18,30,200.0,44.0,0.7,28.4,68.0,34.07,22.07
2018,8,16,18,45,117.5,27.0,0.75,27.45,39.5,21.22,6.57
2018,8,16,19,0,35.0,10.0,0.8,26.5,11.0,9.1,0.0
2018,8,16,19,15,17.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.65,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,21.5,10.0,1.25,22.5,11.0,21.1,0.0
2018,8,17,6,0,43.0,20.0,1.4,22.9,22.0,56.14,7.22
2018,8,17,6,15,128.0,39.5,1.55,23.35,57.5,157.69,118.55
2018,8,17,6,30,213.0,59.0,1.7,23.8,93.0,244.14,193.33
2018,8,17,6,45,287.5,74.0,1.85,24.25,138.0,336.87,269.58
2018,8,17,7,0,362.0,89.0,2.0,24.7,183.0,421.3,337.14
2018,8,17,7,15,398.5,102.0,2.1,25.2,227.0,477.03,379.8
2018,8,17,7,30,435.0,115.0,2.2,25.7,271.0,534.03,421.84
2018,8,17,7,45,466.0,126.5,2.3,26.2,317.5,585.12,458.07
2018,8,17,8,0,497.0,138.0,2.4,26.7,364.0,636.28,493.3
2018,8,17,8,15,548.0,141.5,2.5,27.15,418.5,695.43,533.2
2018,8,17,8,30,599.0,145.0,2.6,27.6,473.0,763.91,578.56
2018,8,17,8,45,612.5,154.5,2.7,28.05,516.0,794.82,597.06
2018,8,17,9,0,626.0,164.0,2.8,28.5,559.0,823.44,614.12
2018,8,17,9,15,650.0,167.0,2.85,28.7,602.5,852.5,631.7
2018,8,17,9,30,674.0,170.0,2.9,28.9,646.0,879.08,647.54
2018,8,17,9,45,637.5,195.5,3.0,29.15,665.5,868.44,638.83
2018,8,17,10,0,601.0,221.0,3.1,29.4,685.0,853.9,627.41
2018,8,17,10,15,526.0,265.0,3.15,29.55,683.5,813.42,596.98
2018,8,17,10,30,451.0,309.0,3.2,29.7,682.0,776.18,568.73
2018,8,17,10,45,473.0,312.0,3.25,29.9,714.0,787.59,575.97
2018,8,17,11,0,495.0,315.0,3.3,30.1,746.0,796.24,581.03
2018,8,17,11,15,422.0,358.5,3.35,30.2,731.0,754.38,549.86
2018,8,17,11,30,349.0,402.0,3.4,30.3,716.0,704.62,513.69
2018,8,17,11,45,309.0,422.5,3.45,30.4,703.0,672.15,490.11
2018,8,17,12,0,269.0,443.0,3.5,30.5,690.0,639.9,466.52
2018,8,17,12,15,272.5,443.5,3.5,30.55,694.0,625.11,456.04
2018,8,17,12,30,276.0,444.0,3.5,30.6,698.0,609.23,444.67
2018,8,17,12,45,315.5,427.5,3.55,30.65,716.5,603.88,441.42
2018,8,17,13,0,355.0,411.0,3.6,30.7,735.0,595.33,435.6
2018,8,17,13,15,368.5,398.5,3.6,30.65,730.5,570.11,417.56
2018,8,17,13,30,382.0,386.0,3.6,30.6,726.0,543.51,398.23
2018,8,17,13,45,421.0,356.0,3.6,30.6,722.5,511.41,374.76
2018,8,17,14,0,460.0,326.0,3.6,30.6,719.0,479.42,350.45
2018,8,17,14,15,468.0,311.5,3.6,30.55,700.0,441.64,321.18
2018,8,17,14,30,476.0,297.0,3.6,30.5,681.0,403.0,290.56
2018,8,17,14,45,431.5,301.0,3.6,30.4,637.5,359.3,256.66
2018,8,17,15,0,387.0,305.0,3.6,30.3,594.0,328.22,232.37
2018,8,17,15,15,285.0,302.0,3.5,30.2,508.5,276.58,195.67
2018,8,17,15,30,183.0,299.0,3.4,30.1,423.0,246.65,176.88
2018,8,17,15,45,247.5,268.0,3.35,29.95,423.5,207.42,145.75
2018,8,17,16,0,312.0,237.0,3.3,29.8,424.0,172.33,121.68
2018,8,17,16,15,389.0,199.0,3.15,29.55,411.5,125.45,97.9
2018,8,17,16,30,466.0,161.0,3.0,29.3,399.0,104.96,81.61
2018,8,17,16,45,413.5,151.0,2.8,29.1,345.5,100.6,78.39
2018,8,17,17,0,361.0,141.0,2.6,28.9,292.0,95.99,74.9
2018,8,17,17,15,379.5,120.0,2.4,28.4,259.0,83.89,65.18
2018,8,17,17,30,398.0,99.0,2.2,27.9,226.0,71.04,54.65
2018,8,17,17,45,384.5,82.0,2.0,27.45,186.0,60.2,45.58
2018,8,17,18,0,371.0,65.0,1.8,27.0,146.0,48.78,35.8
2018,8,17,18,15,298.0,53.0,1.8,27.0,106.5,40.45,28.34
2018,8,17,18,30,225.0,41.0,1.8,27.0,67.0,31.83,20.26
2018,8,17,18,45,135.0,25.5,1.7,26.15,39.0,20.08,4.42
2018,8,17,19,0,45.0,10.0,1.6,25.3,11.0,9.1,0.0
2018,8,17,19,15,22.5,5.0,1.65,25.2,5.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.65,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.4,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.25,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.2,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,8.0,3.0,2.1,22.6,3.5,7.19,0.0
2018,8,18,6,0,16.0,6.0,2.2,22.8,7.0,20.22,0.0
2018,8,18,6,15,8.0,6.5,2.35,23.1,7.0,12.14,3.99
2018,8,18,6,30,0.0,7.0,2.5,23.4,7.0,6.14,0.0
2018,8,18,6,45,0.0,15.0,2.6,23.7,15.0,13.18,5.23
2018,8,18,7,0,0.0,23.0,2.7,24.0,23.0,20.23,11.14
2018,8,18,7,15,2.0,55.5,2.75,24.35,56.0,50.61,36.29
2018,8,18,7,30,4.0,88.0,2.8,24.7,89.0,84.0,63.53
2018,8,18,7,45,17.5,114.0,2.85,25.0,121.5,121.77,94.31
2018,8,18,8,0,31.0,140.0,2.9,25.3,154.0,171.5,134.0
2018,8,18,8,15,35.5,172.5,2.9,25.55,190.5,211.37,164.73
2018,8,18,8,30,40.0,205.0,2.9,25.8,227.0,250.77,194.55
2018,8,18,8,45,33.0,218.0,2.9,26.0,237.0,255.69,197.11
2018,8,18,9,0,26.0,231.0,2.9,26.2,247.0,244.35,187.37
2018,8,18,9,15,34.5,257.5,2.85,26.4,280.5,294.97,225.37
2018,8,18,9,30,43.0,284.0,2.8,26.6,314.0,329.05,250.2
2018,8,18,9,45,64.0,314.0,2.8,26.85,361.5,378.51,286.56
2018,8,18,10,0,85.0,344.0,2.8,27.1,409.0,427.01,321.52
2018,8,18,10,15,52.0,301.5,2.75,27.25,342.0,345.38,259.88
2018,8,18,10,30,19.0,259.0,2.7,27.4,275.0,255.46,191.67
2018,8,18,10,45,15.5,246.5,2.6,27.55,259.5,239.03,179.06
2018,8,18,11,0,12.0,234.0,2.5,27.7,244.0,223.03,166.6
2018,8,18,11,15,13.0,243.5,2.5,27.75,255.0,231.75,173.0
2018,8,18,11,30,14.0,253.0,2.5,27.8,266.0,240.26,179.18
2018,8,18,11,45,15.0,263.5,2.5,27.8,277.5,249.45,185.9
2018,8,18,12,0,16.0,274.0,2.5,27.8,289.0,258.35,192.41
2018,8,18,12,15,44.5,345.5,2.5,27.7,386.5,347.31,258.5
2018,8,18,12,30,73.0,417.0,2.5,27.6,484.0,426.71,315.9
2018,8,18,12,45,69.0,404.5,2.5,27.5,467.5,405.33,300.16
2018,8,18,13,0,65.0,392.0,2.5,27.4,451.0,384.56,285.25
2018,8,18,13,15,83.0,376.0,2.5,27.15,450.5,375.39,279.23
2018,8,18,13,30,101.0,360.0,2.5,26.9,450.0,362.1,269.97
2018,8,18,13,45,59.0,277.0,2.45,26.65,329.0,267.33,199.99
2018,8,18,14,0,17.0,194.0,2.4,26.4,208.0,174.44,130.2
2018,8,18,14,15,9.0,143.5,2.35,26.15,151.0,130.09,96.5
2018,8,18,14,30,1.0,93.0,2.3,25.9,94.0,82.97,60.1
2018,8,18,14,45,8.5,141.5,2.3,25.7,148.0,126.77,94.41
2018,8,18,15,0,16.0,190.0,2.3,25.5,202.0,167.81,126.15
2018,8,18,15,15,65.0,240.0,2.2,25.4,284.5,206.07,153.81
2018,8,18,15,30,114.0,290.0,2.1,25.3,367.0,229.28,169.49
2018,8,18,15,45,154.5,269.5,2.05,25.2,366.0,208.61,152.84
2018,8,18,16,0,195.0,249.0,2.0,25.1,365.0,183.73,135.78
2018,8,18,16,15,150.5,213.0,1.9,25.05,298.0,152.34,121.65
2018,8,18,16,30,106.0,177.0,1.8,25.0,231.0,130.35,104.01
2018,8,18,16,45,53.0,114.5,1.7,24.95,141.5,94.95,74.91
2018,8,18,17,0,0.0,52.0,1.6,24.9,52.0,45.91,33.71
2018,8,18,17,15,0.0,42.5,1.45,24.75,42.5,37.48,26.66
2018,8,18,17,30,0.0,33.0,1.3,24.6,33.0,29.07,19.5
2018,8,18,17,45,0.0,22.0,1.15,24.45,22.0,19.35,11.11
2018,8,18,18,0,0.0,11.0,1.0,24.3,11.0,9.66,2.68
2018,8,18,18,15,0.0,10.0,1.0,24.3,10.0,8.77,1.82
2018,8,18,18,30,0.0,9.0,1.0,24.3,9.0,7.9,0.83
2018,8,18,18,45,0.0,6.0,1.05,24.05,6.0,5.26,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.73,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.7,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,65.0,10.0,1.8,22.05,13.5,45.24,0.0
2018,8,19,6,0,130.0,20.0,1.9,22.2,27.0,126.16,0.0
2018,8,19,6,15,231.5,33.5,1.85,22.5,62.5,228.73,172.4
2018,8,19,6,30,333.0,47.0,1.8,22.8,98.0,322.1,255.84
2018,8,19,6,45,402.0,57.5,1.75,23.1,143.0,401.16,321.65
2018,8,19,7,0,471.0,68.0,1.7,23.4,188.0,481.67,385.36
2018,8,19,7,15,521.0,76.0,1.6,23.75,237.5,547.35,433.83
2018,8,19,7,30,571.0,84.0,1.5,24.1,287.0,614.54,480.95
2018,8,19,7,45,606.0,91.0,1.4,24.45,337.0,668.54,516.45
2018,8,19,8,0,641.0,98.0,1.3,24.8,387.0,722.26,550.33
2018,8,19,8,15,670.0,102.5,1.3,25.25,436.5,766.62,577.38
2018,8,19,8,30,699.0,107.0,1.3,25.7,486.0,809.67,602.97
2018,8,19,8,45,721.0,110.0,1.25,26.15,532.5,842.51,620.66
2018,8,19,9,0,743.0,113.0,1.2,26.6,579.0,868.46,633.62
2018,8,19,9,15,735.0,128.0,1.2,26.95,616.5,881.69,639.26
2018,8,19,9,30,727.0,143.0,1.2,27.3,654.0,897.54,646.8
2018,8,19,9,45,708.5,164.5,1.2,27.6,685.0,901.42,646.89
2018,8,19,10,0,690.0,186.0,1.2,27.9,716.0,901.31,644.75
2018,8,19,10,15,703.5,187.5,1.25,28.15,747.5,907.14,647.41
2018,8,19,10,30,717.0,189.0,1.3,28.4,779.0,909.85,648.15
2018,8,19,10,45,681.5,209.0,1.35,28.6,784.0,882.37,630.05
2018,8,19,11,0,646.0,229.0,1.4,28.8,789.0,852.25,610.09
2018,8,19,11,15,420.5,320.0,1.5,28.95,687.5,714.35,515.11
2018,8,19,11,30,195.0,411.0,1.6,29.1,586.0,566.81,410.98
2018,8,19,11,45,158.0,378.5,1.65,29.2,521.5,493.08,360.41
2018,8,19,12,0,121.0,346.0,1.7,29.3,457.0,422.26,310.3
2018,8,19,12,15,348.0,309.0,1.75,29.35,628.5,567.96,417.41
2018,8,19,12,30,575.0,272.0,1.8,29.4,800.0,685.26,499.38
2018,8,19,12,45,614.5,258.5,1.85,29.45,819.5,672.09,489.4
2018,8,19,13,0,654.0,245.0,1.9,29.5,839.0,654.71,477.23
2018,8,19,13,15,593.5,266.0,1.9,29.45,799.0,598.36,436.73
2018,8,19,13,30,533.0,287.0,1.9,29.4,759.0,547.93,400.05
2018,8,19,13,45,504.5,293.0,1.9,29.4,731.0,504.97,368.33
2018,8,19,14,0,476.0,299.0,1.9,29.4,703.0,463.85,337.4
2018,8,19,14,15,322.0,325.5,1.9,29.3,595.0,392.05,285.16
2018,8,19,14,30,168.0,352.0,1.9,29.2,487.0,338.19,246.94
2018,8,19,14,45,116.0,278.5,1.9,29.1,369.5,255.63,187.05
2018,8,19,15,0,64.0,205.0,1.9,29.0,252.0,185.92,136.22
2018,8,19,15,15,34.0,156.5,1.9,28.85,181.5,137.63,100.62
2018,8,19,15,30,4.0,108.0,1.9,28.7,111.0,95.83,69.78
2018,8,19,15,45,2.0,72.0,1.85,28.55,73.5,63.97,45.14
2018,8,19,16,0,0.0,36.0,1.8,28.4,36.0,31.8,19.85
2018,8,19,16,15,2.5,39.5,1.75,28.2,41.0,34.91,23.69
2018,8,19,16,30,5.0,43.0,1.7,28.0,46.0,38.01,26.41
2018,8,19,16,45,123.5,77.0,1.65,27.8,128.0,57.0,42.52
2018,8,19,17,0,242.0,111.0,1.6,27.6,210.0,81.89,63.58
2018,8,19,17,15,184.5,95.5,1.5,27.2,165.0,71.56,55.15
2018,8,19,17,30,127.0,80.0,1.4,26.8,120.0,60.87,46.31
2018,8,19,17,45,63.5,49.0,1.3,26.4,69.0,41.36,29.77
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,15.82,7.89
2018,8,19,18,15,11.5,24.0,1.2,26.0,25.0,21.57,12.55
2018,8,19,18,30,23.0,30.0,1.2,26.0,32.0,26.01,15.37
2018,8,19,18,45,11.5,17.0,1.05,25.25,18.0,14.95,0.0
2018,8,19,19,0,0.0,4.0,0.9,24.5,4.0,3.64,0.0
2018,8,19,19,15,0.0,2.0,0.9,24.35,2.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.0,3.0,1.5,21.65,3.0,3.28,0.0
2018,8,20,6,0,2.0,6.0,1.7,21.8,6.0,6.56,0.0
2018,8,20,6,15,1.0,14.0,1.75,22.0,14.0,12.95,4.37
2018,8,20,6,30,0.0,22.0,1.8,22.2,22.0,19.36,10.16
2018,8,20,6,45,0.0,27.0,1.85,22.4,27.0,23.76,14.05
2018,8,20,7,0,0.0,32.0,1.9,22.6,32.0,28.18,17.84
2018,8,20,7,15,0.0,43.0,1.95,22.85,43.0,37.92,25.94
2018,8,20,7,30,0.0,54.0,2.0,23.1,54.0,47.67,33.93
2018,8,20,7,45,27.0,104.0,2.0,23.4,116.0,127.88,100.28
2018,8,20,8,0,54.0,154.0,2.0,23.7,178.0,209.19,165.38
2018,8,20,8,15,143.0,177.5,2.0,24.1,252.0,332.09,262.65
2018,8,20,8,30,232.0,201.0,2.0,24.5,326.0,459.85,359.09
2018,8,20,8,45,182.5,209.5,1.95,24.85,313.5,404.44,314.31
2018,8,20,9,0,133.0,218.0,1.9,25.2,301.0,365.25,282.31
2018,8,20,9,15,70.5,207.5,1.85,25.6,252.0,274.52,211.11
2018,8,20,9,30,8.0,197.0,1.8,26.0,203.0,189.18,143.05
2018,8,20,9,45,17.5,238.0,1.75,26.35,251.5,237.7,179.95
2018,8,20,10,0,27.0,279.0,1.7,26.7,300.0,300.95,226.61
2018,8,20,10,15,19.5,258.0,1.65,26.95,273.5,256.34,192.33
2018,8,20,10,30,12.0,237.0,1.6,27.2,247.0,227.76,170.33
2018,8,20,10,45,10.0,217.0,1.6,27.5,225.5,206.12,153.72
2018,8,20,11,0,8.0,197.0,1.6,27.8,204.0,185.01,137.49
2018,8,20,11,15,6.5,182.0,1.6,28.0,187.5,169.35,125.44
2018,8,20,11,30,5.0,167.0,1.6,28.2,171.0,153.95,113.57
2018,8,20,11,45,5.0,163.0,1.6,28.45,167.5,149.96,110.4
2018,8,20,12,0,5.0,159.0,1.6,28.7,164.0,145.97,107.22
2018,8,20,12,15,9.5,208.5,1.6,28.8,217.5,193.2,142.8
2018,8,20,12,30,14.0,258.0,1.6,28.9,271.0,239.43,176.98
2018,8,20,12,45,27.5,312.0,1.6,29.0,337.0,295.39,217.96
2018,8,20,13,0,41.0,366.0,1.6,29.1,403.0,346.05,254.32
2018,8,20,13,15,33.5,340.5,1.6,29.1,370.5,314.48,231.26
2018,8,20,13,30,26.0,315.0,1.6,29.1,338.0,284.29,209.44
2018,8,20,13,45,54.5,351.0,1.6,29.1,397.5,323.47,238.18
2018,8,20,14,0,83.0,387.0,1.6,29.1,457.0,357.64,262.44
2018,8,20,14,15,158.5,377.5,1.6,29.05,506.0,366.32,267.82
2018,8,20,14,30,234.0,368.0,1.6,29.0,555.0,373.12,270.82
2018,8,20,14,45,188.5,347.0,1.55,28.95,493.5,325.35,235.91
2018,8,20,15,0,143.0,326.0,1.5,28.9,432.0,282.97,205.47
2018,8,20,15,15,160.0,282.0,1.4,28.8,394.0,244.34,175.88
2018,8,20,15,30,177.0,238.0,1.3,28.7,356.0,204.63,145.45
2018,8,20,15,45,371.5,207.0,1.2,28.65,432.5,167.29,110.99
2018,8,20,16,0,566.0,176.0,1.1,28.6,509.0,129.38,85.55
2018,8,20,16,15,447.5,180.5,1.0,28.5,429.5,115.05,89.63
2018,8,20,16,30,329.0,185.0,0.9,28.4,350.0,128.13,100.65
2018,8,20,16,45,319.5,166.0,0.8,28.3,311.5,117.34,92.16
2018,8,20,17,0,310.0,147.0,0.7,28.2,273.0,106.0,83.18
2018,8,20,17,15,298.0,127.5,0.65,27.9,234.5,93.78,73.41
2018,8,20,17,30,286.0,108.0,0.6,27.6,196.0,81.02,62.98
2018,8,20,17,45,277.5,93.0,0.5,27.35,164.5,70.8,54.42
2018,8,20,18,0,269.0,78.0,0.4,27.1,133.0,60.17,45.23
2018,8,20,18,15,199.5,59.0,0.4,27.1,93.0,46.15,32.9
2018,8,20,18,30,130.0,40.0,0.4,27.1,53.0,31.77,19.69
2018,8,20,18,45,73.5,23.0,0.4,26.55,29.5,18.55,0.0
2018,8,20,19,0,17.0,6.0,0.4,26.0,6.0,5.46,0.0
2018,8,20,19,15,8.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.2,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.4,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,6.0,4.5,1.5,22.8,5.0,7.42,0.0
2018,8,21,6,0,12.0,9.0,1.7,23.0,10.0,17.98,0.0
2018,8,21,6,15,6.0,20.0,1.85,23.2,20.5,21.93,11.2
2018,8,21,6,30,0.0,31.0,2.0,23.4,31.0,27.33,16.52
2018,8,21,6,45,0.0,43.0,2.15,23.6,43.0,37.95,25.6
2018,8,21,7,0,0.0,55.0,2.3,23.8,55.0,48.93,34.83
2018,8,21,7,15,0.0,55.0,2.4,24.0,55.0,48.56,34.57
2018,8,21,7,30,0.0,55.0,2.5,24.2,55.0,48.56,34.49
2018,8,21,7,45,0.0,55.0,2.6,24.4,55.0,48.56,34.36
2018,8,21,8,0,0.0,55.0,2.7,24.6,55.0,48.58,34.22
2018,8,21,8,15,1.0,91.5,2.8,24.85,92.0,82.42,61.49
2018,8,21,8,30,2.0,128.0,2.9,25.1,129.0,118.71,90.23
2018,8,21,8,45,5.5,158.5,2.95,25.35,162.0,151.67,115.97
2018,8,21,9,0,9.0,189.0,3.0,25.6,195.0,184.65,141.34
