Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,21,9,15,8.5,185.5,3.05,25.9,191.5,179.36,136.6
2018,8,21,9,30,8.0,182.0,3.1,26.2,188.0,174.49,132.32
2018,8,21,9,45,7.0,182.0,3.15,26.55,187.5,172.8,130.5
2018,8,21,10,0,6.0,182.0,3.2,26.9,187.0,171.23,128.8
2018,8,21,10,15,25.5,247.0,3.2,27.15,268.0,263.5,199.34
2018,8,21,10,30,45.0,312.0,3.2,27.4,349.0,345.59,260.23
2018,8,21,10,45,50.5,332.0,3.25,27.65,374.5,367.08,275.27
2018,8,21,11,0,56.0,352.0,3.3,27.9,400.0,387.66,289.75
2018,8,21,11,15,40.5,334.5,3.3,28.15,369.5,351.77,262.42
2018,8,21,11,30,25.0,317.0,3.3,28.4,339.0,317.22,236.21
2018,8,21,11,45,23.5,320.0,3.35,28.6,341.0,315.04,234.33
2018,8,21,12,0,22.0,323.0,3.4,28.8,343.0,307.22,228.25
2018,8,21,12,15,22.5,305.5,3.4,28.9,326.0,293.52,218.06
2018,8,21,12,30,23.0,288.0,3.4,29.0,309.0,274.71,204.11
2018,8,21,12,45,40.5,330.0,3.45,29.15,366.5,320.06,237.75
2018,8,21,13,0,58.0,372.0,3.5,29.3,424.0,362.21,268.44
2018,8,21,13,15,84.0,379.5,3.5,29.35,454.0,377.82,279.87
2018,8,21,13,30,110.0,387.0,3.5,29.4,484.0,387.17,286.6
2018,8,21,13,45,77.0,355.5,3.5,29.45,422.5,338.53,250.71
2018,8,21,14,0,44.0,324.0,3.5,29.5,361.0,290.62,215.46
2018,8,21,14,15,42.5,318.0,3.5,29.4,353.0,279.53,207.43
2018,8,21,14,30,41.0,312.0,3.5,29.3,345.0,268.54,199.37
2018,8,21,14,45,95.0,298.0,3.5,29.25,369.0,261.49,192.94
2018,8,21,15,0,149.0,284.0,3.5,29.2,393.0,255.9,186.71
2018,8,21,15,15,381.0,225.5,3.45,29.0,483.5,231.33,158.82
2018,8,21,15,30,613.0,167.0,3.4,28.8,574.0,197.14,122.5
2018,8,21,15,45,615.0,156.0,3.35,28.65,540.0,151.45,90.64
2018,8,21,16,0,617.0,145.0,3.3,28.5,506.0,105.89,67.89
2018,8,21,16,15,396.0,114.0,3.1,28.2,338.0,73.0,55.4
2018,8,21,16,30,175.0,83.0,2.9,27.9,170.0,53.09,39.06
2018,8,21,16,45,113.0,65.5,2.7,27.65,119.5,48.96,35.8
2018,8,21,17,0,51.0,48.0,2.5,27.4,69.0,40.37,28.7
2018,8,21,17,15,77.0,64.5,2.25,26.95,90.5,53.46,39.98
2018,8,21,17,30,103.0,81.0,2.0,26.5,112.0,65.52,50.34
2018,8,21,17,45,151.5,56.0,1.8,26.0,91.5,44.07,32.12
2018,8,21,18,0,200.0,31.0,1.6,25.5,71.0,23.17,14.16
2018,8,21,18,15,190.0,31.5,1.6,25.5,60.5,23.97,14.52
2018,8,21,18,30,180.0,32.0,1.6,25.5,50.0,24.89,14.12
2018,8,21,18,45,96.0,17.5,1.55,24.8,26.5,13.79,0.0
2018,8,21,19,0,12.0,3.0,1.5,24.1,3.0,2.73,0.0
2018,8,21,19,15,6.0,1.5,1.6,24.05,1.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.7,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.8,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.35,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.7,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,8,22,5,45,63.5,8.5,1.6,20.95,11.5,7.73,0.0
2018,8,22,6,0,127.0,17.0,1.8,21.2,23.0,116.8,0.0
2018,8,22,6,15,242.5,30.0,1.9,21.5,59.0,232.59,171.97
2018,8,22,6,30,358.0,43.0,2.0,21.8,95.0,336.25,267.36
2018,8,22,6,45,436.0,52.5,2.05,22.1,142.0,418.38,336.77
2018,8,22,7,0,514.0,62.0,2.1,22.4,189.0,505.31,405.96
2018,8,22,7,15,555.5,69.5,2.15,22.9,237.0,564.67,450.52
2018,8,22,7,30,597.0,77.0,2.2,23.4,285.0,624.96,493.81
2018,8,22,7,45,643.0,81.0,2.25,23.95,338.5,684.95,535.04
2018,8,22,8,0,689.0,85.0,2.3,24.5,392.0,745.2,575.03
2018,8,22,8,15,714.0,90.0,2.35,25.0,441.5,782.94,598.27
2018,8,22,8,30,739.0,95.0,2.4,25.5,491.0,823.92,623.44
2018,8,22,8,45,756.5,99.0,2.45,26.0,537.0,854.62,641.18
2018,8,22,9,0,774.0,103.0,2.5,26.5,583.0,882.84,657.14
2018,8,22,9,15,777.0,111.5,2.5,26.85,623.0,899.71,665.45
2018,8,22,9,30,780.0,120.0,2.5,27.2,663.0,913.31,671.74
2018,8,22,9,45,776.0,131.5,2.55,27.55,697.0,920.15,674.12
2018,8,22,10,0,772.0,143.0,2.6,27.9,731.0,923.46,674.39
2018,8,22,10,15,744.0,163.5,2.55,28.1,750.0,909.61,663.18
2018,8,22,10,30,716.0,184.0,2.5,28.3,769.0,899.35,654.65
2018,8,22,10,45,697.0,200.0,2.5,28.5,784.0,883.38,642.91
2018,8,22,11,0,678.0,216.0,2.5,28.7,799.0,864.5,629.42
2018,8,22,11,15,471.0,302.5,2.5,28.8,711.5,739.72,540.6
2018,8,22,11,30,264.0,389.0,2.5,28.9,624.0,613.64,449.33
2018,8,22,11,45,244.0,399.0,2.5,29.0,618.0,591.14,433.36
2018,8,22,12,0,224.0,409.0,2.5,29.1,612.0,568.46,416.62
2018,8,22,12,15,175.0,381.0,2.5,29.15,540.0,485.43,357.54
2018,8,22,12,30,126.0,353.0,2.5,29.2,468.0,412.13,304.64
2018,8,22,12,45,106.0,320.0,2.45,29.2,416.0,359.4,266.46
2018,8,22,13,0,86.0,287.0,2.4,29.2,364.0,309.15,229.58
2018,8,22,13,15,170.0,300.5,2.35,29.2,450.5,361.86,269.0
2018,8,22,13,30,254.0,314.0,2.3,29.2,537.0,407.12,301.39
2018,8,22,13,45,240.0,350.5,2.25,29.15,557.0,409.77,301.71
2018,8,22,14,0,226.0,387.0,2.2,29.1,577.0,418.12,306.33
2018,8,22,14,15,259.0,318.0,2.15,29.0,528.5,356.39,260.79
2018,8,22,14,30,292.0,249.0,2.1,28.9,480.0,299.12,217.32
2018,8,22,14,45,171.0,234.0,2.1,28.8,368.0,230.32,167.36
2018,8,22,15,0,50.0,219.0,2.1,28.7,256.0,191.77,141.4
2018,8,22,15,15,45.5,192.0,2.05,28.55,224.0,166.08,122.15
2018,8,22,15,30,41.0,165.0,2.0,28.4,192.0,141.23,103.54
2018,8,22,15,45,111.0,190.0,1.95,28.25,256.0,151.97,109.9
2018,8,22,16,0,181.0,215.0,1.9,28.1,320.0,159.24,117.28
2018,8,22,16,15,160.5,183.5,1.8,27.9,270.5,134.96,106.28
2018,8,22,16,30,140.0,152.0,1.7,27.7,221.0,114.98,90.39
2018,8,22,16,45,70.0,101.5,1.6,27.5,136.0,80.39,62.1
2018,8,22,17,0,0.0,51.0,1.5,27.3,51.0,45.02,32.64
2018,8,22,17,15,0.5,46.5,1.35,26.8,46.5,41.02,29.45
2018,8,22,17,30,1.0,42.0,1.2,26.3,42.0,37.04,26.15
2018,8,22,17,45,0.5,38.5,1.05,25.8,38.5,33.94,23.51
2018,8,22,18,0,0.0,35.0,0.9,25.3,35.0,30.85,20.73
2018,8,22,18,15,1.0,24.5,0.9,25.3,24.5,21.57,12.5
2018,8,22,18,30,2.0,14.0,0.9,25.3,14.0,12.31,4.01
2018,8,22,18,45,2.5,8.0,0.9,24.45,8.0,7.16,0.0
2018,8,22,19,0,3.0,2.0,0.9,23.6,2.0,1.82,0.0
2018,8,22,19,15,1.5,1.0,1.0,23.4,1.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.75,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.75,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.25,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.8,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.35,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.1,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.4,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,16.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.7,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.0,9.0,2.15,15.6,12.0,8.19,0.0
2018,8,23,6,0,134.0,18.0,2.3,15.8,24.0,95.99,0.0
2018,8,23,6,15,259.5,31.5,2.45,16.3,62.0,244.31,182.78
2018,8,23,6,30,385.0,45.0,2.6,16.8,100.0,356.13,288.74
2018,8,23,6,45,471.5,53.0,2.75,17.3,149.0,444.08,364.68
2018,8,23,7,0,558.0,61.0,2.9,17.8,198.0,536.86,439.82
2018,8,23,7,15,614.5,67.5,3.0,18.35,252.0,608.29,494.72
2018,8,23,7,30,671.0,74.0,3.1,18.9,306.0,681.47,548.53
2018,8,23,7,45,713.0,78.0,3.25,19.4,361.0,740.05,589.78
2018,8,23,8,0,755.0,82.0,3.4,19.9,416.0,793.92,626.43
2018,8,23,8,15,782.5,85.0,3.35,20.3,468.5,837.79,654.22
2018,8,23,8,30,810.0,88.0,3.3,20.7,521.0,879.86,680.13
2018,8,23,8,45,832.5,90.0,3.25,21.1,571.0,913.86,699.92
2018,8,23,9,0,855.0,92.0,3.2,21.5,621.0,935.65,711.12
2018,8,23,9,15,870.5,94.5,3.15,21.85,666.5,958.2,723.02
2018,8,23,9,30,886.0,97.0,3.1,22.2,712.0,977.66,732.79
2018,8,23,9,45,897.5,98.0,3.0,22.55,751.0,988.25,736.27
2018,8,23,10,0,909.0,99.0,2.9,22.9,790.0,995.45,737.64
2018,8,23,10,15,916.5,100.5,2.85,23.15,822.5,995.84,735.4
2018,8,23,10,30,924.0,102.0,2.8,23.4,855.0,992.66,731.05
2018,8,23,10,45,930.0,102.5,2.75,23.7,880.5,983.43,722.78
2018,8,23,11,0,936.0,103.0,2.7,24.0,906.0,970.66,712.43
2018,8,23,11,15,940.0,103.5,2.65,24.15,924.0,952.58,699.2
2018,8,23,11,30,944.0,104.0,2.6,24.3,942.0,931.11,683.91
2018,8,23,11,45,947.0,104.0,2.55,24.5,952.5,905.01,665.56
2018,8,23,12,0,950.0,104.0,2.5,24.7,963.0,875.77,645.24
2018,8,23,12,15,949.0,104.0,2.5,24.8,964.0,840.4,621.5
2018,8,23,12,30,948.0,104.0,2.5,24.9,965.0,802.44,595.94
2018,8,23,12,45,946.5,104.0,2.45,25.05,958.5,761.7,567.73
2018,8,23,13,0,945.0,104.0,2.4,25.2,952.0,718.75,535.9
2018,8,23,13,15,942.5,103.0,2.35,25.2,938.0,672.32,501.32
2018,8,23,13,30,940.0,102.0,2.3,25.2,924.0,624.15,464.66
2018,8,23,13,45,934.0,101.5,2.25,25.25,901.0,573.01,424.82
2018,8,23,14,0,928.0,101.0,2.2,25.3,878.0,520.85,383.14
2018,8,23,14,15,921.5,99.5,2.2,25.25,849.0,466.89,339.24
2018,8,23,14,30,915.0,98.0,2.2,25.2,820.0,412.41,293.69
2018,8,23,14,45,906.0,96.5,2.15,25.1,784.0,356.85,246.33
2018,8,23,15,0,897.0,95.0,2.1,25.0,748.0,301.47,198.69
2018,8,23,15,15,884.5,92.5,2.05,24.9,705.5,245.07,151.2
2018,8,23,15,30,872.0,90.0,2.0,24.8,663.0,189.68,107.51
2018,8,23,15,45,855.0,87.5,2.0,24.65,616.0,135.12,71.57
2018,8,23,16,0,838.0,85.0,2.0,24.5,569.0,72.81,42.82
2018,8,23,16,15,817.0,82.0,1.9,24.25,518.5,57.92,43.66
2018,8,23,16,30,796.0,79.0,1.8,24.0,468.0,57.27,43.33
2018,8,23,16,45,767.0,75.0,1.7,23.75,415.0,55.75,42.25
2018,8,23,17,0,738.0,71.0,1.6,23.5,362.0,54.17,41.09
2018,8,23,17,15,697.0,66.0,1.45,22.75,308.5,51.63,39.15
2018,8,23,17,30,656.0,61.0,1.3,22.0,255.0,44.79,33.4
2018,8,23,17,45,594.0,54.5,1.15,21.25,203.0,41.08,30.21
2018,8,23,18,0,532.0,48.0,1.0,20.5,151.0,37.27,26.74
2018,8,23,18,15,432.5,39.5,1.0,20.5,106.0,31.54,21.27
2018,8,23,18,30,333.0,31.0,1.0,20.5,61.0,25.71,14.51
2018,8,23,18,45,191.0,19.0,0.95,19.3,33.5,17.28,0.0
2018,8,23,19,0,49.0,7.0,0.9,18.1,6.0,0.0,0.0
2018,8,23,19,15,24.5,3.5,0.9,17.9,3.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,76.5,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,153.0,18.0,1.7,14.0,24.0,107.09,0.0
2018,8,24,6,15,284.5,30.0,1.8,14.65,62.0,258.66,192.02
2018,8,24,6,30,416.0,42.0,1.9,15.3,100.0,373.64,302.96
2018,8,24,6,45,496.5,50.5,1.95,15.9,149.5,458.45,375.83
2018,8,24,7,0,577.0,59.0,2.0,16.5,199.0,547.99,447.4
2018,8,24,7,15,629.5,65.5,1.9,17.35,252.5,616.74,498.17
2018,8,24,7,30,682.0,72.0,1.8,18.2,306.0,686.98,547.09
2018,8,24,7,45,718.0,76.5,1.75,19.05,359.5,736.31,578.72
2018,8,24,8,0,754.0,81.0,1.7,19.9,413.0,790.71,612.67
2018,8,24,8,15,779.0,84.5,1.85,20.55,464.5,832.84,639.28
2018,8,24,8,30,804.0,88.0,2.0,21.2,516.0,873.08,664.21
2018,8,24,8,45,823.5,91.0,2.15,21.85,565.0,905.34,683.38
2018,8,24,9,0,843.0,94.0,2.3,22.5,614.0,934.98,700.67
2018,8,24,9,15,858.5,96.5,2.3,22.8,659.0,947.59,706.05
2018,8,24,9,30,874.0,99.0,2.3,23.1,704.0,966.87,716.1
2018,8,24,9,45,886.5,100.0,2.3,23.4,743.0,978.28,720.97
2018,8,24,10,0,899.0,101.0,2.3,23.7,782.0,986.34,723.84
2018,8,24,10,15,906.5,102.5,2.25,23.95,814.5,986.66,721.48
2018,8,24,10,30,914.0,104.0,2.2,24.2,847.0,983.45,717.06
2018,8,24,10,45,919.5,105.0,2.15,24.45,872.0,974.28,709.0
2018,8,24,11,0,925.0,106.0,2.1,24.7,897.0,961.59,698.9
2018,8,24,11,15,929.0,107.0,2.0,24.95,915.5,944.08,685.33
2018,8,24,11,30,933.0,108.0,1.9,25.2,934.0,923.2,669.77
2018,8,24,11,45,935.0,108.0,1.85,25.4,943.5,896.38,651.19
2018,8,24,12,0,937.0,108.0,1.8,25.6,953.0,866.52,630.76
2018,8,24,12,15,937.5,107.5,1.75,25.7,954.5,832.13,607.65
2018,8,24,12,30,938.0,107.0,1.7,25.8,956.0,795.1,582.78
2018,8,24,12,45,938.0,105.5,1.7,25.95,950.0,754.36,555.27
2018,8,24,13,0,938.0,104.0,1.7,26.1,944.0,711.36,524.34
2018,8,24,13,15,933.5,103.5,1.7,26.15,928.5,664.34,490.08
2018,8,24,13,30,929.0,103.0,1.7,26.2,913.0,615.77,453.83
2018,8,24,13,45,923.0,103.0,1.75,26.25,890.5,565.48,415.55
2018,8,24,14,0,917.0,103.0,1.8,26.3,868.0,514.17,375.28
2018,8,24,14,15,908.5,102.0,1.75,26.3,838.0,460.25,331.6
2018,8,24,14,30,900.0,101.0,1.7,26.3,808.0,406.02,286.55
2018,8,24,14,45,888.0,100.0,1.7,26.25,771.0,350.64,239.94
2018,8,24,15,0,876.0,99.0,1.7,26.2,734.0,295.76,193.35
2018,8,24,15,15,863.0,96.5,1.7,26.1,692.0,240.35,147.27
2018,8,24,15,30,850.0,94.0,1.7,26.0,650.0,186.02,105.09
2018,8,24,15,45,832.5,92.0,1.7,25.85,603.5,123.69,63.78
2018,8,24,16,0,815.0,90.0,1.7,25.7,557.0,72.29,44.77
2018,8,24,16,15,793.0,86.5,1.65,25.5,507.0,61.03,46.04
2018,8,24,16,30,771.0,83.0,1.6,25.3,457.0,60.15,45.53
2018,8,24,16,45,740.5,79.0,1.5,25.1,404.5,58.77,44.57
2018,8,24,17,0,710.0,75.0,1.4,24.9,352.0,57.33,43.54
2018,8,24,17,15,665.5,69.5,1.25,24.2,298.5,49.71,37.26
2018,8,24,17,30,621.0,64.0,1.1,23.5,245.0,47.1,35.17
2018,8,24,17,45,555.5,57.0,1.0,22.85,194.0,43.11,31.73
2018,8,24,18,0,490.0,50.0,0.9,22.2,143.0,39.02,28.0
2018,8,24,18,15,388.0,40.0,0.9,22.2,99.0,32.06,21.48
2018,8,24,18,30,286.0,30.0,0.9,22.2,55.0,24.89,13.26
2018,8,24,18,45,161.0,18.0,0.9,21.15,30.0,16.37,0.0
2018,8,24,19,0,36.0,6.0,0.9,20.1,5.0,0.0,0.0
2018,8,24,19,15,18.0,3.0,0.9,19.85,2.5,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.95,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,8,25,5,45,43.0,8.5,0.9,16.3,10.0,0.0,0.0
2018,8,25,6,0,86.0,17.0,1.0,16.7,20.0,66.34,0.0
2018,8,25,6,15,193.5,32.5,0.95,17.2,55.0,205.14,147.38
2018,8,25,6,30,301.0,48.0,0.9,17.7,90.0,301.81,240.93
2018,8,25,6,45,383.5,60.0,0.9,18.2,137.0,384.92,311.16
2018,8,25,7,0,466.0,72.0,0.9,18.7,184.0,478.46,385.62
2018,8,25,7,15,508.5,82.0,0.75,19.65,232.0,540.44,429.94
2018,8,25,7,30,551.0,92.0,0.6,20.6,280.0,603.25,471.78
2018,8,25,7,45,394.5,125.0,0.5,21.55,271.0,517.97,404.17
2018,8,25,8,0,238.0,158.0,0.4,22.5,262.0,409.93,319.33
2018,8,25,8,15,448.0,142.5,0.35,23.05,369.0,600.8,459.75
2018,8,25,8,30,658.0,127.0,0.3,23.6,476.0,790.44,583.15
2018,8,25,8,45,703.5,126.0,0.3,24.15,530.5,839.48,608.88
2018,8,25,9,0,749.0,125.0,0.3,24.7,585.0,886.83,635.0
2018,8,25,9,15,671.5,162.0,0.3,25.0,597.0,859.01,614.29
2018,8,25,9,30,594.0,199.0,0.3,25.3,609.0,824.38,590.43
2018,8,25,9,45,494.5,252.0,0.35,25.6,606.5,776.21,556.3
2018,8,25,10,0,395.0,305.0,0.4,25.9,604.0,714.78,513.66
2018,8,25,10,15,453.5,292.0,0.45,26.15,649.0,764.21,546.79
2018,8,25,10,30,512.0,279.0,0.5,26.4,694.0,795.44,566.75
2018,8,25,10,45,643.5,227.0,0.5,26.65,765.0,856.36,606.44
2018,8,25,11,0,775.0,175.0,0.5,26.9,836.0,901.02,632.48
2018,8,25,11,15,820.5,156.0,0.55,27.05,869.0,901.91,632.41
2018,8,25,11,30,866.0,137.0,0.6,27.2,902.0,890.53,625.52
2018,8,25,11,45,819.0,162.0,0.6,27.4,892.0,854.4,602.42
2018,8,25,12,0,772.0,187.0,0.6,27.6,882.0,809.29,573.89
2018,8,25,12,15,798.0,174.0,0.6,27.75,893.5,786.37,559.28
2018,8,25,12,30,824.0,161.0,0.6,27.9,905.0,759.68,541.52
2018,8,25,12,45,794.0,173.5,0.55,28.0,886.5,712.42,508.61
2018,8,25,13,0,764.0,186.0,0.5,28.1,868.0,665.19,475.5
2018,8,25,13,15,613.0,248.0,0.45,28.15,789.5,584.59,418.6
2018,8,25,13,30,462.0,310.0,0.4,28.2,711.0,515.49,369.32
2018,8,25,13,45,549.5,263.5,0.35,28.25,729.0,494.81,354.06
2018,8,25,14,0,637.0,217.0,0.3,28.3,747.0,463.51,329.68
2018,8,25,14,15,727.5,174.0,0.4,28.2,759.0,429.34,302.79
2018,8,25,14,30,818.0,131.0,0.5,28.1,771.0,390.47,270.23
2018,8,25,14,45,764.5,144.0,0.55,28.05,720.5,336.51,227.66
2018,8,25,15,0,711.0,157.0,0.6,28.0,670.0,280.87,184.1
2018,8,25,15,15,750.5,133.5,0.5,27.9,647.0,234.66,144.72
2018,8,25,15,30,790.0,110.0,0.4,27.8,624.0,177.33,99.39
2018,8,25,15,45,781.5,104.5,0.35,27.65,581.5,125.31,66.75
2018,8,25,16,0,773.0,99.0,0.3,27.5,539.0,74.44,56.38
2018,8,25,16,15,748.5,94.5,0.25,27.4,489.0,66.57,50.22
2018,8,25,16,30,724.0,90.0,0.2,27.3,439.0,65.19,49.3
2018,8,25,16,45,691.5,85.5,0.15,27.15,387.5,57.76,43.29
2018,8,25,17,0,659.0,81.0,0.1,27.0,336.0,56.4,42.34
2018,8,25,17,15,614.5,74.5,0.15,26.45,284.0,53.37,40.0
2018,8,25,17,30,570.0,68.0,0.2,25.9,232.0,50.2,37.43
2018,8,25,17,45,492.5,60.5,0.3,25.3,181.0,45.94,33.79
2018,8,25,18,0,415.0,53.0,0.4,24.7,130.0,41.61,29.85
2018,8,25,18,15,230.0,39.5,0.4,24.7,80.0,30.4,19.77
2018,8,25,18,30,45.0,26.0,0.4,24.7,30.0,21.85,10.25
2018,8,25,18,45,30.0,14.0,0.6,23.45,16.0,12.73,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.2,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.85,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,48.5,8.0,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,97.0,16.0,0.6,18.9,19.0,71.81,0.0
2018,8,26,6,15,203.0,30.0,0.7,19.4,52.5,205.41,143.59
2018,8,26,6,30,309.0,44.0,0.8,19.9,86.0,300.76,237.69
2018,8,26,6,45,386.0,55.0,0.9,20.4,131.0,382.94,306.96
2018,8,26,7,0,463.0,66.0,1.0,20.9,176.0,468.86,375.8
2018,8,26,7,15,515.0,74.5,1.25,21.65,225.5,536.03,427.02
2018,8,26,7,30,567.0,83.0,1.5,22.4,275.0,604.76,477.34
2018,8,26,7,45,603.0,90.0,1.7,23.2,325.5,659.07,514.94
2018,8,26,8,0,639.0,97.0,1.9,24.0,376.0,713.08,551.24
2018,8,26,8,15,664.5,104.0,1.95,24.55,425.5,756.94,578.91
2018,8,26,8,30,690.0,111.0,2.0,25.1,475.0,799.27,604.98
2018,8,26,8,45,707.5,116.5,2.05,25.65,520.5,830.37,622.96
2018,8,26,9,0,725.0,122.0,2.1,26.2,566.0,859.11,639.24
2018,8,26,9,15,740.0,127.0,2.05,26.6,608.5,882.24,651.14
2018,8,26,9,30,755.0,132.0,2.0,27.0,651.0,897.18,657.61
2018,8,26,9,45,765.5,136.0,2.0,27.4,688.0,909.16,662.78
2018,8,26,10,0,776.0,140.0,2.0,27.8,725.0,917.95,666.0
2018,8,26,10,15,783.0,144.0,1.9,28.1,755.5,920.12,664.3
2018,8,26,10,30,790.0,148.0,1.8,28.4,786.0,918.98,660.64
2018,8,26,10,45,793.0,152.0,1.75,28.7,809.5,910.78,653.2
2018,8,26,11,0,796.0,156.0,1.7,29.0,833.0,899.35,643.93
2018,8,26,11,15,799.5,158.0,1.65,29.25,850.0,883.19,631.96
2018,8,26,11,30,803.0,160.0,1.6,29.5,867.0,863.97,618.19
2018,8,26,11,45,803.5,162.5,1.5,29.75,876.5,839.73,600.81
2018,8,26,12,0,804.0,165.0,1.4,30.0,886.0,812.77,581.81
2018,8,26,12,15,803.0,165.5,1.4,30.2,887.0,780.27,560.45
2018,8,26,12,30,802.0,166.0,1.4,30.4,888.0,745.56,536.48
2018,8,26,12,45,799.0,166.5,1.35,30.55,881.5,707.42,509.51
2018,8,26,13,0,796.0,167.0,1.3,30.7,875.0,667.58,481.0
2018,8,26,13,15,792.5,166.0,1.35,30.75,861.5,624.68,450.82
2018,8,26,13,30,789.0,165.0,1.4,30.8,848.0,580.56,418.93
2018,8,26,13,45,783.5,162.5,1.4,30.85,826.5,533.16,383.56
2018,8,26,14,0,778.0,160.0,1.4,30.9,805.0,485.15,346.75
2018,8,26,14,15,769.5,157.5,1.4,30.9,776.5,435.47,307.8
2018,8,26,14,30,761.0,155.0,1.4,30.9,748.0,385.87,267.88
2018,8,26,14,45,749.5,152.0,1.45,30.85,713.5,335.26,226.69
2018,8,26,15,0,738.0,149.0,1.5,30.8,679.0,278.83,180.97
2018,8,26,15,15,713.0,148.5,1.45,30.7,636.0,228.52,141.0
2018,8,26,15,30,688.0,148.0,1.4,30.6,593.0,180.89,106.01
2018,8,26,15,45,599.5,160.5,1.35,30.5,527.5,140.87,84.99
2018,8,26,16,0,511.0,173.0,1.3,30.4,462.0,111.86,86.25
2018,8,26,16,15,519.0,155.5,1.3,30.15,426.0,101.22,78.04
2018,8,26,16,30,527.0,138.0,1.3,29.9,390.0,92.32,71.12
2018,8,26,16,45,520.0,123.5,1.25,29.7,347.5,84.71,65.17
2018,8,26,17,0,513.0,109.0,1.2,29.5,305.0,76.62,58.73
2018,8,26,17,15,432.0,101.5,1.1,28.85,249.0,72.54,55.63
2018,8,26,17,30,351.0,94.0,1.0,28.2,193.0,68.37,52.3
2018,8,26,17,45,324.0,77.5,0.9,27.5,154.0,57.59,43.22
2018,8,26,18,0,297.0,61.0,0.8,26.8,115.0,46.29,33.42
2018,8,26,18,15,221.0,45.5,0.8,26.8,78.0,35.12,23.35
2018,8,26,18,30,145.0,30.0,0.8,26.8,41.0,23.54,10.49
2018,8,26,18,45,76.0,16.0,0.9,25.85,21.5,14.55,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.9,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.65,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.05,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.15,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,29.0,6.5,0.75,21.5,7.5,0.0,0.0
2018,8,27,6,0,58.0,13.0,0.8,21.8,15.0,45.98,0.0
2018,8,27,6,15,146.0,30.5,0.85,22.25,47.0,169.17,113.76
2018,8,27,6,30,234.0,48.0,0.9,22.7,79.0,256.54,200.31
2018,8,27,6,45,307.5,62.5,0.95,23.15,123.0,333.69,265.24
2018,8,27,7,0,381.0,77.0,1.0,23.6,167.0,416.39,331.44
2018,8,27,7,15,434.5,88.5,1.0,24.35,215.5,483.63,382.23
2018,8,27,7,30,488.0,100.0,1.0,25.1,264.0,553.29,432.05
2018,8,27,7,45,527.5,108.5,1.0,25.85,313.5,615.97,474.15
2018,8,27,8,0,567.0,117.0,1.0,26.6,363.0,673.11,510.69
2018,8,27,8,15,596.5,124.5,0.9,27.3,412.0,719.58,537.64
2018,8,27,8,30,626.0,132.0,0.8,28.0,461.0,764.75,562.69
2018,8,27,8,45,647.5,138.0,0.75,28.65,506.5,799.05,580.59
2018,8,27,9,0,669.0,144.0,0.7,29.3,552.0,831.19,596.77
2018,8,27,9,15,685.0,149.5,0.65,29.65,594.0,855.09,608.13
2018,8,27,9,30,701.0,155.0,0.6,30.0,636.0,876.26,617.77
2018,8,27,9,45,712.5,160.0,0.55,30.35,672.5,889.64,622.55
2018,8,27,10,0,724.0,165.0,0.5,30.7,709.0,899.95,625.59
2018,8,27,10,15,733.0,168.5,0.6,30.9,739.5,903.05,627.67
2018,8,27,10,30,742.0,172.0,0.7,31.1,770.0,902.96,627.99
2018,8,27,10,45,747.5,175.5,0.75,31.3,794.0,896.38,623.54
2018,8,27,11,0,753.0,179.0,0.8,31.5,818.0,881.18,613.98
2018,8,27,11,15,758.5,180.0,0.85,31.6,835.0,866.27,605.0
2018,8,27,11,30,764.0,181.0,0.9,31.7,852.0,848.34,594.16
2018,8,27,11,45,766.5,182.0,0.95,31.8,861.5,824.97,579.95
2018,8,27,12,0,769.0,183.0,1.0,31.9,871.0,798.93,564.04
2018,8,27,12,15,775.5,179.0,1.05,31.95,874.0,768.96,545.0
2018,8,27,12,30,782.0,175.0,1.1,32.0,877.0,736.47,523.87
2018,8,27,12,45,754.0,187.5,1.1,32.05,860.5,691.93,493.33
2018,8,27,13,0,726.0,200.0,1.1,32.1,844.0,647.5,462.46
2018,8,27,13,15,716.0,201.5,1.15,32.1,828.0,604.35,432.6
2018,8,27,13,30,706.0,203.0,1.2,32.1,812.0,560.67,401.51
2018,8,27,13,45,719.5,190.5,1.2,32.1,797.5,517.49,369.69
2018,8,27,14,0,733.0,178.0,1.2,32.1,783.0,472.27,335.33
2018,8,27,14,15,718.5,177.0,1.2,32.0,752.5,422.55,296.99
2018,8,27,14,30,704.0,176.0,1.2,31.9,722.0,373.6,258.29
2018,8,27,14,45,680.0,176.5,1.15,31.85,684.0,323.96,218.51
2018,8,27,15,0,656.0,177.0,1.1,31.8,646.0,276.55,180.47
2018,8,27,15,15,534.0,203.0,1.1,31.7,570.0,233.92,150.99
2018,8,27,15,30,412.0,229.0,1.1,31.6,494.0,200.89,131.68
2018,8,27,15,45,477.0,196.0,1.05,31.55,481.0,155.41,100.04
2018,8,27,16,0,542.0,163.0,1.0,31.5,468.0,103.86,79.33
2018,8,27,16,15,507.5,152.5,0.95,31.3,417.0,99.42,76.17
2018,8,27,16,30,473.0,142.0,0.9,31.1,366.0,94.68,72.65
2018,8,27,16,45,478.0,126.0,0.85,30.85,329.5,86.25,66.08
2018,8,27,17,0,483.0,110.0,0.8,30.6,293.0,77.25,58.95
2018,8,27,17,15,429.0,97.5,0.7,30.0,241.0,69.83,53.07
2018,8,27,17,30,375.0,85.0,0.6,29.4,189.0,62.06,46.73
2018,8,27,17,45,349.0,70.5,0.55,28.75,151.0,52.58,38.76
2018,8,27,18,0,323.0,56.0,0.5,28.1,113.0,42.64,30.14
2018,8,27,18,15,237.0,42.0,0.5,28.1,76.0,32.49,20.96
2018,8,27,18,30,151.0,28.0,0.5,28.1,39.0,22.01,8.32
2018,8,27,18,45,79.5,15.0,0.55,27.3,20.5,13.64,0.0
2018,8,27,19,0,8.0,2.0,0.6,26.5,2.0,0.0,0.0
2018,8,27,19,15,4.0,1.0,0.65,26.3,1.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.0,6.0,0.75,22.0,7.0,0.0,0.0
2018,8,28,6,0,54.0,12.0,0.8,22.3,14.0,42.65,0.0
2018,8,28,6,15,140.5,29.5,0.9,22.8,45.5,162.84,106.24
2018,8,28,6,30,227.0,47.0,1.0,23.3,77.0,250.34,194.82
2018,8,28,6,45,302.5,62.0,1.05,23.8,121.0,329.23,261.19
2018,8,28,7,0,378.0,77.0,1.1,24.3,165.0,413.78,328.85
2018,8,28,7,15,434.5,87.5,1.2,25.0,213.5,481.77,380.96
2018,8,28,7,30,491.0,98.0,1.3,25.7,262.0,552.45,432.45
2018,8,28,7,45,534.0,106.0,1.35,26.4,312.5,617.81,477.26
2018,8,28,8,0,577.0,114.0,1.4,27.1,363.0,677.46,516.41
2018,8,28,8,15,607.5,120.5,1.4,27.75,412.0,723.77,544.82
2018,8,28,8,30,638.0,127.0,1.4,28.4,461.0,768.78,571.66
2018,8,28,8,45,661.5,132.5,1.45,29.1,507.5,804.46,592.08
2018,8,28,9,0,685.0,138.0,1.5,29.8,554.0,838.01,610.86
2018,8,28,9,15,705.0,141.0,1.5,30.15,596.5,862.87,624.11
2018,8,28,9,30,725.0,144.0,1.5,30.5,639.0,885.06,635.67
2018,8,28,9,45,742.0,145.5,1.5,30.8,677.0,899.75,642.58
2018,8,28,10,0,759.0,147.0,1.5,31.1,715.0,905.93,644.28
2018,8,28,10,15,769.0,149.5,1.5,31.35,746.5,909.21,644.5
2018,8,28,10,30,779.0,152.0,1.5,31.6,778.0,909.2,642.82
2018,8,28,10,45,786.0,154.0,1.5,31.85,802.5,902.56,637.17
2018,8,28,11,0,793.0,156.0,1.5,32.1,827.0,892.66,629.68
2018,8,28,11,15,798.0,157.0,1.5,32.25,844.0,876.74,618.83
2018,8,28,11,30,803.0,158.0,1.5,32.4,861.0,857.73,606.19
2018,8,28,11,45,805.5,158.5,1.5,32.55,870.5,833.14,590.1
2018,8,28,12,0,808.0,159.0,1.5,32.7,880.0,805.79,572.33
2018,8,28,12,15,802.5,163.5,1.5,32.8,880.5,773.33,551.19
2018,8,28,12,30,797.0,168.0,1.5,32.9,881.0,738.8,527.52
2018,8,28,12,45,787.0,173.0,1.45,32.95,873.0,699.76,500.17
2018,8,28,13,0,777.0,178.0,1.4,33.0,865.0,659.48,471.58
2018,8,28,13,15,766.5,180.0,1.4,33.0,848.5,615.43,440.42
2018,8,28,13,30,756.0,182.0,1.4,33.0,832.0,570.79,408.11
2018,8,28,13,45,758.0,176.0,1.35,33.0,813.5,525.66,374.43
2018,8,28,14,0,760.0,170.0,1.3,33.0,795.0,479.3,338.91
2018,8,28,14,15,751.5,166.5,1.3,32.95,766.0,429.61,300.39
2018,8,28,14,30,743.0,163.0,1.3,32.9,737.0,374.6,257.15
2018,8,28,14,45,732.0,159.0,1.25,32.8,702.5,323.46,215.84
2018,8,28,15,0,721.0,155.0,1.2,32.7,668.0,273.14,175.01
2018,8,28,15,15,695.5,155.0,1.2,32.65,625.5,224.09,136.79
2018,8,28,15,30,670.0,155.0,1.2,32.6,583.0,177.82,103.86
2018,8,28,15,45,590.0,163.0,1.15,32.5,519.5,136.91,83.07
2018,8,28,16,0,510.0,171.0,1.1,32.4,456.0,108.78,83.06
2018,8,28,16,15,532.0,151.0,1.05,32.2,423.5,98.9,75.49
2018,8,28,16,30,554.0,131.0,1.0,32.0,391.0,87.95,66.94
2018,8,28,16,45,456.5,125.5,0.95,31.75,322.5,85.92,65.6
2018,8,28,17,0,359.0,120.0,0.9,31.5,254.0,83.52,63.9
2018,8,28,17,15,362.0,102.5,0.85,30.8,219.5,73.13,55.63
2018,8,28,17,30,365.0,85.0,0.8,30.1,185.0,62.14,46.65
2018,8,28,17,45,327.0,72.0,0.7,29.4,147.0,53.72,39.57
2018,8,28,18,0,289.0,59.0,0.6,28.7,109.0,44.92,31.9
2018,8,28,18,15,206.0,42.5,0.6,28.7,71.5,32.89,21.1
2018,8,28,18,30,123.0,26.0,0.6,28.7,34.0,20.43,5.92
2018,8,28,18,45,64.0,13.5,0.65,27.75,17.5,12.28,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,23.5,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,47.0,12.0,1.1,21.7,13.0,38.47,0.0
2018,8,29,6,15,128.5,29.5,1.15,22.15,43.5,154.29,97.43
2018,8,29,6,30,210.0,47.0,1.2,22.6,74.0,239.02,186.29
2018,8,29,6,45,286.0,62.0,1.25,23.05,117.5,317.3,252.84
2018,8,29,7,0,362.0,77.0,1.3,23.5,161.0,401.41,320.9
2018,8,29,7,15,420.0,88.0,1.3,24.2,209.5,470.55,374.05
2018,8,29,7,30,478.0,99.0,1.3,24.9,258.0,542.52,426.61
2018,8,29,7,45,523.0,106.5,1.35,25.55,308.0,608.15,472.05
2018,8,29,8,0,568.0,114.0,1.4,26.2,358.0,668.61,512.19
2018,8,29,8,15,601.0,119.5,1.4,27.0,406.5,715.71,541.06
2018,8,29,8,30,634.0,125.0,1.4,27.8,455.0,761.61,568.36
2018,8,29,8,45,660.5,128.5,1.4,28.65,501.5,797.54,588.18
2018,8,29,9,0,687.0,132.0,1.4,29.5,548.0,831.45,606.35
2018,8,29,9,15,706.0,136.0,1.35,30.0,591.0,856.51,618.75
2018,8,29,9,30,725.0,140.0,1.3,30.5,634.0,878.87,629.36
2018,8,29,9,45,740.5,143.0,1.25,30.95,672.0,893.82,635.34
2018,8,29,10,0,756.0,146.0,1.2,31.4,710.0,900.31,636.12
2018,8,29,10,15,764.0,149.5,1.3,31.65,740.5,902.7,637.17
2018,8,29,10,30,772.0,153.0,1.4,31.9,771.0,901.82,636.31
2018,8,29,10,45,777.0,155.5,1.45,32.15,794.5,893.85,630.48
2018,8,29,11,0,782.0,158.0,1.5,32.4,818.0,882.69,622.83
2018,8,29,11,15,785.5,160.0,1.6,32.55,834.5,866.55,612.97
2018,8,29,11,30,789.0,162.0,1.7,32.7,851.0,847.39,601.2
2018,8,29,11,45,755.0,182.0,1.75,32.85,847.0,811.09,577.92
2018,8,29,12,0,721.0,202.0,1.8,33.0,843.0,777.0,555.04
2018,8,29,12,15,596.5,258.5,1.85,33.1,789.5,701.7,502.78
2018,8,29,12,30,472.0,315.0,1.9,33.2,736.0,631.32,453.33
2018,8,29,12,45,475.5,315.0,1.95,33.25,736.5,606.93,436.7
2018,8,29,13,0,479.0,315.0,2.0,33.3,737.0,581.12,418.44
2018,8,29,13,15,564.0,270.5,2.0,33.3,759.5,565.2,407.46
2018,8,29,13,30,649.0,226.0,2.0,33.3,782.0,542.89,390.99
2018,8,29,13,45,721.0,185.5,2.05,33.25,788.0,508.99,365.46
2018,8,29,14,0,793.0,145.0,2.1,33.2,794.0,471.39,335.73
2018,8,29,14,15,782.5,143.5,2.1,33.15,765.0,420.96,295.76
2018,8,29,14,30,772.0,142.0,2.1,33.1,736.0,370.76,255.08
2018,8,29,14,45,749.5,144.0,2.1,33.0,698.0,320.27,213.89
2018,8,29,15,0,727.0,146.0,2.1,32.9,660.0,265.09,169.45
2018,8,29,15,15,706.5,143.5,2.0,32.8,618.5,214.92,129.91
2018,8,29,15,30,686.0,141.0,1.9,32.7,577.0,166.98,95.56
2018,8,29,15,45,670.5,135.0,1.85,32.55,534.5,119.33,68.44
2018,8,29,16,0,655.0,129.0,1.8,32.4,492.0,80.53,60.4
2018,8,29,16,15,624.0,124.0,1.75,32.2,443.5,80.05,60.32
2018,8,29,16,30,593.0,119.0,1.7,32.0,395.0,79.52,60.16
2018,8,29,16,45,552.0,112.0,1.65,31.75,344.5,77.33,58.64
2018,8,29,17,0,511.0,105.0,1.6,31.5,294.0,74.27,56.36
2018,8,29,17,15,460.0,95.0,1.45,30.7,244.5,68.5,51.86
2018,8,29,17,30,409.0,85.0,1.3,29.9,195.0,62.48,46.99
2018,8,29,17,45,340.5,71.5,1.15,29.1,149.0,53.51,39.42
2018,8,29,18,0,272.0,58.0,1.0,28.3,103.0,44.2,31.29
2018,8,29,18,15,188.0,40.5,1.0,28.3,66.5,31.36,19.75
2018,8,29,18,30,104.0,23.0,1.0,28.3,30.0,18.06,2.89
2018,8,29,18,45,52.0,11.5,1.0,27.3,15.0,10.46,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.15,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.8,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.0,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,68.0,12.0,1.0,22.4,14.0,50.69,0.0
2018,8,30,6,15,172.0,27.0,1.0,22.8,45.5,176.07,107.18
2018,8,30,6,30,276.0,42.0,1.0,23.2,77.0,275.33,213.79
2018,8,30,6,45,359.0,53.5,1.05,23.6,121.5,356.24,282.48
2018,8,30,7,0,442.0,65.0,1.1,24.0,166.0,449.09,356.51
2018,8,30,7,15,500.5,73.0,1.15,24.75,215.5,519.73,409.38
2018,8,30,7,30,559.0,81.0,1.2,25.5,265.0,592.29,460.86
2018,8,30,7,45,602.0,86.5,1.25,26.25,316.5,650.04,499.48
2018,8,30,8,0,645.0,92.0,1.3,27.0,368.0,707.84,536.76
2018,8,30,8,15,674.5,97.0,1.3,27.7,417.5,752.55,563.49
2018,8,30,8,30,704.0,102.0,1.3,28.4,467.0,795.89,588.65
2018,8,30,8,45,726.5,105.0,1.3,29.15,513.5,823.59,602.81
2018,8,30,9,0,749.0,108.0,1.3,29.9,560.0,854.32,618.86
2018,8,30,9,15,743.5,119.5,1.2,30.35,596.0,865.74,621.72
2018,8,30,9,30,738.0,131.0,1.1,30.8,632.0,873.72,622.57
2018,8,30,9,45,510.0,225.0,1.05,31.25,580.5,756.13,542.11
2018,8,30,10,0,282.0,319.0,1.0,31.7,529.0,618.57,444.33
2018,8,30,10,15,340.0,311.5,1.05,31.95,575.5,657.25,471.86
2018,8,30,10,30,398.0,304.0,1.1,32.2,622.0,708.32,505.14
2018,8,30,10,45,511.0,267.0,1.15,32.5,688.5,762.47,541.5
2018,8,30,11,0,624.0,230.0,1.2,32.8,755.0,816.06,576.59
2018,8,30,11,15,519.5,287.0,1.3,32.95,730.0,756.83,535.52
2018,8,30,11,30,415.0,344.0,1.4,33.1,705.0,701.54,497.44
2018,8,30,11,45,619.5,244.5,1.45,33.2,790.0,759.82,540.24
2018,8,30,12,0,824.0,145.0,1.5,33.3,875.0,800.52,568.44
2018,8,30,12,15,813.0,151.0,1.55,33.35,872.5,764.93,545.39
2018,8,30,12,30,802.0,157.0,1.6,33.4,870.0,727.56,520.26
2018,8,30,12,45,807.0,153.0,1.65,33.45,866.0,690.83,495.33
2018,8,30,13,0,812.0,149.0,1.7,33.5,862.0,651.88,468.24
2018,8,30,13,15,798.5,153.5,1.7,33.4,845.0,607.0,436.2
2018,8,30,13,30,785.0,158.0,1.7,33.3,828.0,561.59,403.03
2018,8,30,13,45,663.5,191.0,1.7,33.25,747.0,482.14,345.51
2018,8,30,14,0,542.0,224.0,1.7,33.2,666.0,414.79,296.17
2018,8,30,14,15,570.5,219.0,1.7,33.1,669.0,388.3,274.21
2018,8,30,14,30,599.0,214.0,1.7,33.0,672.0,358.36,248.63
2018,8,30,14,45,633.5,189.5,1.7,32.9,653.5,312.15,210.4
2018,8,30,15,0,668.0,165.0,1.7,32.8,635.0,262.35,168.95
2018,8,30,15,15,541.5,192.5,1.6,32.7,558.5,220.99,140.78
2018,8,30,15,30,415.0,220.0,1.5,32.6,482.0,189.48,123.33
2018,8,30,15,45,356.0,220.0,1.45,32.5,432.5,167.33,114.22
2018,8,30,16,0,297.0,220.0,1.4,32.4,383.0,147.17,113.81
2018,8,30,16,15,320.5,190.0,1.35,32.05,351.0,130.92,101.39
2018,8,30,16,30,344.0,160.0,1.3,31.7,319.0,113.66,87.97
2018,8,30,16,45,425.0,133.0,1.2,31.35,305.0,91.17,70.04
2018,8,30,17,0,506.0,106.0,1.1,31.0,291.0,75.08,57.11
2018,8,30,17,15,455.5,96.0,1.0,30.45,242.0,69.33,52.59
2018,8,30,17,30,405.0,86.0,0.9,29.9,193.0,63.32,47.67
2018,8,30,17,45,313.0,72.0,0.85,29.35,143.5,53.9,39.66
2018,8,30,18,0,221.0,58.0,0.8,28.8,94.0,44.15,31.12
2018,8,30,18,15,130.0,39.0,0.8,28.8,58.0,31.13,19.35
2018,8,30,18,30,39.0,20.0,0.8,28.8,22.0,16.91,0.05
2018,8,30,18,45,19.5,10.0,0.8,28.4,11.0,9.1,0.0
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.65,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.6,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.5,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.3,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.2,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.1,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.7,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.15,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.9,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.65,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.1,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.6,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.4,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.75,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.6,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.4,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.75,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,25.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,51.0,11.0,1.1,22.0,12.0,39.77,0.0
2018,8,31,6,15,142.0,27.0,1.1,22.35,42.0,156.26,90.0
2018,8,31,6,30,233.0,43.0,1.1,22.7,72.0,248.28,192.72
