Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,31,6,45,313.0,57.0,1.1,23.1,116.0,328.75,261.31
2018,8,31,7,0,393.0,71.0,1.1,23.5,160.0,415.4,331.12
2018,8,31,7,15,449.5,81.0,1.0,24.05,208.5,482.97,382.46
2018,8,31,7,30,506.0,91.0,0.9,24.6,257.0,560.08,437.2
2018,8,31,7,45,546.5,99.5,0.75,25.15,307.0,618.13,474.76
2018,8,31,8,0,587.0,108.0,0.6,25.7,357.0,676.11,510.26
2018,8,31,8,15,616.5,114.0,0.55,26.1,405.5,720.83,536.69
2018,8,31,8,30,646.0,120.0,0.5,26.5,454.0,764.2,561.51
2018,8,31,8,45,668.5,125.5,0.4,26.95,500.0,798.82,578.98
2018,8,31,9,0,691.0,131.0,0.3,27.4,546.0,831.27,594.66
2018,8,31,9,15,717.5,130.5,0.3,27.9,589.5,857.9,608.07
2018,8,31,9,30,744.0,130.0,0.3,28.4,633.0,876.7,616.6
2018,8,31,9,45,769.0,126.5,0.3,28.95,672.5,893.75,624.05
2018,8,31,10,0,794.0,123.0,0.3,29.5,712.0,907.63,629.62
2018,8,31,10,15,758.5,143.5,0.35,29.75,726.0,887.49,616.4
2018,8,31,10,30,723.0,164.0,0.4,30.0,740.0,869.29,604.98
2018,8,31,10,45,685.5,191.0,0.5,30.3,750.5,848.22,592.62
2018,8,31,11,0,648.0,218.0,0.6,30.6,761.0,823.98,577.72
2018,8,31,11,15,735.0,179.0,0.65,30.7,807.0,836.46,586.42
2018,8,31,11,30,822.0,140.0,0.7,30.8,853.0,849.38,594.48
2018,8,31,11,45,822.5,141.5,0.7,30.9,861.5,823.7,577.78
2018,8,31,12,0,823.0,143.0,0.7,31.0,870.0,795.3,559.86
2018,8,31,12,15,817.5,145.5,0.75,31.05,869.0,760.69,538.81
2018,8,31,12,30,812.0,148.0,0.8,31.1,868.0,724.05,515.0
2018,8,31,12,45,823.0,140.5,0.8,31.1,865.5,685.7,489.3
2018,8,31,13,0,834.0,133.0,0.8,31.1,863.0,648.47,463.57
2018,8,31,13,15,830.0,132.5,0.8,31.1,848.5,605.4,433.03
2018,8,31,13,30,826.0,132.0,0.8,31.1,834.0,560.98,400.75
2018,8,31,13,45,819.5,131.5,0.75,31.1,812.5,511.57,363.79
2018,8,31,14,0,813.0,131.0,0.7,31.1,791.0,463.01,326.36
2018,8,31,14,15,759.0,149.0,0.7,31.1,747.5,410.06,285.63
2018,8,31,14,30,705.0,167.0,0.7,31.1,704.0,355.92,243.69
2018,8,31,14,45,701.5,158.0,0.65,31.1,671.0,305.2,202.63
2018,8,31,15,0,698.0,149.0,0.6,31.1,638.0,254.64,161.62
2018,8,31,15,15,669.5,147.0,0.5,30.95,592.5,205.19,123.7
2018,8,31,15,30,641.0,145.0,0.4,30.8,547.0,158.9,91.85
2018,8,31,15,45,604.5,139.5,0.3,30.6,495.5,113.15,67.74
2018,8,31,16,0,568.0,134.0,0.2,30.4,444.0,83.78,63.35
2018,8,31,16,15,515.0,134.5,0.2,30.2,395.0,88.77,67.79
2018,8,31,16,30,462.0,135.0,0.2,30.0,346.0,90.78,69.72
2018,8,31,16,45,422.0,124.0,0.25,29.8,298.5,85.2,65.46
2018,8,31,17,0,382.0,113.0,0.3,29.6,251.0,79.32,60.89
2018,8,31,17,15,412.5,93.0,0.3,29.2,219.5,67.07,50.93
2018,8,31,17,30,443.0,73.0,0.3,28.8,188.0,55.08,40.96
2018,8,31,17,45,373.0,62.0,0.3,28.4,143.5,46.71,33.79
2018,8,31,18,0,303.0,51.0,0.3,28.0,99.0,39.08,26.99
2018,8,31,18,15,208.0,36.0,0.3,28.0,63.0,28.0,16.76
2018,8,31,18,30,113.0,21.0,0.3,28.0,27.0,16.56,0.0
2018,8,31,18,45,56.5,10.5,0.35,27.4,13.5,9.55,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.55,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.75,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,1,5,45,21.0,5.0,0.65,22.9,5.5,0.0,0.0
2018,9,1,6,0,42.0,10.0,0.7,23.0,11.0,33.55,0.0
2018,9,1,6,15,130.0,27.0,0.8,23.2,40.5,147.78,79.01
2018,9,1,6,30,218.0,44.0,0.9,23.4,70.0,240.03,184.95
2018,9,1,6,45,298.0,57.5,1.0,23.6,113.0,318.71,252.45
2018,9,1,7,0,378.0,71.0,1.1,23.8,156.0,403.8,321.67
2018,9,1,7,15,437.5,81.5,1.05,24.2,205.0,473.72,375.48
2018,9,1,7,30,497.0,92.0,1.0,24.6,254.0,552.99,432.9
2018,9,1,7,45,541.0,99.5,0.9,25.0,304.0,612.52,472.66
2018,9,1,8,0,585.0,107.0,0.8,25.4,354.0,672.13,510.69
2018,9,1,8,15,617.0,112.5,0.8,25.85,403.0,718.32,539.08
2018,9,1,8,30,649.0,118.0,0.8,26.3,452.0,763.27,565.98
2018,9,1,8,45,669.0,124.0,0.75,26.75,497.0,796.15,583.56
2018,9,1,9,0,689.0,130.0,0.7,27.2,542.0,826.78,599.43
2018,9,1,9,15,683.0,143.0,0.8,27.5,577.0,838.61,605.89
2018,9,1,9,30,677.0,156.0,0.9,27.8,612.0,847.15,610.54
2018,9,1,9,45,694.0,158.0,0.95,28.1,649.0,861.9,618.52
2018,9,1,10,0,711.0,160.0,1.0,28.4,686.0,873.69,624.61
2018,9,1,10,15,749.0,150.0,1.0,28.55,725.5,883.56,629.22
2018,9,1,10,30,787.0,140.0,1.0,28.7,765.0,896.22,635.71
2018,9,1,10,45,800.0,138.0,1.05,28.9,790.5,890.59,631.46
2018,9,1,11,0,813.0,136.0,1.1,29.1,816.0,881.6,625.44
2018,9,1,11,15,817.0,138.0,1.1,29.25,833.0,865.42,614.41
2018,9,1,11,30,821.0,140.0,1.1,29.4,850.0,846.1,601.58
2018,9,1,11,45,823.5,140.0,1.1,29.5,859.0,820.56,585.0
2018,9,1,12,0,826.0,140.0,1.1,29.6,868.0,786.83,563.22
2018,9,1,12,15,821.5,143.5,1.1,29.65,868.5,759.2,545.51
2018,9,1,12,30,817.0,147.0,1.1,29.7,869.0,724.01,521.38
2018,9,1,12,45,809.5,150.5,1.1,29.75,861.0,684.84,494.14
2018,9,1,13,0,802.0,154.0,1.1,29.8,853.0,644.19,465.36
2018,9,1,13,15,799.0,152.5,1.05,29.8,839.0,600.72,433.8
2018,9,1,13,30,796.0,151.0,1.0,29.8,825.0,555.97,400.59
2018,9,1,13,45,680.5,192.5,0.95,29.8,758.0,486.51,349.49
2018,9,1,14,0,565.0,234.0,0.9,29.8,691.0,428.31,306.24
2018,9,1,14,15,417.5,256.0,0.85,29.75,587.0,354.34,252.72
2018,9,1,14,30,270.0,278.0,0.8,29.7,483.0,300.06,214.29
2018,9,1,14,45,316.5,235.0,0.75,29.65,464.0,262.6,184.18
2018,9,1,15,0,363.0,192.0,0.7,29.6,445.0,212.21,143.55
2018,9,1,15,15,194.5,127.5,0.7,29.45,262.0,124.99,83.7
2018,9,1,15,30,26.0,63.0,0.7,29.3,79.0,54.09,36.21
2018,9,1,15,45,13.0,46.5,0.75,29.15,54.5,41.56,27.26
2018,9,1,16,0,0.0,30.0,0.8,29.0,30.0,26.48,16.58
2018,9,1,16,15,0.0,25.0,0.8,28.6,25.0,22.04,12.96
2018,9,1,16,30,0.0,20.0,0.8,28.2,20.0,17.62,9.31
2018,9,1,16,45,0.0,17.0,0.85,27.85,17.0,14.96,7.12
2018,9,1,17,0,0.0,14.0,0.9,27.5,14.0,12.31,4.9
2018,9,1,17,15,0.0,11.5,0.8,27.0,11.5,10.1,3.04
2018,9,1,17,30,0.0,9.0,0.7,26.5,9.0,7.9,1.15
2018,9,1,17,45,0.0,7.5,0.65,26.0,7.5,6.58,0.0
2018,9,1,18,0,0.0,6.0,0.6,25.5,6.0,5.26,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.5,4.5,3.94,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.5,3.0,2.63,0.0
2018,9,1,18,45,0.0,1.5,0.65,24.9,1.5,1.36,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.15,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.85,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.6,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.75,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.75,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.45,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.4,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,2.0,2.0,1.2,20.8,2.0,0.0,0.0
2018,9,2,6,0,4.0,4.0,1.4,21.0,4.0,5.96,0.0
2018,9,2,6,15,2.0,12.5,1.45,21.35,12.5,12.24,0.84
2018,9,2,6,30,0.0,21.0,1.5,21.7,21.0,18.48,9.14
2018,9,2,6,45,0.0,36.0,1.55,22.0,36.0,31.75,20.48
2018,9,2,7,0,0.0,51.0,1.6,22.3,51.0,45.68,32.27
2018,9,2,7,15,1.0,65.5,1.45,22.8,66.0,60.39,44.54
2018,9,2,7,30,2.0,80.0,1.3,23.3,81.0,75.0,56.48
2018,9,2,7,45,1.0,75.0,1.2,23.75,75.5,67.57,50.13
2018,9,2,8,0,0.0,70.0,1.1,24.2,70.0,61.89,45.21
2018,9,2,8,15,0.0,77.5,1.0,24.7,77.5,68.57,50.36
2018,9,2,8,30,0.0,85.0,0.9,25.2,85.0,75.26,55.43
2018,9,2,8,45,0.0,112.0,0.85,25.65,112.0,100.78,75.4
2018,9,2,9,0,0.0,139.0,0.8,26.1,139.0,126.54,95.14
2018,9,2,9,15,1.5,151.0,0.7,26.7,152.0,138.99,104.22
2018,9,2,9,30,3.0,163.0,0.6,27.3,165.0,151.4,113.16
2018,9,2,9,45,46.5,239.0,0.55,27.9,273.0,279.92,210.23
2018,9,2,10,0,90.0,315.0,0.5,28.5,381.0,398.93,294.62
2018,9,2,10,15,165.0,343.0,0.4,28.85,471.0,509.33,370.04
2018,9,2,10,30,240.0,371.0,0.3,29.2,561.0,600.64,429.23
2018,9,2,10,45,263.5,378.5,0.2,29.6,593.0,633.47,447.28
2018,9,2,11,0,287.0,386.0,0.1,30.0,625.0,649.78,455.38
2018,9,2,11,15,255.5,403.0,0.2,30.15,619.0,625.19,438.64
2018,9,2,11,30,224.0,420.0,0.3,30.3,613.0,591.46,416.63
2018,9,2,11,45,424.5,332.5,0.45,30.45,703.5,674.59,476.78
2018,9,2,12,0,625.0,245.0,0.6,30.6,794.0,731.95,517.85
2018,9,2,12,15,723.0,194.0,0.7,30.65,830.0,730.64,518.66
2018,9,2,12,30,821.0,143.0,0.8,30.7,866.0,720.48,513.94
2018,9,2,12,45,826.5,138.0,0.85,30.8,861.0,680.4,486.94
2018,9,2,13,0,832.0,133.0,0.9,30.9,856.0,641.4,460.11
2018,9,2,13,15,819.5,136.5,0.95,30.85,838.5,596.22,428.34
2018,9,2,13,30,807.0,140.0,1.0,30.8,821.0,549.77,394.78
2018,9,2,13,45,810.0,134.0,1.05,30.8,802.0,502.72,359.69
2018,9,2,14,0,813.0,128.0,1.1,30.8,783.0,454.24,322.28
2018,9,2,14,15,804.5,126.0,1.15,30.7,754.0,403.22,281.99
2018,9,2,14,30,796.0,124.0,1.2,30.6,725.0,352.19,240.57
2018,9,2,14,45,784.5,121.5,1.2,30.55,689.5,300.16,197.64
2018,9,2,15,0,773.0,119.0,1.2,30.5,654.0,248.89,155.5
2018,9,2,15,15,757.0,116.5,1.2,30.35,613.5,197.86,115.63
2018,9,2,15,30,741.0,114.0,1.2,30.2,573.0,148.51,81.71
2018,9,2,15,45,675.0,122.0,1.15,30.05,515.0,98.6,57.91
2018,9,2,16,0,609.0,130.0,1.1,29.9,457.0,82.06,62.37
2018,9,2,16,15,585.5,118.5,1.1,29.65,408.0,76.99,58.52
2018,9,2,16,30,562.0,107.0,1.1,29.4,359.0,71.54,54.28
2018,9,2,16,45,561.5,97.0,1.05,29.1,321.5,66.99,50.76
2018,9,2,17,0,561.0,87.0,1.0,28.8,284.0,62.06,46.84
2018,9,2,17,15,452.5,82.0,0.9,28.25,224.0,59.67,45.01
2018,9,2,17,30,344.0,77.0,0.8,27.7,164.0,56.79,42.6
2018,9,2,17,45,179.5,60.0,0.7,27.15,104.5,47.13,34.27
2018,9,2,18,0,15.0,43.0,0.6,26.6,45.0,36.69,25.03
2018,9,2,18,15,7.5,27.0,0.6,26.6,28.0,23.6,12.87
2018,9,2,18,30,0.0,11.0,0.6,26.6,11.0,9.68,0.0
2018,9,2,18,45,0.0,5.5,0.6,26.0,5.5,5.0,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.55,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,30.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,60.0,10.0,0.9,22.5,11.0,43.87,0.0
2018,9,3,6,15,177.0,24.0,1.1,22.9,41.5,169.72,75.1
2018,9,3,6,30,294.0,38.0,1.3,23.3,72.0,281.47,216.69
2018,9,3,6,45,381.0,48.0,1.5,23.65,116.0,366.65,290.76
2018,9,3,7,0,468.0,58.0,1.7,24.0,160.0,457.28,364.7
2018,9,3,7,15,526.5,65.5,1.6,24.5,210.0,527.34,417.58
2018,9,3,7,30,585.0,73.0,1.5,25.0,260.0,599.42,468.97
2018,9,3,7,45,625.5,78.0,1.45,25.5,310.5,654.56,505.92
2018,9,3,8,0,666.0,83.0,1.4,26.0,361.0,709.63,541.32
2018,9,3,8,15,694.0,87.5,1.35,26.4,410.5,752.44,567.19
2018,9,3,8,30,722.0,92.0,1.3,26.8,460.0,789.44,588.47
2018,9,3,8,45,742.5,96.0,1.3,27.25,506.5,821.75,606.64
2018,9,3,9,0,763.0,100.0,1.3,27.7,553.0,851.63,622.99
2018,9,3,9,15,777.5,103.5,1.2,28.0,595.0,872.6,632.43
2018,9,3,9,30,792.0,107.0,1.1,28.3,637.0,890.6,639.9
2018,9,3,9,45,740.0,134.5,1.0,28.6,652.0,869.78,622.73
2018,9,3,10,0,688.0,162.0,0.9,28.9,667.0,850.72,607.36
2018,9,3,10,15,640.0,190.0,0.9,29.15,676.0,826.8,590.72
2018,9,3,10,30,592.0,218.0,0.9,29.4,685.0,799.39,571.05
2018,9,3,10,45,593.0,224.5,0.85,29.65,704.5,792.55,564.69
2018,9,3,11,0,594.0,231.0,0.8,29.9,724.0,783.03,556.45
2018,9,3,11,15,611.5,229.5,0.85,30.05,746.5,777.5,552.87
2018,9,3,11,30,629.0,228.0,0.9,30.2,769.0,768.86,547.21
2018,9,3,11,45,610.0,241.0,0.9,30.35,770.0,740.86,527.67
2018,9,3,12,0,591.0,254.0,0.9,30.5,771.0,711.36,507.28
2018,9,3,12,15,480.5,301.0,0.95,30.55,721.5,642.42,459.88
2018,9,3,12,30,370.0,348.0,1.0,30.6,672.0,576.19,413.91
2018,9,3,12,45,354.5,357.5,1.0,30.65,666.0,551.9,396.93
2018,9,3,13,0,339.0,367.0,1.0,30.7,660.0,527.59,379.43
2018,9,3,13,15,346.5,346.5,1.0,30.7,641.5,492.73,355.08
2018,9,3,13,30,354.0,326.0,1.0,30.7,623.0,457.29,329.87
2018,9,3,13,45,443.0,291.0,1.0,30.75,652.5,445.42,320.29
2018,9,3,14,0,532.0,256.0,1.0,30.8,682.0,427.81,305.09
2018,9,3,14,15,518.5,256.5,1.0,30.8,659.0,388.96,274.75
2018,9,3,14,30,505.0,257.0,1.0,30.8,636.0,350.96,244.71
2018,9,3,14,45,563.0,219.5,1.0,30.8,622.5,306.27,207.58
2018,9,3,15,0,621.0,182.0,1.0,30.8,609.0,253.37,163.63
2018,9,3,15,15,685.0,146.5,1.0,30.75,590.5,198.27,118.49
2018,9,3,15,30,749.0,111.0,1.0,30.7,572.0,143.75,78.07
2018,9,3,15,45,710.5,111.5,1.0,30.65,521.0,89.83,51.79
2018,9,3,16,0,672.0,112.0,1.0,30.6,470.0,70.61,52.84
2018,9,3,16,15,612.0,112.5,0.95,30.35,414.0,73.23,55.27
2018,9,3,16,30,552.0,113.0,0.9,30.1,358.0,76.25,58.02
2018,9,3,16,45,520.5,101.0,0.9,29.9,308.5,70.06,53.13
2018,9,3,17,0,489.0,89.0,0.9,29.7,259.0,63.46,47.82
2018,9,3,17,15,490.5,77.0,0.85,29.2,222.5,56.6,42.24
2018,9,3,17,30,492.0,65.0,0.8,28.7,186.0,49.24,36.06
2018,9,3,17,45,408.5,55.0,0.75,28.15,139.0,42.83,30.48
2018,9,3,18,0,325.0,45.0,0.7,27.6,92.0,34.74,23.23
2018,9,3,18,15,218.0,31.0,0.7,27.6,57.0,24.26,12.95
2018,9,3,18,30,111.0,17.0,0.7,27.6,22.0,15.46,0.0
2018,9,3,18,45,55.5,8.5,0.7,27.05,11.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.45,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.75,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.45,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,3.0,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,6.0,6.0,1.0,22.9,6.0,8.93,0.0
2018,9,4,6,15,84.5,22.5,1.15,23.3,31.5,97.0,34.3
2018,9,4,6,30,163.0,39.0,1.3,23.7,57.0,195.71,149.22
2018,9,4,6,45,215.0,54.5,1.45,24.1,92.5,255.26,202.09
2018,9,4,7,0,267.0,70.0,1.6,24.5,128.0,318.88,255.22
2018,9,4,7,15,311.0,87.0,1.55,25.1,172.5,381.41,304.62
2018,9,4,7,30,355.0,104.0,1.5,25.7,217.0,445.63,353.03
2018,9,4,7,45,475.0,102.0,1.4,26.3,282.0,549.88,429.87
2018,9,4,8,0,595.0,100.0,1.3,26.9,347.0,668.98,511.28
2018,9,4,8,15,634.0,103.5,1.3,27.45,397.5,718.71,541.8
2018,9,4,8,30,673.0,107.0,1.3,28.0,448.0,767.45,571.39
2018,9,4,8,45,638.5,130.0,1.25,28.6,479.0,771.12,569.59
2018,9,4,9,0,604.0,153.0,1.2,29.2,510.0,769.98,565.16
2018,9,4,9,15,468.0,217.0,1.25,29.55,506.0,708.49,519.85
2018,9,4,9,30,332.0,281.0,1.3,29.9,502.0,632.43,463.87
2018,9,4,9,45,333.5,299.5,1.3,30.25,532.5,649.01,473.7
2018,9,4,10,0,335.0,318.0,1.3,30.6,563.0,663.67,481.38
2018,9,4,10,15,358.0,318.0,1.3,30.8,590.0,676.5,489.01
2018,9,4,10,30,381.0,318.0,1.3,31.0,617.0,687.62,495.51
2018,9,4,10,45,287.5,350.0,1.35,31.2,580.0,624.32,450.02
2018,9,4,11,0,194.0,382.0,1.4,31.4,543.0,549.73,397.07
2018,9,4,11,15,225.5,380.0,1.45,31.5,570.5,564.65,408.15
2018,9,4,11,30,257.0,378.0,1.5,31.6,598.0,586.23,422.84
2018,9,4,11,45,265.5,363.0,1.5,31.7,592.5,564.1,407.46
2018,9,4,12,0,274.0,348.0,1.5,31.8,587.0,541.19,391.76
2018,9,4,12,15,207.0,362.5,1.55,31.8,543.0,487.81,353.62
2018,9,4,12,30,140.0,377.0,1.6,31.8,499.0,436.01,316.44
2018,9,4,12,45,408.0,280.5,1.6,31.85,633.0,522.27,380.79
2018,9,4,13,0,676.0,184.0,1.6,31.9,767.0,582.18,423.2
2018,9,4,13,15,616.0,220.0,1.6,31.85,744.0,541.19,391.94
2018,9,4,13,30,556.0,256.0,1.6,31.8,721.0,503.07,363.19
2018,9,4,13,45,416.0,309.5,1.6,31.75,652.0,444.75,320.36
2018,9,4,14,0,276.0,363.0,1.6,31.7,583.0,401.25,288.77
2018,9,4,14,15,172.0,293.0,1.6,31.6,428.5,298.07,215.5
2018,9,4,14,30,68.0,223.0,1.6,31.5,274.0,206.23,150.01
2018,9,4,14,45,209.0,230.0,1.6,31.45,375.5,226.45,160.66
2018,9,4,15,0,350.0,237.0,1.6,31.4,477.0,243.82,167.1
2018,9,4,15,15,210.0,218.5,1.55,31.3,360.0,186.23,129.11
2018,9,4,15,30,70.0,200.0,1.5,31.2,243.0,164.31,119.24
2018,9,4,15,45,72.0,137.5,1.45,31.1,178.5,107.18,77.26
2018,9,4,16,0,74.0,75.0,1.4,31.0,114.0,60.61,44.56
2018,9,4,16,15,37.0,55.5,1.35,30.75,75.0,45.71,32.49
2018,9,4,16,30,0.0,36.0,1.3,30.5,36.0,31.75,21.01
2018,9,4,16,45,32.0,73.0,1.2,30.2,84.0,63.09,47.35
2018,9,4,17,0,64.0,110.0,1.1,29.9,132.0,89.57,69.52
2018,9,4,17,15,34.5,94.5,1.0,29.35,106.0,77.37,59.53
2018,9,4,17,30,5.0,79.0,0.9,28.8,80.0,66.64,50.58
2018,9,4,17,45,2.5,59.0,0.8,28.2,59.5,50.31,36.66
2018,9,4,18,0,0.0,39.0,0.7,27.6,39.0,33.82,22.38
2018,9,4,18,15,3.0,24.5,0.7,27.6,24.5,21.44,10.36
2018,9,4,18,30,6.0,10.0,0.7,27.6,10.0,9.1,0.0
2018,9,4,18,45,3.0,5.0,0.7,27.0,5.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,24.0,4.0,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,48.0,8.0,0.6,22.8,9.0,34.96,0.0
2018,9,5,6,15,157.0,23.5,0.75,23.25,38.5,154.47,45.27
2018,9,5,6,30,266.0,39.0,0.9,23.7,68.0,264.14,200.88
2018,9,5,6,45,358.0,49.5,1.0,24.15,112.0,350.68,275.97
2018,9,5,7,0,450.0,60.0,1.1,24.6,156.0,444.69,351.69
2018,9,5,7,15,512.5,67.5,1.15,25.4,206.0,517.22,406.29
2018,9,5,7,30,575.0,75.0,1.2,26.2,256.0,591.89,459.46
2018,9,5,7,45,511.0,99.0,1.3,26.95,282.0,582.77,450.84
2018,9,5,8,0,447.0,123.0,1.4,27.7,308.0,560.85,432.72
2018,9,5,8,15,354.5,164.5,1.5,28.1,323.0,518.59,398.87
2018,9,5,8,30,262.0,206.0,1.6,28.5,338.0,488.89,373.41
2018,9,5,8,45,301.5,218.0,1.7,28.95,384.5,538.3,408.37
2018,9,5,9,0,341.0,230.0,1.8,29.4,431.0,587.56,441.99
2018,9,5,9,15,407.0,230.5,1.85,29.65,488.0,665.4,495.24
2018,9,5,9,30,473.0,231.0,1.9,29.9,545.0,725.05,535.02
2018,9,5,9,45,368.5,276.0,1.95,30.2,529.5,654.78,482.63
2018,9,5,10,0,264.0,321.0,2.0,30.5,514.0,599.71,440.84
2018,9,5,10,15,259.5,342.5,2.05,30.75,539.0,610.41,447.05
2018,9,5,10,30,255.0,364.0,2.1,31.0,564.0,619.31,451.6
2018,9,5,10,45,317.5,355.0,2.1,31.2,611.5,655.55,476.67
2018,9,5,11,0,380.0,346.0,2.1,31.4,659.0,688.91,499.21
2018,9,5,11,15,428.0,312.0,2.15,31.55,671.5,692.26,501.87
2018,9,5,11,30,476.0,278.0,2.2,31.7,684.0,681.79,495.61
2018,9,5,11,45,375.0,318.5,2.2,31.9,640.5,617.28,448.6
2018,9,5,12,0,274.0,359.0,2.2,32.1,597.0,550.19,399.9
2018,9,5,12,15,240.5,366.5,2.2,32.2,575.5,515.23,374.8
2018,9,5,12,30,207.0,374.0,2.2,32.3,554.0,479.69,349.04
2018,9,5,12,45,293.0,360.0,2.15,32.35,612.5,510.56,371.25
2018,9,5,13,0,379.0,346.0,2.1,32.4,671.0,532.09,385.82
2018,9,5,13,15,345.5,360.5,2.1,32.4,653.0,500.39,362.21
2018,9,5,13,30,312.0,375.0,2.1,32.4,635.0,470.4,340.01
2018,9,5,13,45,330.0,362.0,2.05,32.4,630.0,446.1,321.67
2018,9,5,14,0,348.0,349.0,2.0,32.4,625.0,419.95,301.42
2018,9,5,14,15,327.5,339.5,1.95,32.3,591.5,380.21,271.63
2018,9,5,14,30,307.0,330.0,1.9,32.2,558.0,342.55,243.23
2018,9,5,14,45,475.0,249.5,1.9,32.1,582.0,299.54,205.25
2018,9,5,15,0,643.0,169.0,1.9,32.0,606.0,242.7,154.67
2018,9,5,15,15,705.0,136.0,1.85,31.85,587.5,187.54,109.66
2018,9,5,15,30,767.0,103.0,1.8,31.7,569.0,132.67,70.17
2018,9,5,15,45,744.5,100.5,1.75,31.5,523.0,83.62,49.99
2018,9,5,16,0,722.0,98.0,1.7,31.3,477.0,69.0,51.44
2018,9,5,16,15,693.5,94.0,1.6,31.05,428.0,61.55,45.55
2018,9,5,16,30,665.0,90.0,1.5,30.8,379.0,60.76,45.12
2018,9,5,16,45,625.5,84.5,1.45,30.5,328.0,58.75,43.66
2018,9,5,17,0,586.0,79.0,1.4,30.2,277.0,56.65,42.08
2018,9,5,17,15,468.5,77.0,1.25,29.4,217.5,57.01,42.55
2018,9,5,17,30,351.0,75.0,1.1,28.6,158.0,55.7,41.47
2018,9,5,17,45,246.5,60.5,0.95,27.75,111.5,45.62,32.77
2018,9,5,18,0,142.0,46.0,0.8,26.9,65.0,36.49,24.57
2018,9,5,18,15,90.5,29.0,0.8,26.9,39.0,23.38,11.21
2018,9,5,18,30,39.0,12.0,0.8,26.9,13.0,10.91,0.0
2018,9,5,18,45,19.5,6.0,0.85,25.95,6.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,24.5,4.5,0.65,21.2,4.5,0.0,0.0
2018,9,6,6,0,49.0,9.0,0.7,21.3,9.0,36.38,0.0
2018,9,6,6,15,160.5,23.0,0.8,21.85,37.5,154.79,30.59
2018,9,6,6,30,272.0,37.0,0.9,22.4,66.0,264.74,201.56
2018,9,6,6,45,364.0,47.5,1.05,22.95,110.0,352.1,278.3
2018,9,6,7,0,456.0,58.0,1.2,23.5,154.0,445.96,354.53
2018,9,6,7,15,517.5,65.5,1.25,24.3,204.0,517.65,408.86
2018,9,6,7,30,579.0,73.0,1.3,25.1,254.0,591.47,461.84
2018,9,6,7,45,622.5,78.5,1.35,25.9,305.5,649.29,500.86
2018,9,6,8,0,666.0,84.0,1.4,26.7,357.0,707.16,538.43
2018,9,6,8,15,696.0,88.5,1.35,27.25,407.0,751.41,564.92
2018,9,6,8,30,726.0,93.0,1.3,27.8,457.0,789.68,586.65
2018,9,6,8,45,748.0,96.0,1.25,28.4,503.5,821.92,603.73
2018,9,6,9,0,770.0,99.0,1.2,29.0,550.0,851.73,618.89
2018,9,6,9,15,784.0,103.0,1.05,29.35,592.5,872.6,627.24
2018,9,6,9,30,798.0,107.0,0.9,29.7,635.0,890.45,633.43
2018,9,6,9,45,763.5,126.5,0.8,30.1,655.5,877.29,620.83
2018,9,6,10,0,729.0,146.0,0.7,30.5,676.0,865.38,609.61
2018,9,6,10,15,683.0,172.0,0.65,30.8,685.5,841.85,592.43
2018,9,6,10,30,637.0,198.0,0.6,31.1,695.0,814.76,573.34
2018,9,6,10,45,575.0,232.0,0.5,31.4,691.5,778.29,545.99
2018,9,6,11,0,513.0,266.0,0.4,31.7,688.0,736.81,515.79
2018,9,6,11,15,623.5,224.0,0.35,31.9,747.0,776.49,541.58
2018,9,6,11,30,734.0,182.0,0.3,32.1,806.0,805.32,558.72
2018,9,6,11,45,688.5,204.0,0.25,32.3,794.5,762.96,529.35
2018,9,6,12,0,643.0,226.0,0.2,32.5,783.0,719.83,500.05
2018,9,6,12,15,575.0,253.5,0.2,32.65,752.0,664.88,463.51
2018,9,6,12,30,507.0,281.0,0.2,32.8,721.0,612.2,428.09
2018,9,6,12,45,540.0,272.0,0.15,32.9,737.0,598.35,418.4
2018,9,6,13,0,573.0,263.0,0.1,33.0,753.0,580.06,405.02
2018,9,6,13,15,513.0,284.0,0.1,33.05,717.0,530.93,370.89
2018,9,6,13,30,453.0,305.0,0.1,33.1,681.0,484.75,338.71
2018,9,6,13,45,463.5,291.0,0.1,33.1,666.5,449.22,313.46
2018,9,6,14,0,474.0,277.0,0.1,33.1,652.0,412.43,286.44
2018,9,6,14,15,546.0,235.5,0.1,33.05,651.5,376.55,258.38
2018,9,6,14,30,618.0,194.0,0.1,33.0,651.0,331.29,222.03
2018,9,6,14,45,630.5,176.0,0.1,32.9,622.0,282.2,183.21
2018,9,6,15,0,643.0,158.0,0.1,32.8,593.0,231.8,143.43
2018,9,6,15,15,594.0,162.0,0.15,32.7,544.0,187.35,112.25
2018,9,6,15,30,545.0,166.0,0.2,32.6,495.0,148.6,89.61
2018,9,6,15,45,444.5,172.0,0.25,32.45,426.0,116.17,79.78
2018,9,6,16,0,344.0,178.0,0.3,32.3,357.0,123.5,94.82
2018,9,6,16,15,258.0,165.0,0.35,32.1,291.5,115.76,89.05
2018,9,6,16,30,172.0,152.0,0.4,31.9,226.0,114.7,88.65
2018,9,6,16,45,130.5,133.0,0.4,31.65,185.0,101.67,78.46
2018,9,6,17,0,89.0,114.0,0.4,31.4,144.0,88.29,67.82
2018,9,6,17,15,125.5,98.0,0.45,30.75,132.0,76.95,58.73
2018,9,6,17,30,162.0,82.0,0.5,30.1,120.0,62.67,46.9
2018,9,6,17,45,178.0,62.0,0.5,29.4,93.5,48.46,34.82
2018,9,6,18,0,194.0,42.0,0.5,28.7,67.0,32.32,20.85
2018,9,6,18,15,139.5,28.0,0.5,28.7,41.5,21.94,9.23
2018,9,6,18,30,85.0,14.0,0.5,28.7,16.0,12.73,0.0
2018,9,6,18,45,42.5,7.0,0.6,27.9,8.0,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.45,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,21.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,42.0,8.0,0.7,21.9,8.0,31.39,0.0
2018,9,7,6,15,144.0,22.5,0.8,22.5,35.5,142.77,10.52
2018,9,7,6,30,246.0,37.0,0.9,23.1,63.0,247.76,187.11
2018,9,7,6,45,338.0,48.5,1.0,23.7,106.5,331.63,261.32
2018,9,7,7,0,430.0,60.0,1.1,24.3,150.0,428.24,339.3
2018,9,7,7,15,491.5,68.0,1.0,25.15,199.0,499.76,392.91
2018,9,7,7,30,553.0,76.0,0.9,26.0,248.0,573.35,444.34
2018,9,7,7,45,592.0,83.5,0.75,26.85,298.0,629.24,479.65
2018,9,7,8,0,631.0,91.0,0.6,27.7,348.0,684.97,512.73
2018,9,7,8,15,658.0,97.0,0.5,28.25,396.5,727.66,536.53
2018,9,7,8,30,685.0,103.0,0.4,28.8,445.0,768.84,558.47
2018,9,7,8,45,701.5,109.5,0.3,29.35,490.0,799.25,572.74
2018,9,7,9,0,718.0,116.0,0.2,29.9,535.0,827.21,585.27
2018,9,7,9,15,741.0,119.0,0.25,30.3,580.0,849.27,596.84
2018,9,7,9,30,764.0,122.0,0.3,30.7,625.0,873.93,610.13
2018,9,7,9,45,703.5,148.5,0.4,31.05,633.0,849.36,594.27
2018,9,7,10,0,643.0,175.0,0.5,31.4,641.0,815.74,573.47
2018,9,7,10,15,412.0,244.5,0.55,31.6,548.0,660.57,470.2
2018,9,7,10,30,181.0,314.0,0.6,31.8,455.0,483.97,348.16
2018,9,7,10,45,155.5,331.0,0.65,32.05,455.0,471.01,339.46
2018,9,7,11,0,130.0,348.0,0.7,32.3,455.0,457.71,329.13
2018,9,7,11,15,153.0,365.5,0.75,32.45,493.5,486.2,348.7
2018,9,7,11,30,176.0,383.0,0.8,32.6,532.0,512.3,366.11
2018,9,7,11,45,209.0,395.5,0.8,32.8,574.5,539.1,383.67
2018,9,7,12,0,242.0,408.0,0.8,33.0,617.0,567.98,402.23
2018,9,7,12,15,182.0,388.5,0.85,33.05,545.5,486.26,346.44
2018,9,7,12,30,122.0,369.0,0.9,33.1,474.0,414.62,297.17
2018,9,7,12,45,179.0,387.5,0.95,33.2,540.5,456.47,326.87
2018,9,7,13,0,236.0,406.0,1.0,33.3,607.0,492.06,350.81
2018,9,7,13,15,366.0,349.5,1.05,33.25,655.0,500.06,356.8
2018,9,7,13,30,496.0,293.0,1.1,33.2,703.0,495.52,353.14
2018,9,7,13,45,627.0,224.5,1.15,33.2,727.5,470.37,333.77
2018,9,7,14,0,758.0,156.0,1.2,33.2,752.0,437.23,306.69
2018,9,7,14,15,716.5,165.5,1.2,33.1,711.5,380.66,263.06
2018,9,7,14,30,675.0,175.0,1.2,33.0,671.0,331.6,224.41
2018,9,7,14,45,664.5,169.5,1.25,32.9,637.0,283.0,185.33
2018,9,7,15,0,654.0,164.0,1.3,32.8,603.0,235.32,147.45
2018,9,7,15,15,687.0,142.5,1.3,32.6,577.5,183.18,106.73
2018,9,7,15,30,720.0,121.0,1.3,32.4,552.0,127.82,69.36
2018,9,7,15,45,575.5,142.0,1.3,32.2,468.5,94.69,64.22
2018,9,7,16,0,431.0,163.0,1.3,32.0,385.0,105.61,81.05
2018,9,7,16,15,259.0,143.0,1.25,31.7,272.5,101.96,78.44
2018,9,7,16,30,87.0,123.0,1.2,31.4,160.0,95.29,73.36
2018,9,7,16,45,186.5,117.5,1.2,31.1,183.0,86.26,66.27
2018,9,7,17,0,286.0,112.0,1.2,30.8,206.0,83.63,64.34
2018,9,7,17,15,316.5,91.5,1.1,30.05,178.0,66.51,50.31
2018,9,7,17,30,347.0,71.0,1.0,29.3,150.0,52.95,38.97
2018,9,7,17,45,288.0,57.5,0.9,28.55,111.0,43.68,30.93
2018,9,7,18,0,229.0,44.0,0.8,27.8,72.0,34.05,22.24
2018,9,7,18,15,141.5,28.0,0.8,27.8,42.5,22.0,8.12
2018,9,7,18,30,54.0,12.0,0.8,27.8,13.0,10.91,0.0
2018,9,7,18,45,27.0,6.0,0.8,26.95,6.5,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.85,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.65,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.0,3.5,0.3,21.5,3.5,0.0,0.0
2018,9,8,6,0,34.0,7.0,0.3,21.6,7.0,25.84,0.0
2018,9,8,6,15,126.0,22.5,0.35,22.0,33.5,130.76,0.0
2018,9,8,6,30,218.0,38.0,0.4,22.4,60.0,231.32,173.19
2018,9,8,6,45,306.0,51.0,0.4,22.85,102.5,313.1,245.46
2018,9,8,7,0,394.0,64.0,0.4,23.3,145.0,402.39,317.12
2018,9,8,7,15,444.0,74.5,0.45,24.05,191.0,464.59,364.79
2018,9,8,7,30,494.0,85.0,0.5,24.8,237.0,535.85,416.13
2018,9,8,7,45,437.5,111.0,0.5,25.6,264.0,527.33,406.77
2018,9,8,8,0,381.0,137.0,0.5,26.4,291.0,519.53,397.66
2018,9,8,8,15,355.0,164.5,0.55,27.05,323.5,517.24,393.76
2018,9,8,8,30,329.0,192.0,0.6,27.7,356.0,530.02,399.9
2018,9,8,8,45,316.0,216.5,0.65,28.4,386.5,547.94,409.58
2018,9,8,9,0,303.0,241.0,0.7,29.1,417.0,563.55,417.5
2018,9,8,9,15,313.0,260.0,0.75,29.45,454.0,591.89,435.26
2018,9,8,9,30,323.0,279.0,0.8,29.8,491.0,618.58,451.6
2018,9,8,9,45,323.5,297.5,0.8,30.2,520.5,634.05,459.55
2018,9,8,10,0,324.0,316.0,0.8,30.6,550.0,647.62,466.34
2018,9,8,10,15,311.0,335.0,0.85,30.85,567.5,647.38,464.55
2018,9,8,10,30,298.0,354.0,0.9,31.1,585.0,645.42,461.87
2018,9,8,10,45,282.5,370.5,0.9,31.3,595.0,637.07,454.68
2018,9,8,11,0,267.0,387.0,0.9,31.5,605.0,627.44,446.82
2018,9,8,11,15,235.5,401.0,0.9,31.7,596.0,590.43,420.81
2018,9,8,11,30,204.0,415.0,0.9,31.9,587.0,565.16,402.64
2018,9,8,11,45,178.0,420.0,0.9,32.05,571.5,536.32,382.3
2018,9,8,12,0,152.0,425.0,0.9,32.2,556.0,508.25,362.48
2018,9,8,12,15,176.5,424.0,0.9,32.25,576.0,512.7,365.77
2018,9,8,12,30,201.0,423.0,0.9,32.3,596.0,514.84,367.11
2018,9,8,12,45,209.0,417.5,0.85,32.35,596.0,500.06,356.42
2018,9,8,13,0,217.0,412.0,0.8,32.4,596.0,484.27,345.06
2018,9,8,13,15,166.0,396.0,0.8,32.4,535.5,426.22,304.74
2018,9,8,13,30,115.0,380.0,0.8,32.4,475.0,373.23,267.88
2018,9,8,13,45,79.5,345.5,0.8,32.35,410.0,323.42,233.12
2018,9,8,14,0,44.0,311.0,0.8,32.3,345.0,274.48,198.71
2018,9,8,14,15,46.0,299.0,0.85,32.2,333.5,260.08,188.71
2018,9,8,14,30,48.0,287.0,0.9,32.1,322.0,245.6,178.34
2018,9,8,14,45,123.5,295.0,0.9,32.0,379.0,254.45,182.39
2018,9,8,15,0,199.0,303.0,0.9,31.9,436.0,260.64,183.66
2018,9,8,15,15,220.5,273.0,0.9,31.75,411.5,227.21,158.57
2018,9,8,15,30,242.0,243.0,0.9,31.6,387.0,181.74,126.55
2018,9,8,15,45,200.0,200.0,0.9,31.4,312.5,135.76,104.88
2018,9,8,16,0,158.0,157.0,0.9,31.2,238.0,118.38,91.49
2018,9,8,16,15,186.0,152.5,0.9,30.9,238.0,107.49,83.14
2018,9,8,16,30,214.0,148.0,0.9,30.6,238.0,105.72,82.11
2018,9,8,16,45,268.0,130.0,0.9,30.3,227.0,95.09,73.74
2018,9,8,17,0,322.0,112.0,0.9,30.0,216.0,79.73,61.29
2018,9,8,17,15,317.5,94.0,0.85,29.35,181.0,68.51,52.12
2018,9,8,17,30,313.0,76.0,0.8,28.7,146.0,56.68,42.16
2018,9,8,17,45,243.0,60.5,0.75,28.0,106.0,45.95,32.84
2018,9,8,18,0,173.0,45.0,0.7,27.3,66.0,35.67,23.48
2018,9,8,18,15,103.5,27.5,0.7,27.3,38.5,22.11,6.49
2018,9,8,18,30,34.0,10.0,0.7,27.3,11.0,9.1,0.0
2018,9,8,18,45,17.0,5.0,0.8,26.45,5.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.4,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.55,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.15,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,0.0,1.0,1.95,20.3,1.0,0.0,0.0
2018,9,9,6,0,0.0,2.0,2.0,20.3,2.0,1.82,0.0
2018,9,9,6,15,6.0,13.5,2.05,20.55,14.0,16.3,0.0
2018,9,9,6,30,12.0,25.0,2.1,20.8,26.0,33.34,20.55
2018,9,9,6,45,50.0,48.5,2.1,21.05,58.0,101.88,78.75
2018,9,9,7,0,88.0,72.0,2.1,21.3,90.0,160.23,128.48
2018,9,9,7,15,60.5,85.5,2.05,21.7,99.5,140.77,112.51
2018,9,9,7,30,33.0,99.0,2.0,22.1,109.0,132.5,104.9
2018,9,9,7,45,20.0,83.0,1.9,22.55,89.5,98.84,76.78
2018,9,9,8,0,7.0,67.0,1.8,23.0,70.0,65.18,48.48
2018,9,9,8,15,3.5,84.0,1.7,23.5,85.5,77.68,58.27
2018,9,9,8,30,0.0,101.0,1.6,24.0,101.0,90.74,68.3
2018,9,9,8,45,2.5,133.5,1.5,24.5,135.0,124.49,94.9
2018,9,9,9,0,5.0,166.0,1.4,25.0,169.0,158.41,121.05
2018,9,9,9,15,5.0,173.0,1.35,25.45,176.0,164.18,124.83
2018,9,9,9,30,5.0,180.0,1.3,25.9,183.0,170.02,128.74
2018,9,9,9,45,7.0,189.0,1.2,26.35,193.5,179.71,135.63
2018,9,9,10,0,9.0,198.0,1.1,26.8,204.0,189.35,142.41
2018,9,9,10,15,6.0,166.5,1.1,27.1,170.5,155.95,116.42
2018,9,9,10,30,3.0,135.0,1.1,27.4,137.0,123.66,91.33
2018,9,9,10,45,3.5,149.5,1.15,27.75,152.0,137.22,101.57
2018,9,9,11,0,4.0,164.0,1.2,28.1,167.0,150.65,111.53
2018,9,9,11,15,3.0,141.5,1.2,28.35,144.0,129.01,94.77
2018,9,9,11,30,2.0,119.0,1.2,28.6,121.0,107.72,78.32
2018,9,9,11,45,6.0,165.0,1.15,28.8,170.5,152.01,112.1
2018,9,9,12,0,10.0,211.0,1.1,29.0,220.0,195.7,144.68
2018,9,9,12,15,9.5,207.0,1.1,29.15,215.5,190.86,140.77
2018,9,9,12,30,9.0,203.0,1.1,29.3,211.0,186.07,137.1
2018,9,9,12,45,9.5,212.0,1.1,29.4,220.0,193.32,142.47
2018,9,9,13,0,10.0,221.0,1.1,29.5,229.0,200.34,147.63
2018,9,9,13,15,9.5,212.5,1.1,29.55,220.0,191.59,141.11
2018,9,9,13,30,9.0,204.0,1.1,29.6,211.0,182.96,134.74
2018,9,9,13,45,19.0,243.5,1.1,29.6,258.5,219.32,161.86
2018,9,9,14,0,29.0,283.0,1.1,29.6,306.0,246.73,181.89
2018,9,9,14,15,26.5,274.5,1.1,29.55,294.5,234.67,173.0
2018,9,9,14,30,24.0,266.0,1.1,29.5,283.0,231.05,170.57
2018,9,9,14,45,34.0,267.0,1.1,29.45,290.0,221.08,163.0
2018,9,9,15,0,44.0,268.0,1.1,29.4,297.0,217.46,160.14
2018,9,9,15,15,53.0,258.0,1.15,29.2,291.0,204.81,150.84
2018,9,9,15,30,62.0,248.0,1.2,29.0,285.0,190.85,141.15
2018,9,9,15,45,43.0,217.5,1.2,28.8,242.0,163.55,128.54
2018,9,9,16,0,24.0,187.0,1.2,28.6,199.0,152.41,120.17
2018,9,9,16,15,132.5,155.5,1.25,28.3,211.5,116.96,91.87
2018,9,9,16,30,241.0,124.0,1.3,28.0,224.0,90.44,70.45
2018,9,9,16,45,132.0,101.5,1.3,27.65,155.0,80.63,62.61
2018,9,9,17,0,23.0,79.0,1.3,27.3,86.0,66.88,51.26
2018,9,9,17,15,11.5,64.5,1.25,26.7,68.0,56.33,42.45
2018,9,9,17,30,0.0,50.0,1.2,26.1,50.0,43.95,31.86
2018,9,9,17,45,0.0,38.0,1.1,25.45,38.0,33.53,22.73
2018,9,9,18,0,0.0,26.0,1.0,24.8,26.0,22.92,13.17
2018,9,9,18,15,0.0,14.0,1.0,24.8,14.0,12.32,0.0
2018,9,9,18,30,0.0,2.0,1.0,24.8,2.0,1.82,0.0
2018,9,9,18,45,0.0,1.0,1.3,24.05,1.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.2,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.1,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.35,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,1.0,1.5,1.65,19.45,1.5,0.0,0.0
2018,9,10,6,0,2.0,3.0,1.7,19.5,3.0,2.73,0.0
2018,9,10,6,15,7.5,16.0,1.75,19.7,16.5,21.87,0.0
2018,9,10,6,30,13.0,29.0,1.8,19.9,30.0,41.64,26.86
2018,9,10,6,45,24.5,46.5,1.8,20.15,50.5,69.85,52.24
2018,9,10,7,0,36.0,64.0,1.8,20.4,71.0,97.5,76.25
2018,9,10,7,15,47.0,84.5,1.8,20.85,97.0,129.27,103.1
2018,9,10,7,30,58.0,105.0,1.8,21.3,123.0,160.9,129.18
2018,9,10,7,45,45.0,96.0,1.8,21.8,111.5,135.0,107.39
2018,9,10,8,0,32.0,87.0,1.8,22.3,100.0,112.29,88.11
2018,9,10,8,15,16.0,89.0,1.75,22.9,95.5,99.97,77.03
2018,9,10,8,30,0.0,91.0,1.7,23.5,91.0,81.03,60.58
2018,9,10,8,45,1.0,115.5,1.65,24.15,116.0,105.3,79.74
2018,9,10,9,0,2.0,140.0,1.6,24.8,141.0,129.63,98.53
2018,9,10,9,15,9.0,180.0,1.6,25.35,185.5,174.93,133.61
2018,9,10,9,30,16.0,220.0,1.6,25.9,230.0,220.26,167.89
2018,9,10,9,45,13.5,216.0,1.55,26.4,225.0,212.29,160.81
