Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,10,10,0,11.0,212.0,1.5,26.9,220.0,204.76,154.32
2018,9,10,10,15,7.5,191.5,1.5,27.25,197.0,180.92,135.62
2018,9,10,10,30,4.0,171.0,1.5,27.6,174.0,157.88,117.6
2018,9,10,10,45,3.0,161.5,1.55,27.9,164.0,147.8,109.63
2018,9,10,11,0,2.0,152.0,1.6,28.2,154.0,137.92,101.83
2018,9,10,11,15,2.5,154.0,1.6,28.4,156.5,139.91,103.2
2018,9,10,11,30,3.0,156.0,1.6,28.6,159.0,141.85,104.52
2018,9,10,11,45,6.0,180.0,1.65,28.8,185.5,165.47,122.39
2018,9,10,12,0,9.0,204.0,1.7,29.0,212.0,188.63,139.71
2018,9,10,12,15,10.5,215.0,1.75,29.1,224.0,198.61,147.08
2018,9,10,12,30,12.0,226.0,1.8,29.2,236.0,208.28,154.25
2018,9,10,12,45,10.0,214.0,1.8,29.3,222.5,195.32,144.43
2018,9,10,13,0,8.0,202.0,1.8,29.4,209.0,182.66,134.91
2018,9,10,13,15,12.0,229.5,1.8,29.45,239.5,207.4,153.53
2018,9,10,13,30,16.0,257.0,1.8,29.5,270.0,231.01,171.07
2018,9,10,13,45,84.0,293.5,1.8,29.5,359.0,284.14,210.07
2018,9,10,14,0,152.0,330.0,1.8,29.5,448.0,325.48,238.94
2018,9,10,14,15,121.0,305.5,1.8,29.35,397.0,283.56,207.99
2018,9,10,14,30,90.0,281.0,1.8,29.2,346.0,252.61,185.57
2018,9,10,14,45,104.0,272.0,1.75,29.05,343.5,232.75,170.1
2018,9,10,15,0,118.0,263.0,1.7,28.9,341.0,218.27,158.59
2018,9,10,15,15,64.5,225.5,1.7,28.7,267.5,184.61,135.82
2018,9,10,15,30,11.0,188.0,1.7,28.5,194.0,157.33,117.81
2018,9,10,15,45,95.5,171.0,1.65,28.3,219.0,126.62,99.23
2018,9,10,16,0,180.0,154.0,1.6,28.1,244.0,107.56,84.07
2018,9,10,16,15,237.5,151.0,1.5,27.85,256.5,107.17,84.15
2018,9,10,16,30,295.0,148.0,1.4,27.6,269.0,106.47,83.93
2018,9,10,16,45,164.5,130.5,1.3,27.35,196.5,99.95,78.82
2018,9,10,17,0,34.0,113.0,1.2,27.1,124.0,90.39,71.03
2018,9,10,17,15,17.0,87.5,1.05,26.65,93.0,73.6,56.99
2018,9,10,17,30,0.0,62.0,0.9,26.2,62.0,53.17,39.59
2018,9,10,17,45,0.0,45.0,0.8,25.75,45.0,38.95,27.19
2018,9,10,18,0,0.0,28.0,0.7,25.3,28.0,24.61,14.37
2018,9,10,18,15,1.5,16.5,0.7,25.3,16.5,14.55,0.0
2018,9,10,18,30,3.0,5.0,0.7,25.3,5.0,4.55,0.0
2018,9,10,18,45,1.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,1.0,1.0,0.8,21.4,1.0,0.0,0.0
2018,9,11,6,0,2.0,2.0,0.9,21.5,2.0,1.82,0.0
2018,9,11,6,15,1.0,11.0,1.0,21.85,11.0,10.29,0.0
2018,9,11,6,30,0.0,20.0,1.1,22.2,20.0,17.61,7.76
2018,9,11,6,45,97.5,40.5,1.25,22.5,60.0,134.4,105.18
2018,9,11,7,0,195.0,61.0,1.4,22.8,100.0,234.65,189.14
2018,9,11,7,15,99.0,79.0,1.3,23.3,99.0,174.08,139.22
2018,9,11,7,30,3.0,97.0,1.2,23.8,98.0,96.85,74.0
2018,9,11,7,45,9.0,118.0,1.15,24.35,121.5,122.36,94.69
2018,9,11,8,0,15.0,139.0,1.1,24.9,145.0,147.86,114.7
2018,9,11,8,15,26.0,162.0,1.1,25.35,174.0,193.6,150.37
2018,9,11,8,30,37.0,185.0,1.1,25.8,203.0,226.95,175.57
2018,9,11,8,45,25.5,185.5,1.1,26.2,198.5,213.15,163.56
2018,9,11,9,0,14.0,186.0,1.1,26.6,194.0,187.32,142.58
2018,9,11,9,15,10.5,189.5,1.15,26.95,196.0,185.95,140.89
2018,9,11,9,30,7.0,193.0,1.2,27.3,198.0,184.81,139.33
2018,9,11,9,45,12.0,215.5,1.25,27.65,224.0,210.42,158.44
2018,9,11,10,0,17.0,238.0,1.3,28.0,250.0,235.74,177.0
2018,9,11,10,15,11.5,213.5,1.3,28.1,222.0,205.56,153.7
2018,9,11,10,30,6.0,189.0,1.3,28.2,194.0,176.5,131.38
2018,9,11,10,45,7.0,196.5,1.35,28.35,202.0,183.75,136.73
2018,9,11,11,0,8.0,204.0,1.4,28.5,210.0,190.87,141.88
2018,9,11,11,15,16.5,250.0,1.45,28.55,263.5,239.62,178.36
2018,9,11,11,30,25.0,296.0,1.5,28.6,317.0,294.87,218.88
2018,9,11,11,45,47.0,339.5,1.55,28.65,379.5,348.96,258.27
2018,9,11,12,0,69.0,383.0,1.6,28.7,442.0,399.96,294.77
2018,9,11,12,15,81.0,394.5,1.6,28.75,463.5,411.78,302.84
2018,9,11,12,30,93.0,406.0,1.6,28.8,485.0,421.94,309.86
2018,9,11,12,45,133.0,404.5,1.65,28.8,516.5,437.75,321.52
2018,9,11,13,0,173.0,403.0,1.7,28.8,548.0,447.6,328.6
2018,9,11,13,15,216.5,393.5,1.7,28.8,571.5,449.07,329.33
2018,9,11,13,30,260.0,384.0,1.7,28.8,595.0,442.37,323.82
2018,9,11,13,45,252.5,372.0,1.7,28.8,572.0,409.18,299.12
2018,9,11,14,0,245.0,360.0,1.7,28.8,549.0,376.8,274.83
2018,9,11,14,15,261.5,341.5,1.65,28.7,536.0,348.94,253.08
2018,9,11,14,30,278.0,323.0,1.6,28.6,523.0,319.6,229.72
2018,9,11,14,45,300.0,290.0,1.6,28.55,495.5,280.38,198.61
2018,9,11,15,0,322.0,257.0,1.6,28.5,468.0,239.48,166.29
2018,9,11,15,15,348.5,227.0,1.55,28.4,441.5,199.33,135.62
2018,9,11,15,30,375.0,197.0,1.5,28.3,415.0,147.07,99.54
2018,9,11,15,45,385.5,180.5,1.45,28.2,388.0,114.79,89.63
2018,9,11,16,0,396.0,164.0,1.4,28.1,361.0,107.08,83.7
2018,9,11,16,15,272.5,143.0,1.3,27.85,272.0,102.44,80.25
2018,9,11,16,30,149.0,122.0,1.2,27.6,183.0,94.96,74.38
2018,9,11,16,45,161.0,98.5,1.15,27.35,156.0,73.49,56.71
2018,9,11,17,0,173.0,75.0,1.1,27.1,129.0,57.61,43.48
2018,9,11,17,15,268.5,71.0,0.95,26.65,136.0,51.85,38.64
2018,9,11,17,30,364.0,67.0,0.8,26.2,143.0,50.47,37.3
2018,9,11,17,45,260.0,52.0,0.7,25.75,98.0,39.76,27.81
2018,9,11,18,0,156.0,37.0,0.6,25.3,53.0,28.72,17.47
2018,9,11,18,15,82.5,21.0,0.6,25.3,29.0,17.06,0.0
2018,9,11,18,30,9.0,5.0,0.6,25.3,5.0,4.55,0.0
2018,9,11,18,45,4.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.15,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.1,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.9,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.55,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,18.5,3.0,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,37.0,6.0,1.5,21.9,5.0,0.0,0.0
2018,9,12,6,15,155.0,18.5,1.6,22.25,30.5,110.82,0.0
2018,9,12,6,30,273.0,31.0,1.7,22.6,56.0,256.0,187.23
2018,9,12,6,45,331.5,41.5,1.85,22.95,92.0,318.79,252.13
2018,9,12,7,0,390.0,52.0,2.0,23.3,128.0,385.55,309.43
2018,9,12,7,15,311.0,75.0,2.0,23.75,147.5,361.36,291.04
2018,9,12,7,30,232.0,98.0,2.0,24.2,167.0,318.2,256.3
2018,9,12,7,45,210.5,119.5,2.0,24.6,191.5,331.13,265.29
2018,9,12,8,0,189.0,141.0,2.0,25.0,216.0,341.5,271.47
2018,9,12,8,15,111.0,144.0,2.0,25.45,189.5,260.38,205.57
2018,9,12,8,30,33.0,147.0,2.0,25.9,163.0,178.23,138.11
2018,9,12,8,45,19.0,140.5,2.0,26.3,150.0,146.55,112.27
2018,9,12,9,0,5.0,134.0,2.0,26.7,137.0,126.51,95.49
2018,9,12,9,15,9.0,169.0,2.0,27.05,174.5,163.96,124.42
2018,9,12,9,30,13.0,204.0,2.0,27.4,212.0,201.38,152.72
2018,9,12,9,45,32.5,246.5,2.05,27.7,269.0,274.51,208.07
2018,9,12,10,0,52.0,289.0,2.1,28.0,326.0,334.41,252.17
2018,9,12,10,15,50.0,304.0,2.1,28.2,341.0,344.17,258.25
2018,9,12,10,30,48.0,319.0,2.1,28.4,356.0,353.49,264.22
2018,9,12,10,45,47.0,328.0,2.1,28.6,365.0,357.12,266.14
2018,9,12,11,0,46.0,337.0,2.1,28.8,374.0,360.47,267.91
2018,9,12,11,15,54.0,353.5,2.05,28.95,398.0,378.32,280.41
2018,9,12,11,30,62.0,370.0,2.0,29.1,422.0,395.04,291.94
2018,9,12,11,45,99.0,348.0,2.0,29.2,431.5,404.65,299.47
2018,9,12,12,0,136.0,326.0,2.0,29.3,441.0,403.73,299.42
2018,9,12,12,15,98.5,315.0,1.9,29.4,398.5,357.42,264.75
2018,9,12,12,30,61.0,304.0,1.8,29.5,356.0,311.1,230.17
2018,9,12,12,45,164.0,291.5,1.75,29.6,429.0,361.54,268.27
2018,9,12,13,0,267.0,279.0,1.7,29.7,502.0,399.02,295.3
2018,9,12,13,15,488.0,216.0,1.6,29.75,613.5,448.16,330.09
2018,9,12,13,30,709.0,153.0,1.5,29.8,725.0,479.47,349.25
2018,9,12,13,45,707.5,155.0,1.45,29.8,711.5,440.9,317.82
2018,9,12,14,0,706.0,157.0,1.4,29.8,698.0,396.97,282.23
2018,9,12,14,15,756.5,131.5,1.35,29.75,690.0,356.87,247.64
2018,9,12,14,30,807.0,106.0,1.3,29.7,682.0,306.74,204.32
2018,9,12,14,45,775.0,111.0,1.3,29.7,640.5,255.29,162.06
2018,9,12,15,0,743.0,116.0,1.3,29.7,599.0,206.81,123.74
2018,9,12,15,15,460.0,176.0,1.35,29.55,468.5,167.17,106.26
2018,9,12,15,30,177.0,236.0,1.4,29.4,338.0,178.12,128.88
2018,9,12,15,45,193.0,211.5,1.45,29.25,314.0,151.75,119.12
2018,9,12,16,0,209.0,187.0,1.5,29.1,290.0,128.45,100.78
2018,9,12,16,15,295.0,150.5,1.5,28.85,278.5,107.5,84.09
2018,9,12,16,30,381.0,114.0,1.5,28.6,267.0,78.41,60.36
2018,9,12,16,45,482.0,91.0,1.5,28.35,256.0,64.63,49.09
2018,9,12,17,0,583.0,68.0,1.5,28.1,245.0,49.53,36.49
2018,9,12,17,15,520.0,60.5,1.35,27.5,195.5,45.28,32.94
2018,9,12,17,30,457.0,53.0,1.2,26.9,146.0,40.91,29.08
2018,9,12,17,45,359.0,43.5,1.05,26.35,103.0,34.55,23.31
2018,9,12,18,0,261.0,34.0,0.9,25.8,60.0,26.62,15.46
2018,9,12,18,15,147.0,20.0,0.9,25.8,33.0,15.86,0.0
2018,9,12,18,30,33.0,6.0,0.9,25.8,6.0,5.46,0.0
2018,9,12,18,45,16.5,3.0,0.95,25.1,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.3,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.3,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,20.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.85,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,4.5,0.5,2.55,20.9,0.5,0.0,0.0
2018,9,13,6,0,9.0,1.0,2.7,21.0,1.0,0.0,0.0
2018,9,13,6,15,85.0,16.0,2.9,21.4,23.0,65.95,0.0
2018,9,13,6,30,161.0,31.0,3.1,21.8,45.0,183.12,132.01
2018,9,13,6,45,201.0,42.5,3.3,22.2,73.0,226.18,179.66
2018,9,13,7,0,241.0,54.0,3.5,22.6,101.0,273.86,222.05
2018,9,13,7,15,223.5,77.0,3.65,23.15,131.0,280.14,228.25
2018,9,13,7,30,206.0,100.0,3.8,23.7,161.0,300.31,243.95
2018,9,13,7,45,108.0,116.5,4.0,24.2,149.0,227.22,182.62
2018,9,13,8,0,10.0,133.0,4.2,24.7,137.0,137.04,106.39
2018,9,13,8,15,13.0,144.5,4.25,25.25,150.5,149.25,115.81
2018,9,13,8,30,16.0,156.0,4.3,25.8,164.0,161.8,125.24
2018,9,13,8,45,19.5,173.5,4.35,26.3,184.0,181.36,140.1
2018,9,13,9,0,23.0,191.0,4.4,26.8,204.0,200.84,154.68
2018,9,13,9,15,16.0,188.0,4.45,27.15,197.5,189.54,144.94
2018,9,13,9,30,9.0,185.0,4.5,27.5,191.0,178.75,135.72
2018,9,13,9,45,8.5,189.0,4.5,27.9,195.0,181.14,137.01
2018,9,13,10,0,8.0,193.0,4.5,28.3,199.0,183.61,138.36
2018,9,13,10,15,10.0,194.0,4.55,28.6,201.5,185.53,139.49
2018,9,13,10,30,12.0,195.0,4.6,28.9,204.0,187.46,140.65
2018,9,13,10,45,17.0,218.0,4.6,29.15,231.5,212.57,159.56
2018,9,13,11,0,22.0,241.0,4.6,29.4,259.0,245.48,184.14
2018,9,13,11,15,60.5,294.5,4.65,29.6,344.5,326.34,245.21
2018,9,13,11,30,99.0,348.0,4.7,29.8,430.0,412.48,308.65
2018,9,13,11,45,113.0,375.5,4.7,29.95,470.0,440.57,328.45
2018,9,13,12,0,127.0,403.0,4.7,30.1,510.0,466.12,346.39
2018,9,13,12,15,142.5,407.0,4.7,30.2,527.0,469.38,348.46
2018,9,13,12,30,158.0,411.0,4.7,30.3,544.0,470.84,349.23
2018,9,13,12,45,94.0,357.0,4.7,30.4,436.0,371.07,275.76
2018,9,13,13,0,30.0,303.0,4.7,30.5,328.0,280.42,208.25
2018,9,13,13,15,33.0,294.0,4.7,30.5,321.0,270.12,200.8
2018,9,13,13,30,36.0,285.0,4.7,30.5,314.0,259.69,193.04
2018,9,13,13,45,55.5,293.5,4.7,30.45,336.5,270.03,200.69
2018,9,13,14,0,75.0,302.0,4.7,30.4,359.0,277.65,205.98
2018,9,13,14,15,194.5,303.0,4.7,30.25,443.0,303.81,222.85
2018,9,13,14,30,314.0,304.0,4.7,30.1,527.0,313.51,225.47
2018,9,13,14,45,230.0,298.5,4.65,29.95,457.0,275.71,198.43
2018,9,13,15,0,146.0,293.0,4.6,29.8,387.0,238.92,173.64
2018,9,13,15,15,88.0,243.0,4.55,29.55,298.5,196.5,144.53
2018,9,13,15,30,30.0,193.0,4.5,29.3,210.0,152.39,113.82
2018,9,13,15,45,64.0,180.0,4.45,29.05,212.5,140.45,110.7
2018,9,13,16,0,98.0,167.0,4.4,28.8,215.0,124.02,97.7
2018,9,13,16,15,112.5,164.0,4.3,28.5,213.0,121.82,96.34
2018,9,13,16,30,127.0,161.0,4.2,28.2,211.0,119.16,94.57
2018,9,13,16,45,98.5,137.5,4.1,27.9,173.0,103.53,81.87
2018,9,13,17,0,70.0,114.0,4.0,27.6,135.0,90.59,71.21
2018,9,13,17,15,54.5,90.5,3.9,27.2,105.0,73.16,56.52
2018,9,13,17,30,39.0,67.0,3.8,26.8,75.0,55.33,41.19
2018,9,13,17,45,25.5,48.5,3.7,26.45,53.0,40.59,28.22
2018,9,13,18,0,12.0,30.0,3.6,26.1,31.0,25.63,14.28
2018,9,13,18,15,11.0,16.5,3.6,26.1,17.0,15.01,0.0
2018,9,13,18,30,10.0,3.0,3.6,26.1,3.0,2.73,0.0
2018,9,13,18,45,5.0,1.5,3.65,25.6,1.5,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.9,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,4.0,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,4.0,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.4,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.5,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.55,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,5.0,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.1,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.15,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.9,22.65,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,6.0,22.6,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.05,22.6,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,15.0,2.5,6.25,22.75,2.0,0.0,0.0
2018,9,14,6,0,30.0,5.0,6.3,22.8,4.0,0.0,0.0
2018,9,14,6,15,44.5,9.5,6.35,22.95,11.5,35.47,0.0
2018,9,14,6,30,59.0,14.0,6.4,23.1,19.0,79.06,53.11
2018,9,14,6,45,137.5,28.0,6.5,23.3,51.0,156.23,123.1
2018,9,14,7,0,216.0,42.0,6.6,23.5,83.0,236.05,192.06
2018,9,14,7,15,146.5,36.5,6.7,23.8,68.5,176.44,143.82
2018,9,14,7,30,77.0,31.0,6.8,24.1,54.0,102.1,81.43
2018,9,14,7,45,58.5,69.5,6.95,24.45,89.0,126.06,100.2
2018,9,14,8,0,40.0,108.0,7.1,24.8,124.0,143.34,113.08
2018,9,14,8,15,46.0,122.0,7.2,25.2,142.5,162.88,128.53
2018,9,14,8,30,52.0,136.0,7.3,25.6,161.0,182.39,143.73
2018,9,14,8,45,26.0,107.5,7.35,26.0,120.0,127.09,97.97
2018,9,14,9,0,0.0,79.0,7.4,26.4,79.0,69.95,50.74
2018,9,14,9,15,3.5,133.0,7.45,26.65,135.0,123.59,93.4
2018,9,14,9,30,7.0,187.0,7.5,26.9,191.0,178.94,136.67
2018,9,14,9,45,8.5,193.0,7.55,27.1,198.5,185.06,141.03
2018,9,14,10,0,10.0,199.0,7.6,27.3,206.0,191.22,145.46
2018,9,14,10,15,5.5,163.5,7.6,27.45,167.5,152.62,114.92
2018,9,14,10,30,1.0,128.0,7.6,27.6,129.0,115.39,85.46
2018,9,14,10,45,2.0,138.5,7.6,27.7,140.0,125.74,93.44
2018,9,14,11,0,3.0,149.0,7.6,27.8,151.0,135.98,101.28
2018,9,14,11,15,5.5,174.0,7.6,27.85,178.5,160.52,120.26
2018,9,14,11,30,8.0,199.0,7.6,27.9,206.0,184.71,138.86
2018,9,14,11,45,9.0,212.0,7.6,27.95,219.5,196.46,147.78
2018,9,14,12,0,10.0,225.0,7.6,28.0,233.0,207.92,156.48
2018,9,14,12,15,11.0,234.5,7.55,28.0,243.5,215.97,162.6
2018,9,14,12,30,12.0,244.0,7.5,28.0,254.0,223.74,168.51
2018,9,14,12,45,12.0,243.5,7.45,28.0,253.5,221.9,167.08
2018,9,14,13,0,12.0,243.0,7.4,28.0,253.0,219.99,165.64
2018,9,14,13,15,20.0,273.5,7.35,27.85,289.5,248.45,187.57
2018,9,14,13,30,28.0,304.0,7.3,27.7,326.0,270.68,204.59
2018,9,14,13,45,33.0,307.0,7.25,27.6,332.5,270.28,204.33
2018,9,14,14,0,38.0,310.0,7.2,27.5,339.0,268.92,203.3
2018,9,14,14,15,36.0,293.5,7.15,27.35,320.0,250.08,189.04
2018,9,14,14,30,34.0,277.0,7.1,27.2,301.0,231.76,175.17
2018,9,14,14,45,22.0,240.5,7.05,27.0,255.5,206.16,156.1
2018,9,14,15,0,10.0,204.0,7.0,26.8,210.0,173.36,131.45
2018,9,14,15,15,5.0,162.0,6.95,26.6,165.0,138.62,104.82
2018,9,14,15,30,0.0,120.0,6.9,26.4,120.0,104.24,78.12
2018,9,14,15,45,2.0,116.5,6.85,26.2,117.5,100.9,79.37
2018,9,14,16,0,4.0,113.0,6.8,26.0,115.0,97.63,76.97
2018,9,14,16,15,46.5,133.0,6.7,25.75,151.5,107.45,85.58
2018,9,14,16,30,89.0,153.0,6.6,25.5,188.0,119.13,95.79
2018,9,14,16,45,48.0,111.5,6.55,25.25,130.0,90.51,71.85
2018,9,14,17,0,7.0,70.0,6.5,25.0,72.0,61.07,46.87
2018,9,14,17,15,5.0,59.0,6.45,24.75,60.5,51.54,38.65
2018,9,14,17,30,3.0,48.0,6.4,24.5,49.0,41.95,30.18
2018,9,14,17,45,1.5,33.5,6.4,24.25,34.0,29.54,19.15
2018,9,14,18,0,0.0,19.0,6.4,24.0,19.0,16.73,7.14
2018,9,14,18,15,4.5,11.0,6.4,24.0,11.0,10.01,0.0
2018,9,14,18,30,9.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.5,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.6,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.5,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.5,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.35,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.05,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.0,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.0,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.2,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.2,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.15,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.85,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.1,21.8,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.05,21.8,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.8,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.85,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,1.0,0.5,7.0,21.9,0.5,0.0,0.0
2018,9,15,6,0,2.0,1.0,7.0,21.9,1.0,0.0,0.0
2018,9,15,6,15,1.0,3.5,7.0,21.95,3.5,3.78,0.0
2018,9,15,6,30,0.0,6.0,7.0,22.0,6.0,5.26,0.0
2018,9,15,6,45,0.0,8.5,7.05,22.05,8.5,7.46,0.38
2018,9,15,7,0,0.0,11.0,7.1,22.1,11.0,9.66,2.32
2018,9,15,7,15,0.0,13.5,7.1,22.2,13.5,11.86,4.22
2018,9,15,7,30,0.0,16.0,7.1,22.3,16.0,14.06,6.09
2018,9,15,7,45,0.0,25.5,7.15,22.35,25.5,22.45,13.07
2018,9,15,8,0,0.0,35.0,7.2,22.4,35.0,30.85,20.0
2018,9,15,8,15,0.0,30.0,7.2,22.5,30.0,26.44,16.27
2018,9,15,8,30,0.0,25.0,7.2,22.6,25.0,22.04,12.56
2018,9,15,8,45,0.0,57.0,7.2,22.7,57.0,50.38,35.76
2018,9,15,9,0,0.0,89.0,7.2,22.8,89.0,78.85,58.78
2018,9,15,9,15,0.0,101.0,7.2,22.95,101.0,89.94,67.53
2018,9,15,9,30,0.0,113.0,7.2,23.1,113.0,101.06,76.24
2018,9,15,9,45,0.0,128.0,7.2,23.25,128.0,114.95,87.11
2018,9,15,10,0,0.0,143.0,7.2,23.4,143.0,128.77,97.88
2018,9,15,10,15,3.0,165.5,7.15,23.55,168.0,152.24,116.34
2018,9,15,10,30,6.0,188.0,7.1,23.7,193.0,175.51,134.5
2018,9,15,10,45,6.5,184.0,7.0,23.85,189.5,171.59,131.15
2018,9,15,11,0,7.0,180.0,6.9,24.0,186.0,167.76,127.92
2018,9,15,11,15,3.5,142.5,6.85,24.1,145.5,130.22,98.13
2018,9,15,11,30,0.0,105.0,6.8,24.2,105.0,93.46,68.9
2018,9,15,11,45,0.0,100.5,6.75,24.35,100.5,89.41,65.63
2018,9,15,12,0,0.0,96.0,6.7,24.5,96.0,85.38,62.38
2018,9,15,12,15,0.5,102.0,6.65,24.6,102.5,91.04,66.84
2018,9,15,12,30,1.0,108.0,6.6,24.7,109.0,96.62,71.24
2018,9,15,12,45,0.5,89.0,6.55,24.8,89.5,79.44,57.63
2018,9,15,13,0,0.0,70.0,6.5,24.9,70.0,62.19,43.96
2018,9,15,13,15,0.0,62.0,6.45,24.9,62.0,55.05,38.33
2018,9,15,13,30,0.0,54.0,6.4,24.9,54.0,47.91,32.68
2018,9,15,13,45,0.0,54.0,6.35,24.95,54.0,47.9,32.71
2018,9,15,14,0,0.0,54.0,6.3,25.0,54.0,47.88,32.74
2018,9,15,14,15,0.0,71.0,6.25,24.9,71.0,62.97,44.87
2018,9,15,14,30,0.0,88.0,6.2,24.8,88.0,78.08,57.05
2018,9,15,14,45,0.0,68.5,6.2,24.75,68.5,60.69,43.26
2018,9,15,15,0,0.0,49.0,6.2,24.7,49.0,43.35,29.43
2018,9,15,15,15,0.0,39.0,6.15,24.55,39.0,34.47,22.35
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,25.6,15.23
2018,9,15,15,45,0.0,25.0,6.1,24.3,25.0,22.05,13.19
2018,9,15,16,0,0.0,21.0,6.1,24.2,21.0,18.51,10.23
2018,9,15,16,15,0.0,20.0,6.1,24.0,20.0,17.61,9.52
2018,9,15,16,30,0.0,19.0,6.1,23.8,19.0,16.72,8.81
2018,9,15,16,45,0.0,36.0,6.1,23.65,36.0,31.72,21.83
2018,9,15,17,0,0.0,53.0,6.1,23.5,53.0,46.79,34.87
2018,9,15,17,15,0.0,43.0,6.15,23.3,43.0,37.93,27.15
2018,9,15,17,30,0.0,33.0,6.2,23.1,33.0,29.08,19.31
2018,9,15,17,45,0.0,23.5,6.2,22.95,23.5,20.69,11.76
2018,9,15,18,0,0.0,14.0,6.2,22.8,14.0,12.31,3.49
2018,9,15,18,15,2.5,8.0,6.2,22.8,8.0,7.28,0.0
2018,9,15,18,30,5.0,2.0,6.2,22.8,2.0,0.0,0.0
2018,9,15,18,45,2.5,1.0,6.25,22.5,1.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.2,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.15,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.5,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.4,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.35,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.3,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.25,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.2,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.05,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.0,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.05,21.0,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.15,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.15,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.1,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.1,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.1,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.1,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.1,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.2,21.1,0.0,0.0,0.0
2018,9,16,6,15,0.0,2.5,6.15,21.2,2.5,2.27,0.0
2018,9,16,6,30,0.0,5.0,6.1,21.3,5.0,4.38,0.0
2018,9,16,6,45,0.0,20.0,6.1,21.35,20.0,17.59,8.6
2018,9,16,7,0,0.0,35.0,6.1,21.4,35.0,30.85,19.87
2018,9,16,7,15,0.0,38.5,6.15,21.5,38.5,33.94,22.66
2018,9,16,7,30,0.0,42.0,6.2,21.6,42.0,37.03,25.31
2018,9,16,7,45,0.0,43.0,6.2,21.75,43.0,37.92,26.02
2018,9,16,8,0,0.0,44.0,6.2,21.9,44.0,38.81,26.67
2018,9,16,8,15,0.0,37.5,6.25,22.05,37.5,33.07,21.81
2018,9,16,8,30,0.0,31.0,6.3,22.2,31.0,27.34,16.97
2018,9,16,8,45,0.0,45.0,6.3,22.35,45.0,39.74,27.09
2018,9,16,9,0,0.0,59.0,6.3,22.5,59.0,52.17,37.13
2018,9,16,9,15,0.0,70.5,6.35,22.65,70.5,62.41,45.31
2018,9,16,9,30,0.0,82.0,6.4,22.8,82.0,72.67,53.44
2018,9,16,9,45,2.0,125.0,6.45,23.0,126.5,113.95,86.5
2018,9,16,10,0,4.0,168.0,6.5,23.2,171.0,156.03,119.76
2018,9,16,10,15,4.0,171.5,6.5,23.3,174.5,158.78,121.62
2018,9,16,10,30,4.0,175.0,6.5,23.4,178.0,161.55,123.55
2018,9,16,10,45,4.5,173.0,6.5,23.55,176.5,159.64,121.81
2018,9,16,11,0,5.0,171.0,6.5,23.7,175.0,157.77,120.14
2018,9,16,11,15,3.0,133.5,6.55,23.85,136.0,121.64,91.46
2018,9,16,11,30,1.0,96.0,6.6,24.0,97.0,86.19,63.24
2018,9,16,11,45,4.5,138.5,6.65,24.1,142.5,126.85,95.44
2018,9,16,12,0,8.0,181.0,6.7,24.2,188.0,167.03,126.94
2018,9,16,12,15,6.0,167.0,6.7,24.2,172.0,152.54,115.48
2018,9,16,12,30,4.0,153.0,6.7,24.2,156.0,138.34,104.3
2018,9,16,12,45,3.0,140.5,6.7,24.2,143.0,126.34,94.88
2018,9,16,13,0,2.0,128.0,6.7,24.2,130.0,114.52,85.58
2018,9,16,13,15,1.0,110.5,6.75,24.1,111.5,98.49,72.99
2018,9,16,13,30,0.0,93.0,6.8,24.0,93.0,82.61,60.49
2018,9,16,13,45,0.0,78.0,6.85,23.95,78.0,69.25,49.93
2018,9,16,14,0,0.0,63.0,6.9,23.9,63.0,55.87,39.31
2018,9,16,14,15,0.0,63.5,6.95,23.8,63.5,56.29,39.74
2018,9,16,14,30,0.0,64.0,7.0,23.7,64.0,56.71,40.18
2018,9,16,14,45,0.0,56.0,7.05,23.6,56.0,49.58,34.53
2018,9,16,15,0,0.0,48.0,7.1,23.5,48.0,42.46,28.87
2018,9,16,15,15,0.5,61.0,7.15,23.4,61.5,54.02,38.35
2018,9,16,15,30,1.0,74.0,7.2,23.3,75.0,65.53,47.86
2018,9,16,15,45,0.5,52.5,7.25,23.2,53.0,46.39,34.1
2018,9,16,16,0,0.0,31.0,7.3,23.1,31.0,27.34,17.89
2018,9,16,16,15,2.0,36.0,7.35,22.95,37.0,31.76,21.79
2018,9,16,16,30,4.0,41.0,7.4,22.8,43.0,36.18,25.71
2018,9,16,16,45,8.5,51.0,7.4,22.7,54.0,45.06,33.48
2018,9,16,17,0,13.0,61.0,7.4,22.6,65.0,52.74,40.15
2018,9,16,17,15,6.5,37.0,7.4,22.55,39.0,32.64,22.64
2018,9,16,17,30,0.0,13.0,7.4,22.5,13.0,11.41,4.16
2018,9,16,17,45,0.0,10.0,7.4,22.4,10.0,8.77,1.72
2018,9,16,18,0,0.0,7.0,7.4,22.3,7.0,6.14,0.0
2018,9,16,18,15,0.0,3.5,7.4,22.3,3.5,3.18,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.05,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,7.0,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.85,22.3,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.7,22.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.55,22.35,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.4,22.4,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.15,22.5,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.85,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.0,3.05,23.9,0.0,0.0,0.0
2018,9,17,6,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,6,15,0.5,6.5,3.15,24.0,6.5,6.21,0.0
2018,9,17,6,30,1.0,13.0,3.2,24.1,13.0,12.07,2.57
2018,9,17,6,45,86.5,31.0,3.25,24.25,46.5,111.4,85.23
2018,9,17,7,0,172.0,49.0,3.3,24.4,80.0,198.55,159.19
2018,9,17,7,15,258.0,64.5,3.4,24.6,129.0,303.99,246.28
2018,9,17,7,30,344.0,80.0,3.5,24.8,178.0,396.65,321.17
2018,9,17,7,45,206.5,74.0,3.55,25.0,136.0,264.43,214.57
2018,9,17,8,0,69.0,68.0,3.6,25.2,94.0,132.46,104.9
2018,9,17,8,15,35.0,68.5,3.75,25.45,81.5,94.54,72.85
2018,9,17,8,30,1.0,69.0,3.9,25.7,69.0,61.89,44.78
2018,9,17,8,45,2.5,103.0,4.0,25.95,104.0,94.61,70.95
2018,9,17,9,0,4.0,137.0,4.1,26.2,139.0,128.71,97.77
2018,9,17,9,15,11.5,168.5,4.15,26.5,175.5,165.86,126.81
2018,9,17,9,30,19.0,200.0,4.2,26.8,212.0,202.92,155.34
2018,9,17,9,45,96.5,237.0,4.3,27.1,303.5,337.07,259.91
2018,9,17,10,0,174.0,274.0,4.4,27.4,395.0,442.49,339.54
2018,9,17,10,15,282.0,253.0,4.45,27.65,459.5,524.53,401.54
2018,9,17,10,30,390.0,232.0,4.5,27.9,524.0,603.74,460.04
2018,9,17,10,45,526.0,198.5,4.55,28.15,605.5,680.59,516.46
2018,9,17,11,0,662.0,165.0,4.6,28.4,687.0,745.18,562.76
2018,9,17,11,15,426.5,226.0,4.6,28.55,565.0,587.78,445.23
2018,9,17,11,30,191.0,287.0,4.6,28.7,443.0,433.28,327.36
2018,9,17,11,45,281.0,261.0,4.6,28.85,492.5,466.01,353.34
2018,9,17,12,0,371.0,235.0,4.6,29.0,542.0,499.84,378.78
2018,9,17,12,15,581.5,185.5,4.6,29.05,667.0,583.28,441.21
2018,9,17,12,30,792.0,136.0,4.6,29.1,792.0,648.15,487.96
2018,9,17,12,45,771.0,144.0,4.55,29.2,777.0,605.32,454.41
2018,9,17,13,0,750.0,152.0,4.5,29.3,762.0,562.09,420.59
2018,9,17,13,15,775.5,144.5,4.45,29.3,764.5,530.04,394.63
2018,9,17,13,30,801.0,137.0,4.4,29.3,767.0,494.23,364.91
2018,9,17,13,45,712.5,158.5,4.35,29.3,706.0,426.34,311.61
2018,9,17,14,0,624.0,180.0,4.3,29.3,645.0,368.45,265.69
2018,9,17,14,15,637.0,164.5,4.15,29.2,622.0,322.31,226.69
2018,9,17,14,30,650.0,149.0,4.0,29.1,599.0,274.57,185.85
2018,9,17,14,45,650.5,140.0,3.85,29.0,569.5,227.51,146.18
2018,9,17,15,0,651.0,131.0,3.7,28.9,540.0,180.24,108.31
2018,9,17,15,15,682.0,120.5,3.55,28.75,522.0,134.57,75.48
2018,9,17,15,30,713.0,110.0,3.4,28.6,504.0,85.47,51.44
2018,9,17,15,45,664.0,109.5,3.25,28.45,450.5,70.19,53.16
2018,9,17,16,0,615.0,109.0,3.1,28.3,397.0,72.11,54.99
2018,9,17,16,15,600.5,100.5,2.9,28.05,355.0,68.54,52.25
2018,9,17,16,30,586.0,92.0,2.7,27.8,313.0,64.72,49.25
2018,9,17,16,45,535.0,85.0,2.55,27.55,263.0,61.63,46.8
2018,9,17,17,0,484.0,78.0,2.4,27.3,213.0,58.45,44.17
2018,9,17,17,15,413.5,68.0,2.25,26.9,166.0,50.96,37.73
2018,9,17,17,30,343.0,58.0,2.1,26.5,119.0,44.21,31.68
2018,9,17,17,45,245.5,43.5,1.95,26.15,79.5,33.67,22.13
2018,9,17,18,0,148.0,29.0,1.8,25.8,40.0,22.8,9.12
2018,9,17,18,15,77.0,15.5,1.8,25.8,21.0,14.1,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.5,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.2,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.15,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.65,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.75,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.75,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.05,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,21.9,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.8,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.1,21.4,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.15,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.0,1.95,21.1,0.0,0.0,0.0
2018,9,18,6,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,9,18,6,15,0.0,6.5,2.15,21.35,6.5,5.91,0.0
2018,9,18,6,30,0.0,13.0,2.3,21.6,13.0,11.43,1.94
2018,9,18,6,45,0.0,26.0,2.45,21.9,26.0,22.91,12.82
2018,9,18,7,0,0.0,39.0,2.6,22.2,39.0,34.41,22.71
2018,9,18,7,15,21.5,61.5,2.65,22.55,67.5,79.7,61.04
2018,9,18,7,30,43.0,84.0,2.7,22.9,96.0,122.06,96.59
2018,9,18,7,45,40.0,101.0,2.75,23.3,114.0,137.96,109.2
2018,9,18,8,0,37.0,118.0,2.8,23.7,132.0,153.33,121.06
2018,9,18,8,15,41.5,147.0,2.8,24.15,165.0,189.32,149.3
2018,9,18,8,30,46.0,176.0,2.8,24.6,198.0,224.69,176.42
2018,9,18,8,45,26.0,169.5,2.8,25.05,182.0,195.58,151.93
2018,9,18,9,0,6.0,163.0,2.8,25.5,166.0,156.77,120.01
2018,9,18,9,15,42.0,208.0,2.8,25.8,234.0,247.32,191.29
2018,9,18,9,30,78.0,253.0,2.8,26.1,302.0,326.57,251.68
2018,9,18,9,45,51.5,251.0,2.8,26.45,284.0,296.41,226.79
2018,9,18,10,0,25.0,249.0,2.8,26.8,266.0,253.83,192.93
2018,9,18,10,15,76.5,292.5,2.8,27.0,348.5,354.91,269.91
2018,9,18,10,30,128.0,336.0,2.8,27.2,431.0,453.9,342.54
2018,9,18,10,45,118.0,349.0,2.75,27.35,439.0,450.99,338.71
2018,9,18,11,0,108.0,362.0,2.7,27.5,447.0,436.35,327.04
2018,9,18,11,15,140.0,378.5,2.7,27.65,491.0,481.29,359.44
2018,9,18,11,30,172.0,395.0,2.7,27.8,535.0,512.22,381.22
2018,9,18,11,45,206.5,397.0,2.65,27.95,566.5,528.5,392.48
2018,9,18,12,0,241.0,399.0,2.6,28.1,598.0,541.85,401.54
2018,9,18,12,15,242.0,398.5,2.6,28.2,598.0,526.68,390.05
2018,9,18,12,30,243.0,398.0,2.6,28.3,598.0,510.73,378.09
2018,9,18,12,45,211.5,389.5,2.6,28.4,562.5,467.63,346.43
2018,9,18,13,0,180.0,381.0,2.6,28.5,527.0,427.04,316.54
2018,9,18,13,15,200.5,373.0,2.6,28.55,532.5,416.46,308.48
2018,9,18,13,30,221.0,365.0,2.6,28.6,538.0,403.73,298.36
2018,9,18,13,45,169.5,348.5,2.6,28.65,478.5,352.45,260.42
2018,9,18,14,0,118.0,332.0,2.6,28.7,419.0,306.74,226.86
2018,9,18,14,15,150.0,317.0,2.55,28.65,423.0,293.79,216.06
2018,9,18,14,30,182.0,302.0,2.5,28.6,427.0,277.51,202.14
2018,9,18,14,45,323.0,250.5,2.45,28.55,457.5,246.79,172.93
2018,9,18,15,0,464.0,199.0,2.4,28.5,488.0,200.25,131.37
2018,9,18,15,15,425.5,191.5,2.3,28.35,442.0,160.33,105.36
2018,9,18,15,30,387.0,184.0,2.2,28.2,396.0,124.92,88.67
2018,9,18,15,45,542.5,136.0,2.1,28.0,404.0,88.34,68.28
2018,9,18,16,0,698.0,88.0,2.0,27.8,412.0,58.27,43.52
2018,9,18,16,15,694.0,78.0,1.9,27.5,368.5,58.46,43.91
2018,9,18,16,30,690.0,68.0,1.8,27.2,325.0,52.26,38.87
2018,9,18,16,45,648.5,63.0,1.7,26.9,274.5,45.34,33.13
2018,9,18,17,0,607.0,58.0,1.6,26.6,224.0,42.92,31.11
2018,9,18,17,15,540.0,51.5,1.45,25.9,175.0,39.14,27.83
2018,9,18,17,30,473.0,45.0,1.3,25.2,126.0,35.3,24.31
2018,9,18,17,45,363.5,35.0,1.15,24.5,84.5,28.19,17.67
2018,9,18,18,0,254.0,25.0,1.0,23.8,43.0,20.86,6.45
2018,9,18,18,15,135.0,14.0,1.0,23.8,22.5,12.73,0.0
2018,9,18,18,30,16.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,8.0,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.45,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.15,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.15,19.3,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.05,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.65,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,9,19,5,45,4.0,1.0,1.25,17.75,1.0,0.0,0.0
2018,9,19,6,0,8.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,94.0,16.0,1.5,18.45,22.5,70.34,0.0
2018,9,19,6,30,180.0,30.0,1.7,19.0,43.0,187.93,116.35
2018,9,19,6,45,285.5,43.5,1.9,19.55,84.5,284.95,225.55
2018,9,19,7,0,391.0,57.0,2.1,20.1,126.0,385.04,311.26
2018,9,19,7,15,462.5,66.0,2.0,20.65,175.0,462.62,374.68
2018,9,19,7,30,534.0,75.0,1.9,21.2,224.0,542.53,435.86
2018,9,19,7,45,580.5,81.5,1.75,21.75,274.0,601.29,477.56
2018,9,19,8,0,627.0,88.0,1.6,22.3,324.0,660.07,517.14
2018,9,19,8,15,661.0,93.5,1.6,23.15,374.0,706.58,546.67
2018,9,19,8,30,695.0,99.0,1.6,24.0,424.0,751.76,574.36
2018,9,19,8,45,719.5,103.0,1.55,24.8,470.5,784.96,592.67
2018,9,19,9,0,744.0,107.0,1.5,25.6,517.0,815.86,609.06
2018,9,19,9,15,762.0,111.0,1.45,26.05,559.5,833.88,617.4
2018,9,19,9,30,780.0,115.0,1.4,26.5,602.0,853.7,627.01
2018,9,19,9,45,793.0,117.5,1.4,26.95,638.5,864.15,631.04
2018,9,19,10,0,806.0,120.0,1.4,27.4,675.0,871.28,633.14
2018,9,19,10,15,815.5,122.0,1.4,27.6,705.0,871.35,631.45
2018,9,19,10,30,825.0,124.0,1.4,27.8,735.0,867.99,627.8
2018,9,19,10,45,830.5,125.5,1.35,28.0,757.5,857.21,618.93
2018,9,19,11,0,836.0,127.0,1.3,28.2,780.0,843.09,608.15
2018,9,19,11,15,839.0,128.5,1.35,28.35,795.0,823.65,595.42
2018,9,19,11,30,842.0,130.0,1.4,28.5,810.0,801.08,580.72
2018,9,19,11,45,842.5,131.0,1.4,28.65,817.0,773.1,561.98
2018,9,19,12,0,843.0,132.0,1.4,28.8,824.0,742.38,540.87
2018,9,19,12,15,842.0,132.0,1.4,28.9,823.0,707.09,515.9
2018,9,19,12,30,841.0,132.0,1.4,29.0,822.0,669.5,488.93
2018,9,19,12,45,836.5,133.0,1.35,29.1,813.0,628.56,458.71
2018,9,19,13,0,832.0,134.0,1.3,29.2,804.0,585.93,426.7
2018,9,19,13,15,826.5,133.0,1.3,29.25,787.0,539.62,391.76
2018,9,19,13,30,821.0,132.0,1.3,29.3,770.0,492.19,355.05
2018,9,19,13,45,811.5,131.0,1.3,29.35,745.5,442.22,315.49
2018,9,19,14,0,802.0,130.0,1.3,29.4,721.0,391.98,274.68
2018,9,19,14,15,790.5,128.0,1.25,29.35,689.5,340.29,231.99
2018,9,19,14,30,779.0,126.0,1.2,29.3,658.0,289.01,189.28
2018,9,19,14,45,763.0,124.0,1.15,29.25,621.0,237.51,147.28
2018,9,19,15,0,747.0,122.0,1.1,29.2,584.0,180.72,103.91
2018,9,19,15,15,726.5,118.5,1.05,29.15,541.0,130.05,71.4
2018,9,19,15,30,706.0,115.0,1.0,29.1,498.0,81.68,52.73
2018,9,19,15,45,679.0,110.0,0.9,29.1,451.0,71.27,53.88
2018,9,19,16,0,652.0,105.0,0.8,29.1,404.0,70.14,53.14
2018,9,19,16,15,615.5,99.5,0.8,28.9,355.0,68.51,52.01
2018,9,19,16,30,579.0,94.0,0.8,28.7,306.0,66.84,50.82
2018,9,19,16,45,528.0,86.0,0.85,28.55,256.0,63.01,47.73
2018,9,19,17,0,477.0,78.0,0.9,28.4,206.0,59.05,44.42
2018,9,19,17,15,404.0,67.0,0.85,27.75,158.5,50.39,37.04
2018,9,19,17,30,331.0,56.0,0.8,27.1,111.0,42.84,30.34
2018,9,19,17,45,228.5,40.5,0.8,26.45,72.0,31.44,20.01
2018,9,19,18,0,126.0,25.0,0.8,25.8,33.0,19.69,3.56
2018,9,19,18,15,63.0,12.5,0.8,25.8,16.5,11.37,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.05,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.45,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.1,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,0.5,0.7,20.25,0.5,0.0,0.0
2018,9,20,6,0,5.0,1.0,0.7,20.3,1.0,0.0,0.0
2018,9,20,6,15,68.0,15.0,0.7,20.75,19.5,53.87,0.0
2018,9,20,6,30,131.0,29.0,0.7,21.2,38.0,153.87,88.2
2018,9,20,6,45,223.5,45.5,0.75,21.7,77.5,246.42,191.38
2018,9,20,7,0,316.0,62.0,0.8,22.2,117.0,337.43,267.89
2018,9,20,7,15,385.5,73.5,0.65,22.75,164.0,410.48,325.88
2018,9,20,7,30,455.0,85.0,0.5,23.3,211.0,487.33,383.11
2018,9,20,7,45,505.0,94.0,0.35,23.85,260.5,553.83,428.76
2018,9,20,8,0,555.0,103.0,0.2,24.4,310.0,616.85,469.0
2018,9,20,8,15,591.0,109.5,0.35,25.1,358.5,664.93,500.61
2018,9,20,8,30,627.0,116.0,0.5,25.8,407.0,711.78,530.91
2018,9,20,8,45,654.0,121.0,0.7,26.45,453.0,747.36,553.99
2018,9,20,9,0,681.0,126.0,0.9,27.1,499.0,780.78,575.43
2018,9,20,9,15,709.0,126.5,0.95,27.4,542.0,807.33,590.87
2018,9,20,9,30,737.0,127.0,1.0,27.7,585.0,831.19,604.56
2018,9,20,9,45,762.0,124.0,1.05,28.0,623.0,840.99,609.2
2018,9,20,10,0,787.0,121.0,1.1,28.3,661.0,852.73,615.36
2018,9,20,10,15,796.5,123.5,1.1,28.5,691.0,853.39,614.04
2018,9,20,10,30,806.0,126.0,1.1,28.7,721.0,850.67,610.84
2018,9,20,10,45,812.0,128.5,1.15,28.9,744.0,841.55,604.41
2018,9,20,11,0,818.0,131.0,1.2,29.1,767.0,829.1,596.02
2018,9,20,11,15,822.0,132.0,1.2,29.2,782.0,810.22,583.21
