Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,11,30,826.0,133.0,1.2,29.3,797.0,788.23,568.54
2018,9,20,11,45,826.5,134.0,1.15,29.45,804.0,760.61,549.59
2018,9,20,12,0,827.0,135.0,1.1,29.6,811.0,730.28,528.07
2018,9,20,12,15,824.5,136.5,1.05,29.65,810.0,695.82,503.44
2018,9,20,12,30,822.0,138.0,1.0,29.7,809.0,659.17,476.98
2018,9,20,12,45,798.5,148.0,0.95,29.75,794.0,615.39,445.02
2018,9,20,13,0,775.0,158.0,0.9,29.8,779.0,571.29,412.34
2018,9,20,13,15,761.0,160.0,0.85,29.8,759.5,525.43,377.99
2018,9,20,13,30,747.0,162.0,0.8,29.8,740.0,476.12,340.48
2018,9,20,13,45,749.5,155.0,0.75,29.8,719.5,428.8,303.33
2018,9,20,14,0,752.0,148.0,0.7,29.8,699.0,384.95,267.52
2018,9,20,14,15,759.0,138.5,0.65,29.75,674.0,335.42,226.75
2018,9,20,14,30,766.0,129.0,0.6,29.7,649.0,284.5,184.45
2018,9,20,14,45,752.0,126.0,0.55,29.65,612.5,233.36,143.3
2018,9,20,15,0,738.0,123.0,0.5,29.6,576.0,176.61,100.65
2018,9,20,15,15,718.0,119.0,0.55,29.5,533.5,126.21,69.33
2018,9,20,15,30,698.0,115.0,0.6,29.4,491.0,78.08,59.11
2018,9,20,15,45,670.5,110.5,0.65,29.3,444.5,71.85,54.32
2018,9,20,16,0,643.0,106.0,0.7,29.2,398.0,71.1,53.92
2018,9,20,16,15,606.0,100.0,0.75,28.9,349.0,69.13,52.54
2018,9,20,16,30,569.0,94.0,0.8,28.6,300.0,67.09,51.06
2018,9,20,16,45,517.0,86.0,0.85,28.3,250.5,63.26,48.0
2018,9,20,17,0,465.0,78.0,0.9,28.0,201.0,59.32,44.71
2018,9,20,17,15,391.0,67.0,0.85,27.3,154.0,50.45,37.13
2018,9,20,17,30,317.0,56.0,0.8,26.6,107.0,42.9,30.39
2018,9,20,17,45,216.5,40.0,0.8,25.9,69.0,31.11,19.6
2018,9,20,18,0,116.0,24.0,0.8,25.2,31.0,18.94,0.24
2018,9,20,18,15,58.0,12.0,0.8,25.2,15.5,10.91,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,38.5,14.5,1.3,21.35,17.0,35.89,0.0
2018,9,21,6,30,75.0,28.0,1.5,21.8,33.0,104.49,54.05
2018,9,21,6,45,150.5,48.5,1.75,22.25,70.5,189.97,147.05
2018,9,21,7,0,226.0,69.0,2.0,22.7,108.0,270.99,216.7
2018,9,21,7,15,255.5,85.0,2.1,23.15,143.5,315.22,254.24
2018,9,21,7,30,285.0,101.0,2.2,23.6,179.0,361.26,291.56
2018,9,21,7,45,299.0,117.0,2.3,24.0,214.0,395.97,318.37
2018,9,21,8,0,313.0,133.0,2.4,24.4,249.0,430.4,343.99
2018,9,21,8,15,319.5,146.5,2.4,24.75,279.5,454.66,360.92
2018,9,21,8,30,326.0,160.0,2.4,25.1,310.0,477.99,376.74
2018,9,21,8,45,424.5,163.0,2.4,25.45,380.5,586.29,456.33
2018,9,21,9,0,523.0,166.0,2.4,25.8,451.0,677.26,520.55
2018,9,21,9,15,582.5,165.5,2.4,26.05,506.5,736.31,560.17
2018,9,21,9,30,642.0,165.0,2.4,26.3,562.0,786.96,592.84
2018,9,21,9,45,668.0,166.0,2.4,26.6,601.5,806.5,603.7
2018,9,21,10,0,694.0,167.0,2.4,26.9,641.0,822.95,612.73
2018,9,21,10,15,707.0,169.5,2.35,27.1,671.0,826.32,612.89
2018,9,21,10,30,720.0,172.0,2.3,27.3,701.0,826.47,611.14
2018,9,21,10,45,730.0,173.0,2.3,27.55,724.0,819.21,604.85
2018,9,21,11,0,740.0,174.0,2.3,27.8,747.0,808.74,596.63
2018,9,21,11,15,746.0,175.0,2.3,27.9,762.5,791.85,584.55
2018,9,21,11,30,752.0,176.0,2.3,28.0,778.0,771.95,570.0
2018,9,21,11,45,755.5,176.5,2.25,28.15,786.0,746.76,551.32
2018,9,21,12,0,759.0,177.0,2.2,28.3,794.0,718.9,530.69
2018,9,21,12,15,766.5,172.0,2.2,28.35,795.0,685.35,506.58
2018,9,21,12,30,774.0,167.0,2.2,28.4,796.0,650.92,481.39
2018,9,21,12,45,782.0,159.5,2.15,28.5,789.0,612.13,452.31
2018,9,21,13,0,790.0,152.0,2.1,28.6,782.0,571.0,420.91
2018,9,21,13,15,785.5,150.5,2.1,28.6,766.0,526.38,386.5
2018,9,21,13,30,781.0,149.0,2.1,28.6,750.0,480.7,350.38
2018,9,21,13,45,773.5,147.0,2.05,28.55,726.0,432.51,311.44
2018,9,21,14,0,766.0,145.0,2.0,28.5,702.0,383.98,271.31
2018,9,21,14,15,754.5,142.0,2.0,28.45,671.0,333.33,229.08
2018,9,21,14,30,743.0,139.0,2.0,28.4,640.0,277.16,182.55
2018,9,21,14,45,727.5,136.0,1.95,28.3,603.0,226.28,140.99
2018,9,21,15,0,712.0,133.0,1.9,28.2,566.0,176.78,103.49
2018,9,21,15,15,690.0,129.5,1.85,28.1,524.0,128.06,73.45
2018,9,21,15,30,668.0,126.0,1.8,28.0,482.0,81.87,62.77
2018,9,21,15,45,639.0,120.5,1.75,27.85,435.5,79.04,60.72
2018,9,21,16,0,610.0,115.0,1.7,27.7,389.0,77.86,59.98
2018,9,21,16,15,570.5,108.5,1.6,27.4,340.0,75.79,58.52
2018,9,21,16,30,531.0,102.0,1.5,27.1,291.0,73.67,56.97
2018,9,21,16,45,477.0,93.0,1.4,26.8,242.0,67.52,51.93
2018,9,21,17,0,423.0,84.0,1.3,26.5,193.0,62.12,47.36
2018,9,21,17,15,348.5,71.0,1.2,25.95,147.0,53.43,39.83
2018,9,21,17,30,274.0,58.0,1.1,25.4,101.0,44.43,31.76
2018,9,21,17,45,180.5,40.0,1.0,24.85,64.0,31.13,19.47
2018,9,21,18,0,87.0,22.0,0.9,24.3,27.0,17.83,0.0
2018,9,21,18,15,43.5,11.0,0.9,24.3,13.5,10.01,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.85,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.65,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.6,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.45,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,9,22,5,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,9,22,6,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,6,15,75.0,13.0,1.05,19.65,18.0,55.9,0.0
2018,9,22,6,30,150.0,26.0,1.2,20.1,36.0,158.14,77.4
2018,9,22,6,45,254.0,40.0,1.4,20.6,75.5,257.6,200.98
2018,9,22,7,0,358.0,54.0,1.6,21.1,115.0,354.02,284.01
2018,9,22,7,15,428.0,64.5,1.6,21.55,162.5,431.81,347.82
2018,9,22,7,30,498.0,75.0,1.6,22.0,210.0,510.62,409.21
2018,9,22,7,45,546.0,83.5,1.65,22.45,260.0,571.61,454.07
2018,9,22,8,0,594.0,92.0,1.7,22.9,310.0,632.79,497.3
2018,9,22,8,15,628.0,97.5,1.6,23.5,358.5,678.26,526.34
2018,9,22,8,30,662.0,103.0,1.5,24.1,407.0,722.41,553.41
2018,9,22,8,45,685.5,108.5,1.45,24.7,452.5,755.73,572.55
2018,9,22,9,0,709.0,114.0,1.4,25.3,498.0,786.77,589.77
2018,9,22,9,15,735.0,114.5,1.2,25.85,541.0,811.39,600.67
2018,9,22,9,30,761.0,115.0,1.0,26.4,584.0,829.09,606.51
2018,9,22,9,45,784.0,113.5,0.85,26.95,622.0,843.61,610.71
2018,9,22,10,0,807.0,112.0,0.7,27.5,660.0,854.83,612.61
2018,9,22,10,15,815.5,114.5,0.55,27.85,689.5,854.37,607.54
2018,9,22,10,30,824.0,117.0,0.4,28.2,719.0,850.51,600.57
2018,9,22,10,45,829.0,119.0,0.25,28.55,741.5,839.71,589.57
2018,9,22,11,0,834.0,121.0,0.1,28.9,764.0,825.59,577.22
2018,9,22,11,15,837.5,122.5,0.2,29.1,779.0,800.66,562.36
2018,9,22,11,30,841.0,124.0,0.3,29.3,794.0,779.17,550.0
2018,9,22,11,45,841.0,125.5,0.4,29.5,801.0,752.08,534.03
2018,9,22,12,0,841.0,127.0,0.5,29.7,808.0,722.33,515.43
2018,9,22,12,15,834.0,131.0,0.55,29.8,805.5,690.13,493.62
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,652.55,467.82
2018,9,22,12,45,752.0,167.0,0.65,29.95,769.5,597.48,429.15
2018,9,22,13,0,677.0,199.0,0.7,30.0,736.0,543.99,391.06
2018,9,22,13,15,555.0,243.0,0.75,30.0,677.0,481.66,346.33
2018,9,22,13,30,433.0,287.0,0.8,30.0,618.0,427.74,307.38
2018,9,22,13,45,465.0,266.5,0.85,30.0,611.5,395.99,282.94
2018,9,22,14,0,497.0,246.0,0.9,30.0,605.0,360.93,254.85
2018,9,22,14,15,475.5,237.0,0.9,29.9,568.5,315.24,219.37
2018,9,22,14,30,454.0,228.0,0.9,29.8,532.0,271.69,185.48
2018,9,22,14,45,502.5,194.0,0.95,29.75,512.5,225.7,147.68
2018,9,22,15,0,551.0,160.0,1.0,29.7,493.0,173.18,106.48
2018,9,22,15,15,465.5,173.0,1.0,29.6,440.0,141.81,91.3
2018,9,22,15,30,380.0,186.0,1.0,29.5,387.0,119.11,92.64
2018,9,22,15,45,262.5,177.0,1.0,29.45,309.5,122.97,96.15
2018,9,22,16,0,145.0,168.0,1.0,29.4,232.0,124.51,97.73
2018,9,22,16,15,100.5,126.0,1.0,29.0,168.0,97.16,75.73
2018,9,22,16,30,56.0,84.0,1.0,28.6,104.0,67.72,51.58
2018,9,22,16,45,171.0,75.5,1.05,28.25,122.0,57.99,43.59
2018,9,22,17,0,286.0,67.0,1.1,27.9,140.0,49.13,36.12
2018,9,22,17,15,292.5,60.0,1.0,27.2,119.0,45.04,32.52
2018,9,22,17,30,299.0,53.0,0.9,26.5,98.0,40.73,28.45
2018,9,22,17,45,197.5,36.0,0.85,25.8,61.0,28.07,16.66
2018,9,22,18,0,96.0,19.0,0.8,25.1,24.0,15.0,0.0
2018,9,22,18,15,48.0,9.5,0.8,25.1,12.0,8.64,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.65,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,59.5,12.5,0.2,20.35,16.5,46.21,0.0
2018,9,23,6,30,119.0,25.0,0.3,20.7,33.0,135.79,57.2
2018,9,23,6,45,214.5,41.5,0.4,21.05,71.5,233.83,179.88
2018,9,23,7,0,310.0,58.0,0.5,21.4,110.0,325.91,258.1
2018,9,23,7,15,293.5,60.5,0.55,21.8,123.5,321.69,257.59
2018,9,23,7,30,277.0,63.0,0.6,22.2,137.0,316.65,255.01
2018,9,23,7,45,138.5,56.0,0.65,22.6,93.0,183.75,148.24
2018,9,23,8,0,0.0,49.0,0.7,23.0,49.0,43.24,30.12
2018,9,23,8,15,8.5,73.0,0.7,23.3,77.0,71.67,53.79
2018,9,23,8,30,17.0,97.0,0.7,23.6,105.0,108.66,83.7
2018,9,23,8,45,27.5,105.0,0.7,23.85,119.0,125.42,97.02
2018,9,23,9,0,38.0,113.0,0.7,24.1,133.0,142.29,110.3
2018,9,23,9,15,44.5,146.0,0.65,24.4,171.5,181.7,140.64
2018,9,23,9,30,51.0,179.0,0.6,24.7,210.0,220.8,169.94
2018,9,23,9,45,42.0,173.5,0.6,24.95,200.0,205.14,156.92
2018,9,23,10,0,33.0,168.0,0.6,25.2,190.0,189.91,144.56
2018,9,23,10,15,21.5,191.5,0.55,25.4,206.0,201.84,152.69
2018,9,23,10,30,10.0,215.0,0.5,25.6,222.0,204.38,153.59
2018,9,23,10,45,11.0,224.0,0.5,25.85,232.0,212.63,159.41
2018,9,23,11,0,12.0,233.0,0.5,26.1,242.0,220.71,165.06
2018,9,23,11,15,9.5,204.0,0.5,26.25,211.5,190.86,142.38
2018,9,23,11,30,7.0,175.0,0.5,26.4,181.0,161.8,120.35
2018,9,23,11,45,3.5,122.5,0.5,26.55,125.5,111.6,81.92
2018,9,23,12,0,0.0,70.0,0.5,26.7,70.0,62.17,43.52
2018,9,23,12,15,6.5,126.5,0.55,26.75,131.5,116.71,86.13
2018,9,23,12,30,13.0,183.0,0.6,26.8,193.0,170.14,126.81
2018,9,23,12,45,14.0,204.0,0.65,26.85,215.0,187.98,140.04
2018,9,23,13,0,15.0,225.0,0.7,26.9,237.0,205.26,152.95
2018,9,23,13,15,9.0,189.0,0.7,26.85,196.0,170.13,126.5
2018,9,23,13,30,3.0,153.0,0.7,26.8,155.0,135.82,100.61
2018,9,23,13,45,5.5,169.5,0.75,26.8,173.5,150.25,111.88
2018,9,23,14,0,8.0,186.0,0.8,26.8,192.0,163.94,122.39
2018,9,23,14,15,19.0,188.0,0.9,26.7,201.0,162.91,121.51
2018,9,23,14,30,30.0,190.0,1.0,26.6,210.0,164.09,122.23
2018,9,23,14,45,29.5,190.5,1.05,26.45,209.0,160.54,119.72
2018,9,23,15,0,29.0,191.0,1.1,26.3,208.0,156.6,117.12
2018,9,23,15,15,35.0,189.0,1.2,26.05,208.0,150.85,113.32
2018,9,23,15,30,41.0,187.0,1.3,25.8,208.0,144.42,114.95
2018,9,23,15,45,21.5,142.0,1.45,25.55,153.0,114.18,90.54
2018,9,23,16,0,2.0,97.0,1.6,25.3,98.0,84.46,66.14
2018,9,23,16,15,6.5,87.5,1.7,24.85,90.0,76.38,59.69
2018,9,23,16,30,11.0,78.0,1.8,24.4,82.0,68.22,53.02
2018,9,23,16,45,8.0,74.5,1.9,24.0,77.0,64.66,50.13
2018,9,23,17,0,5.0,71.0,2.0,23.6,72.0,60.89,46.88
2018,9,23,17,15,2.5,56.5,2.05,23.0,57.0,48.63,36.16
2018,9,23,17,30,0.0,42.0,2.1,22.4,42.0,36.3,25.14
2018,9,23,17,45,4.5,27.0,2.15,21.85,27.0,23.55,13.02
2018,9,23,18,0,9.0,12.0,2.2,21.3,12.0,10.76,0.0
2018,9,23,18,15,4.5,6.0,2.2,21.3,6.0,5.46,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.7,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.9,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.1,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,18.9,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.75,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.45,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.85,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,24,6,15,7.0,2.5,2.15,16.45,3.0,6.36,0.0
2018,9,24,6,30,14.0,5.0,2.3,16.7,6.0,17.7,1.46
2018,9,24,6,45,59.0,15.0,2.4,16.9,24.0,65.11,48.33
2018,9,24,7,0,104.0,25.0,2.5,17.1,42.0,125.18,101.13
2018,9,24,7,15,114.5,26.5,2.5,17.5,51.5,134.1,110.24
2018,9,24,7,30,125.0,28.0,2.5,17.9,61.0,144.67,120.01
2018,9,24,7,45,62.5,34.0,2.55,18.3,50.5,93.98,75.84
2018,9,24,8,0,0.0,40.0,2.6,18.7,40.0,35.27,24.12
2018,9,24,8,15,0.0,60.0,2.5,19.2,60.0,53.0,38.85
2018,9,24,8,30,0.0,80.0,2.4,19.7,80.0,70.79,53.36
2018,9,24,8,45,0.0,92.0,2.35,20.15,92.0,81.94,62.21
2018,9,24,9,0,0.0,104.0,2.3,20.6,104.0,93.13,71.0
2018,9,24,9,15,0.0,105.5,2.25,21.05,105.5,94.27,71.57
2018,9,24,9,30,0.0,107.0,2.2,21.5,107.0,95.5,72.22
2018,9,24,9,45,1.0,123.5,2.15,21.95,124.0,111.68,84.9
2018,9,24,10,0,2.0,140.0,2.1,22.4,141.0,127.78,97.36
2018,9,24,10,15,1.5,136.0,2.05,22.7,137.0,123.33,93.48
2018,9,24,10,30,1.0,132.0,2.0,23.0,133.0,119.0,89.78
2018,9,24,10,45,2.5,150.0,1.95,23.3,152.0,136.6,103.42
2018,9,24,11,0,4.0,168.0,1.9,23.6,171.0,154.01,116.76
2018,9,24,11,15,7.0,198.0,1.9,23.8,203.5,183.34,139.31
2018,9,24,11,30,10.0,228.0,1.9,24.0,236.0,212.16,161.2
2018,9,24,11,45,10.0,223.0,1.9,24.2,231.0,206.55,156.6
2018,9,24,12,0,10.0,218.0,1.9,24.4,226.0,201.02,152.2
2018,9,24,12,15,10.0,222.5,1.85,24.5,230.5,203.92,154.3
2018,9,24,12,30,10.0,227.0,1.8,24.6,235.0,206.71,156.31
2018,9,24,12,45,9.0,214.0,1.8,24.7,221.0,193.64,146.26
2018,9,24,13,0,8.0,201.0,1.8,24.8,207.0,180.81,136.44
2018,9,24,13,15,10.5,211.5,1.8,24.8,219.5,189.91,143.52
2018,9,24,13,30,13.0,222.0,1.8,24.8,232.0,198.44,150.08
2018,9,24,13,45,9.5,190.0,1.8,24.85,197.0,168.9,127.46
2018,9,24,14,0,6.0,158.0,1.8,24.9,162.0,139.93,105.21
2018,9,24,14,15,4.5,141.0,1.8,24.85,144.0,124.55,93.44
2018,9,24,14,30,3.0,124.0,1.8,24.8,126.0,109.43,81.8
2018,9,24,14,45,1.5,101.0,1.8,24.75,102.0,89.5,66.28
2018,9,24,15,0,0.0,78.0,1.8,24.7,78.0,69.08,50.23
2018,9,24,15,15,0.0,72.0,1.75,24.55,72.0,63.72,46.12
2018,9,24,15,30,0.0,66.0,1.7,24.4,66.0,58.37,44.07
2018,9,24,15,45,0.0,56.0,1.7,24.3,56.0,49.47,36.69
2018,9,24,16,0,0.0,46.0,1.7,24.2,46.0,40.59,29.26
2018,9,24,16,15,0.0,39.0,1.6,23.9,39.0,34.39,24.07
2018,9,24,16,30,0.0,32.0,1.5,23.6,32.0,28.19,18.81
2018,9,24,16,45,72.5,35.5,1.4,23.3,53.0,28.16,18.84
2018,9,24,17,0,145.0,39.0,1.3,23.0,74.0,28.34,18.97
2018,9,24,17,15,174.0,36.0,1.2,22.4,68.0,26.85,17.55
2018,9,24,17,30,203.0,33.0,1.1,21.8,62.0,25.23,15.8
2018,9,24,17,45,154.5,25.5,1.0,21.2,42.0,19.84,9.78
2018,9,24,18,0,106.0,18.0,0.9,20.6,22.0,16.37,0.0
2018,9,24,18,15,53.0,9.0,0.9,20.6,11.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.6,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.8,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.75,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,72.0,10.0,1.05,18.4,14.0,50.97,0.0
2018,9,25,6,30,144.0,20.0,1.2,18.9,28.0,139.91,36.63
2018,9,25,6,45,213.5,27.5,1.4,19.4,54.5,214.55,166.28
2018,9,25,7,0,283.0,35.0,1.6,19.9,81.0,277.17,223.93
2018,9,25,7,15,168.5,36.5,1.5,20.55,66.5,190.89,155.5
2018,9,25,7,30,54.0,38.0,1.4,21.2,52.0,83.48,65.63
2018,9,25,7,45,27.0,57.5,1.35,21.8,64.5,75.95,58.57
2018,9,25,8,0,0.0,77.0,1.3,22.4,77.0,69.0,51.58
2018,9,25,8,15,3.5,105.0,1.3,22.9,106.5,99.66,76.46
2018,9,25,8,30,7.0,133.0,1.3,23.4,136.0,130.45,100.88
2018,9,25,8,45,9.0,150.5,1.3,23.85,155.0,148.68,114.85
2018,9,25,9,0,11.0,168.0,1.3,24.3,174.0,166.8,128.54
2018,9,25,9,15,6.0,159.0,1.25,24.65,162.5,151.71,115.9
2018,9,25,9,30,1.0,150.0,1.2,25.0,151.0,137.48,104.12
2018,9,25,9,45,1.0,153.0,1.2,25.35,154.0,139.71,105.49
2018,9,25,10,0,1.0,156.0,1.2,25.7,157.0,142.03,106.9
2018,9,25,10,15,3.5,175.5,1.15,25.9,178.0,162.12,122.18
2018,9,25,10,30,6.0,195.0,1.1,26.1,199.0,181.98,137.07
2018,9,25,10,45,11.0,221.5,1.1,26.35,229.5,210.21,158.23
2018,9,25,11,0,16.0,248.0,1.1,26.6,260.0,237.89,178.67
2018,9,25,11,15,18.5,263.5,1.05,26.75,277.5,252.72,189.28
2018,9,25,11,30,21.0,279.0,1.0,26.9,295.0,267.09,199.52
2018,9,25,11,45,21.0,279.0,1.0,27.05,295.5,265.08,197.7
2018,9,25,12,0,21.0,279.0,1.0,27.2,296.0,263.04,195.98
2018,9,25,12,15,59.0,321.5,0.95,27.3,368.5,326.24,242.57
2018,9,25,12,30,97.0,364.0,0.9,27.4,441.0,380.53,281.16
2018,9,25,12,45,176.0,358.0,0.9,27.45,496.0,413.09,304.38
2018,9,25,13,0,255.0,352.0,0.9,27.5,551.0,435.34,319.54
2018,9,25,13,15,366.5,302.5,0.85,27.5,581.5,431.13,315.27
2018,9,25,13,30,478.0,253.0,0.8,27.5,612.0,414.49,300.9
2018,9,25,13,45,568.5,210.0,0.8,27.55,623.5,385.26,276.2
2018,9,25,14,0,659.0,167.0,0.8,27.6,635.0,346.43,242.72
2018,9,25,14,15,748.5,128.0,0.75,27.5,636.5,306.4,206.4
2018,9,25,14,30,838.0,89.0,0.7,27.4,638.0,258.55,162.96
2018,9,25,14,45,824.5,87.0,0.65,27.3,600.5,205.53,120.24
2018,9,25,15,0,811.0,85.0,0.6,27.2,563.0,145.22,76.28
2018,9,25,15,15,774.0,88.0,0.5,27.15,516.0,96.12,51.01
2018,9,25,15,30,737.0,91.0,0.4,27.1,469.0,64.52,48.61
2018,9,25,15,45,694.5,89.5,0.3,27.05,418.0,58.88,44.13
2018,9,25,16,0,652.0,88.0,0.2,27.0,367.0,59.51,44.83
2018,9,25,16,15,646.0,78.0,0.2,26.8,325.0,54.24,40.57
2018,9,25,16,30,640.0,68.0,0.2,26.6,283.0,48.62,35.95
2018,9,25,16,45,597.5,61.0,0.25,26.4,234.5,44.76,32.73
2018,9,25,17,0,555.0,54.0,0.3,26.2,186.0,40.73,29.24
2018,9,25,17,15,474.5,46.0,0.3,25.65,139.0,35.59,24.67
2018,9,25,17,30,394.0,38.0,0.3,25.1,92.0,30.33,19.74
2018,9,25,17,45,265.0,27.0,0.35,24.6,56.5,22.09,10.77
2018,9,25,18,0,136.0,16.0,0.4,24.1,21.0,14.55,0.0
2018,9,25,18,15,68.0,8.0,0.4,24.1,10.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.35,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,88.0,11.0,1.0,18.8,16.0,61.01,0.0
2018,9,26,6,30,176.0,22.0,1.2,19.4,32.0,162.47,24.68
2018,9,26,6,45,293.0,33.5,1.4,19.95,71.0,273.84,210.82
2018,9,26,7,0,410.0,45.0,1.6,20.5,110.0,378.18,302.58
2018,9,26,7,15,483.5,53.0,1.7,21.05,157.5,453.92,365.62
2018,9,26,7,30,557.0,61.0,1.8,21.6,205.0,532.59,426.94
2018,9,26,7,45,604.5,66.5,1.9,22.15,254.5,589.8,469.31
2018,9,26,8,0,652.0,72.0,2.0,22.7,304.0,647.22,510.13
2018,9,26,8,15,684.0,76.0,2.3,23.3,352.0,689.46,539.61
2018,9,26,8,30,716.0,80.0,2.6,23.9,400.0,726.54,564.74
2018,9,26,8,45,739.0,84.0,2.85,24.55,445.5,758.31,585.26
2018,9,26,9,0,762.0,88.0,3.1,25.2,491.0,787.63,603.79
2018,9,26,9,15,777.5,91.5,3.2,25.55,532.0,807.07,615.18
2018,9,26,9,30,793.0,95.0,3.3,25.9,573.0,823.49,624.55
2018,9,26,9,45,714.0,128.0,3.35,26.25,578.5,791.97,600.48
2018,9,26,10,0,635.0,161.0,3.4,26.6,584.0,752.35,571.17
2018,9,26,10,15,720.5,138.0,3.4,26.85,638.5,790.11,596.17
2018,9,26,10,30,806.0,115.0,3.4,27.1,693.0,820.6,615.42
2018,9,26,10,45,493.0,173.5,3.4,27.4,530.5,608.89,463.04
2018,9,26,11,0,180.0,232.0,3.4,27.7,368.0,382.41,291.27
2018,9,26,11,15,170.5,248.0,3.35,27.85,379.0,381.93,290.57
2018,9,26,11,30,161.0,264.0,3.3,28.0,390.0,373.32,283.2
2018,9,26,11,45,92.0,267.0,3.25,28.2,339.0,317.31,239.43
2018,9,26,12,0,23.0,270.0,3.2,28.4,288.0,260.09,194.83
2018,9,26,12,15,50.0,289.5,3.15,28.45,329.0,291.67,218.89
2018,9,26,12,30,77.0,309.0,3.1,28.5,370.0,320.26,240.13
2018,9,26,12,45,146.5,331.0,3.05,28.6,445.5,372.82,278.94
2018,9,26,13,0,216.0,353.0,3.0,28.7,521.0,415.29,309.17
2018,9,26,13,15,380.0,290.0,3.0,28.65,577.0,424.33,314.87
2018,9,26,13,30,544.0,227.0,3.0,28.6,633.0,420.25,308.97
2018,9,26,13,45,547.5,222.0,3.0,28.6,619.0,384.2,279.12
2018,9,26,14,0,551.0,217.0,3.0,28.6,605.0,347.11,247.98
2018,9,26,14,15,502.5,217.0,2.95,28.45,558.5,298.5,209.43
2018,9,26,14,30,454.0,217.0,2.9,28.3,512.0,254.63,175.17
2018,9,26,14,45,532.0,184.0,2.8,28.15,510.0,213.35,139.07
2018,9,26,15,0,610.0,151.0,2.7,28.0,508.0,162.01,98.09
2018,9,26,15,15,480.0,169.0,2.55,27.65,436.5,130.2,86.54
2018,9,26,15,30,350.0,187.0,2.4,27.3,365.0,129.33,102.34
2018,9,26,15,45,250.5,145.5,2.2,26.95,266.5,103.58,81.48
2018,9,26,16,0,151.0,104.0,2.0,26.6,168.0,76.29,59.04
2018,9,26,16,15,75.5,68.0,1.85,26.25,100.0,56.08,42.24
2018,9,26,16,30,0.0,32.0,1.7,25.9,32.0,28.19,18.59
2018,9,26,16,45,0.0,28.5,1.5,25.55,28.5,25.09,15.98
2018,9,26,17,0,0.0,25.0,1.3,25.2,25.0,21.99,13.29
2018,9,26,17,15,0.0,20.0,1.2,24.85,20.0,17.58,9.37
2018,9,26,17,30,0.0,15.0,1.1,24.5,15.0,13.18,5.38
2018,9,26,17,45,0.0,9.5,0.95,24.2,9.5,8.34,0.26
2018,9,26,18,0,0.0,4.0,0.8,23.9,4.0,3.64,0.0
2018,9,26,18,15,0.0,2.0,0.8,23.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.75,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,4.0,1.7,21.1,4.0,4.79,0.0
2018,9,27,6,30,4.0,8.0,1.8,21.3,8.0,9.62,0.0
2018,9,27,6,45,2.0,16.0,1.85,21.5,16.0,15.38,6.44
2018,9,27,7,0,0.0,24.0,1.9,21.7,24.0,21.12,11.67
2018,9,27,7,15,0.0,30.5,1.9,21.95,30.5,26.86,16.67
2018,9,27,7,30,0.0,37.0,1.9,22.2,37.0,32.6,21.56
2018,9,27,7,45,0.0,38.5,1.9,22.45,38.5,33.93,22.68
2018,9,27,8,0,0.0,40.0,1.9,22.7,40.0,35.26,23.72
2018,9,27,8,15,0.0,55.5,1.85,22.9,55.5,49.01,34.97
2018,9,27,8,30,0.0,71.0,1.8,23.1,71.0,62.78,46.1
2018,9,27,8,45,0.0,79.0,1.75,23.35,79.0,69.91,51.68
2018,9,27,9,0,0.0,87.0,1.7,23.6,87.0,77.05,57.21
2018,9,27,9,15,6.0,124.0,1.65,23.8,127.5,117.27,89.43
2018,9,27,9,30,12.0,161.0,1.6,24.0,168.0,157.92,121.32
2018,9,27,9,45,14.0,185.0,1.5,24.2,194.0,182.2,139.76
2018,9,27,10,0,16.0,209.0,1.4,24.4,220.0,206.21,157.76
2018,9,27,10,15,16.0,224.5,1.35,24.6,235.5,219.87,167.62
2018,9,27,10,30,16.0,240.0,1.3,24.8,251.0,233.3,177.27
2018,9,27,10,45,12.5,212.0,1.25,25.05,221.0,202.45,153.24
2018,9,27,11,0,9.0,184.0,1.2,25.3,191.0,172.68,130.15
2018,9,27,11,15,5.0,150.5,1.25,25.55,154.5,138.38,103.5
2018,9,27,11,30,1.0,117.0,1.3,25.8,118.0,104.88,77.31
2018,9,27,11,45,63.5,168.5,1.4,26.05,218.5,204.5,155.64
2018,9,27,12,0,126.0,220.0,1.5,26.3,319.0,290.47,220.78
2018,9,27,12,15,126.5,218.0,1.6,26.4,317.5,281.4,213.31
2018,9,27,12,30,127.0,216.0,1.7,26.5,316.0,272.0,205.94
2018,9,27,12,45,65.5,175.0,1.8,26.55,226.5,193.28,145.61
2018,9,27,13,0,4.0,134.0,1.9,26.6,137.0,120.58,89.27
2018,9,27,13,15,71.0,196.0,1.95,26.55,248.5,202.95,152.88
2018,9,27,13,30,138.0,258.0,2.0,26.5,360.0,274.88,206.17
2018,9,27,13,45,140.5,251.5,2.0,26.45,352.5,259.79,193.81
2018,9,27,14,0,143.0,245.0,2.0,26.4,345.0,244.32,181.31
2018,9,27,14,15,96.5,220.5,2.0,26.3,286.5,202.26,149.97
2018,9,27,14,30,50.0,196.0,2.0,26.2,228.0,171.66,127.96
2018,9,27,14,45,185.0,166.5,1.95,26.15,275.0,152.07,107.19
2018,9,27,15,0,320.0,137.0,1.9,26.1,322.0,122.75,79.79
2018,9,27,15,15,239.5,134.5,1.9,25.95,267.0,104.74,73.31
2018,9,27,15,30,159.0,132.0,1.9,25.8,212.0,93.29,73.07
2018,9,27,15,45,80.0,101.0,1.85,25.65,141.0,80.08,62.29
2018,9,27,16,0,1.0,70.0,1.8,25.5,70.0,61.9,47.19
2018,9,27,16,15,9.5,63.0,1.7,25.25,66.0,55.73,42.15
2018,9,27,16,30,18.0,56.0,1.6,25.0,62.0,49.16,36.68
2018,9,27,16,45,61.5,42.0,1.55,24.7,57.0,35.89,25.34
2018,9,27,17,0,105.0,28.0,1.5,24.4,52.0,20.4,11.95
2018,9,27,17,15,150.5,34.5,1.45,24.15,59.0,25.83,16.42
2018,9,27,17,30,196.0,41.0,1.4,23.9,66.0,31.6,20.68
2018,9,27,17,45,122.0,26.5,1.4,23.6,39.5,20.75,8.05
2018,9,27,18,0,48.0,12.0,1.4,23.3,13.0,10.91,0.0
2018,9,27,18,15,24.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.1,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.45,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.35,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.3,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.25,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.85,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,28,6,15,3.0,3.0,1.15,20.95,3.0,4.45,0.0
2018,9,28,6,30,6.0,6.0,1.3,21.1,6.0,9.05,0.0
2018,9,28,6,45,3.0,13.0,1.45,21.25,13.0,13.38,4.84
2018,9,28,7,0,0.0,20.0,1.6,21.4,20.0,17.59,8.78
2018,9,28,7,15,2.5,37.5,1.6,21.55,38.0,34.87,23.42
2018,9,28,7,30,5.0,55.0,1.6,21.7,56.0,52.56,38.37
2018,9,28,7,45,2.5,65.0,1.65,21.8,65.5,59.9,44.41
2018,9,28,8,0,0.0,75.0,1.7,21.9,75.0,67.14,50.21
2018,9,28,8,15,20.5,109.5,1.75,22.1,118.5,127.42,100.06
2018,9,28,8,30,41.0,144.0,1.8,22.3,162.0,182.47,144.45
2018,9,28,8,45,100.5,182.5,1.85,22.55,233.5,290.8,230.62
2018,9,28,9,0,160.0,221.0,1.9,22.8,305.0,384.38,302.35
2018,9,28,9,15,166.5,244.0,1.85,23.1,337.5,412.54,321.6
2018,9,28,9,30,173.0,267.0,1.8,23.4,370.0,439.47,339.97
2018,9,28,9,45,178.0,280.5,1.8,23.7,392.5,453.06,348.57
2018,9,28,10,0,183.0,294.0,1.8,24.0,415.0,465.73,356.52
2018,9,28,10,15,124.0,291.5,1.8,24.25,375.0,405.79,309.91
2018,9,28,10,30,65.0,289.0,1.8,24.5,335.0,334.59,255.01
2018,9,28,10,45,75.5,309.5,1.75,24.8,364.5,359.26,273.01
2018,9,28,11,0,86.0,330.0,1.7,25.1,394.0,382.63,289.39
2018,9,28,11,15,54.0,299.0,1.65,25.25,339.5,321.68,243.07
2018,9,28,11,30,22.0,268.0,1.6,25.4,285.0,257.45,194.25
2018,9,28,11,45,51.5,307.5,1.55,25.6,348.0,318.18,239.96
2018,9,28,12,0,81.0,347.0,1.5,25.8,411.0,369.0,276.87
2018,9,28,12,15,54.0,308.5,1.4,25.85,351.0,310.45,232.89
2018,9,28,12,30,27.0,270.0,1.3,25.9,291.0,255.25,191.57
2018,9,28,12,45,32.5,280.0,1.2,26.0,305.0,263.06,197.39
2018,9,28,13,0,38.0,290.0,1.1,26.1,319.0,269.83,202.11
2018,9,28,13,15,72.5,311.5,1.05,26.15,365.5,298.32,222.88
2018,9,28,13,30,107.0,333.0,1.0,26.2,412.0,321.94,239.32
2018,9,28,13,45,119.5,329.0,0.9,26.2,414.5,308.73,228.58
2018,9,28,14,0,132.0,325.0,0.8,26.2,417.0,297.32,219.12
2018,9,28,14,15,196.0,301.0,0.75,26.15,430.5,284.37,206.94
2018,9,28,14,30,260.0,277.0,0.7,26.1,444.0,257.43,183.59
2018,9,28,14,45,253.5,260.5,0.65,26.1,415.0,224.56,158.73
2018,9,28,15,0,247.0,244.0,0.6,26.1,386.0,192.66,136.24
2018,9,28,15,15,233.5,225.0,0.6,25.95,351.0,160.0,116.68
2018,9,28,15,30,220.0,206.0,0.6,25.8,316.0,148.32,117.94
2018,9,28,15,45,222.0,183.0,0.6,25.7,284.5,126.94,100.9
2018,9,28,16,0,224.0,160.0,0.6,25.6,253.0,113.49,90.2
2018,9,28,16,15,248.5,137.5,0.55,25.3,228.0,99.87,79.23
2018,9,28,16,30,273.0,115.0,0.5,25.0,203.0,85.58,67.48
2018,9,28,16,45,196.0,98.5,0.5,24.75,156.0,74.17,57.93
2018,9,28,17,0,119.0,82.0,0.5,24.5,109.0,64.72,49.75
2018,9,28,17,15,81.5,61.5,0.5,24.0,77.5,49.35,36.32
2018,9,28,17,30,44.0,41.0,0.5,23.5,46.0,33.61,22.26
2018,9,28,17,45,38.5,25.0,0.55,23.0,28.0,20.81,6.66
2018,9,28,18,0,33.0,9.0,0.6,22.5,10.0,8.19,0.0
2018,9,28,18,15,16.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.9,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.15,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.85,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,78.0,10.0,1.35,16.4,13.5,53.82,0.0
2018,9,29,6,30,156.0,20.0,1.5,16.7,27.0,143.23,0.0
2018,9,29,6,45,253.0,32.5,1.65,17.0,62.0,244.29,186.41
2018,9,29,7,0,350.0,45.0,1.8,17.3,97.0,333.52,269.99
2018,9,29,7,15,332.5,58.0,1.75,17.9,123.5,342.69,280.78
2018,9,29,7,30,315.0,71.0,1.7,18.5,150.0,353.3,290.32
2018,9,29,7,45,224.5,103.0,1.6,19.05,166.0,314.03,257.01
2018,9,29,8,0,134.0,135.0,1.5,19.6,182.0,269.53,218.56
2018,9,29,8,15,234.0,148.0,1.5,20.35,244.5,380.41,306.8
2018,9,29,8,30,334.0,161.0,1.5,21.1,307.0,479.02,381.4
2018,9,29,8,45,358.5,175.0,1.45,21.9,347.5,516.47,406.25
2018,9,29,9,0,383.0,189.0,1.4,22.7,388.0,569.67,441.86
2018,9,29,9,15,327.0,211.0,1.35,23.1,391.0,527.83,407.79
2018,9,29,9,30,271.0,233.0,1.3,23.5,394.0,500.33,384.63
2018,9,29,9,45,360.0,227.0,1.2,23.95,454.5,564.76,430.88
2018,9,29,10,0,449.0,221.0,1.1,24.4,515.0,643.23,484.13
2018,9,29,10,15,456.0,224.0,1.05,24.65,534.5,642.91,481.24
2018,9,29,10,30,463.0,227.0,1.0,24.9,554.0,640.48,477.74
2018,9,29,10,45,404.5,263.5,0.95,25.15,556.0,616.08,457.48
2018,9,29,11,0,346.0,300.0,0.9,25.4,558.0,580.3,429.95
2018,9,29,11,15,425.0,277.5,0.85,25.5,600.5,614.56,453.92
2018,9,29,11,30,504.0,255.0,0.8,25.6,643.0,633.7,466.53
2018,9,29,11,45,527.0,248.5,0.8,25.75,657.5,622.07,457.58
2018,9,29,12,0,550.0,242.0,0.8,25.9,672.0,607.48,446.74
2018,9,29,12,15,630.0,208.0,0.75,25.95,699.5,603.83,443.65
2018,9,29,12,30,710.0,174.0,0.7,26.0,727.0,590.83,433.45
2018,9,29,12,45,439.0,240.5,0.7,26.1,581.0,459.6,338.75
2018,9,29,13,0,168.0,307.0,0.7,26.2,435.0,349.94,258.87
2018,9,29,13,15,439.0,239.5,0.7,26.25,564.0,405.96,298.66
2018,9,29,13,30,710.0,172.0,0.7,26.3,693.0,437.49,315.79
2018,9,29,13,45,586.0,200.0,0.65,26.3,620.0,372.98,266.54
2018,9,29,14,0,462.0,228.0,0.6,26.3,547.0,319.23,226.53
2018,9,29,14,15,393.5,231.5,0.65,26.25,494.5,273.2,192.09
2018,9,29,14,30,325.0,235.0,0.7,26.2,442.0,240.68,168.56
2018,9,29,14,45,397.5,214.0,0.75,26.2,451.5,206.21,139.06
2018,9,29,15,0,470.0,193.0,0.8,26.2,461.0,170.45,111.41
2018,9,29,15,15,420.0,186.5,0.85,26.0,412.0,132.31,92.88
2018,9,29,15,30,370.0,180.0,0.9,25.8,363.0,125.61,99.67
2018,9,29,15,45,396.0,158.5,0.95,25.65,336.0,106.21,84.02
2018,9,29,16,0,422.0,137.0,1.0,25.5,309.0,94.16,74.32
2018,9,29,16,15,430.0,120.5,1.0,25.15,275.5,84.82,66.79
2018,9,29,16,30,438.0,104.0,1.0,24.8,242.0,74.96,58.67
2018,9,29,16,45,359.0,90.5,1.0,24.45,190.0,66.35,51.4
2018,9,29,17,0,280.0,77.0,1.0,24.1,138.0,57.45,43.65
2018,9,29,17,15,227.5,61.5,0.95,23.55,102.0,46.77,34.15
2018,9,29,17,30,175.0,46.0,0.9,23.0,66.0,36.34,24.39
2018,9,29,17,45,94.0,26.5,0.85,22.45,36.5,21.31,4.79
2018,9,29,18,0,13.0,7.0,0.8,21.9,7.0,6.37,0.0
2018,9,29,18,15,6.5,3.5,0.8,21.9,3.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.65,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.75,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,53.0,9.5,0.9,16.8,12.0,8.64,0.0
2018,9,30,6,30,106.0,19.0,1.1,17.2,24.0,109.94,0.0
2018,9,30,6,45,216.5,34.5,1.3,17.65,61.0,223.45,167.93
2018,9,30,7,0,327.0,50.0,1.5,18.1,98.0,322.0,258.94
2018,9,30,7,15,406.5,61.0,1.45,18.7,145.0,402.25,326.42
2018,9,30,7,30,486.0,72.0,1.4,19.3,192.0,486.37,393.4
2018,9,30,7,45,541.5,79.0,1.35,19.95,241.5,549.79,440.63
2018,9,30,8,0,597.0,86.0,1.3,20.6,291.0,613.53,485.52
2018,9,30,8,15,575.0,100.5,1.35,21.2,323.0,622.94,489.97
2018,9,30,8,30,553.0,115.0,1.4,21.8,355.0,628.87,492.06
2018,9,30,8,45,428.5,155.0,1.45,22.4,353.5,567.83,443.35
2018,9,30,9,0,304.0,195.0,1.5,23.0,352.0,491.37,383.05
2018,9,30,9,15,342.0,200.5,1.4,23.35,391.0,527.32,408.55
2018,9,30,9,30,380.0,206.0,1.3,23.7,430.0,578.86,443.38
2018,9,30,9,45,584.0,163.5,1.25,24.1,532.0,709.16,536.06
2018,9,30,10,0,788.0,121.0,1.2,24.5,634.0,824.63,610.47
2018,9,30,10,15,797.5,123.0,1.15,24.7,663.0,823.72,606.26
2018,9,30,10,30,807.0,125.0,1.1,24.9,692.0,819.44,601.36
2018,9,30,10,45,784.5,139.0,1.05,25.15,704.5,798.15,585.35
2018,9,30,11,0,762.0,153.0,1.0,25.4,717.0,774.06,567.84
2018,9,30,11,15,465.0,231.5,1.0,25.55,578.0,598.93,444.12
2018,9,30,11,30,168.0,310.0,1.0,25.7,439.0,419.02,312.55
2018,9,30,11,45,88.0,259.0,1.0,25.8,326.5,305.13,229.39
2018,9,30,12,0,8.0,208.0,1.0,25.9,214.0,190.35,142.39
2018,9,30,12,15,15.5,236.0,1.0,26.05,248.0,218.87,164.34
2018,9,30,12,30,23.0,264.0,1.0,26.2,282.0,247.24,185.38
