Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,12,45,40.5,298.0,1.0,26.3,329.0,282.19,211.15
2018,9,30,13,0,58.0,332.0,1.0,26.4,376.0,313.77,233.98
2018,9,30,13,15,46.0,309.0,1.0,26.45,343.5,283.01,211.09
2018,9,30,13,30,34.0,286.0,1.0,26.5,311.0,254.04,189.79
2018,9,30,13,45,22.5,252.0,1.05,26.55,268.5,223.48,167.3
2018,9,30,14,0,11.0,218.0,1.1,26.6,226.0,189.98,142.47
2018,9,30,14,15,14.5,219.0,1.15,26.55,228.5,189.57,142.4
2018,9,30,14,30,18.0,220.0,1.2,26.5,231.0,188.4,141.63
2018,9,30,14,45,37.0,221.5,1.25,26.45,243.0,180.71,135.25
2018,9,30,15,0,56.0,223.0,1.3,26.4,255.0,176.98,132.33
2018,9,30,15,15,109.0,215.5,1.3,26.25,271.0,156.97,117.75
2018,9,30,15,30,162.0,208.0,1.3,26.1,287.0,148.72,118.63
2018,9,30,15,45,218.0,178.0,1.35,25.9,272.5,124.05,98.8
2018,9,30,16,0,274.0,148.0,1.4,25.7,258.0,106.41,84.56
2018,9,30,16,15,185.0,114.5,1.35,25.3,184.5,84.46,66.48
2018,9,30,16,30,96.0,81.0,1.3,24.9,111.0,65.55,50.66
2018,9,30,16,45,277.0,69.5,1.25,24.5,133.0,50.72,38.05
2018,9,30,17,0,458.0,58.0,1.2,24.1,155.0,44.8,32.84
2018,9,30,17,15,376.0,48.0,1.15,23.4,113.0,38.16,26.82
2018,9,30,17,30,294.0,38.0,1.1,22.7,71.0,31.34,20.11
2018,9,30,17,45,175.0,23.5,1.05,22.05,40.5,18.59,0.68
2018,9,30,18,0,56.0,9.0,1.0,21.4,10.0,8.19,0.0
2018,9,30,18,15,28.0,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.8,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.9,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.1,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,68.0,9.5,0.7,16.4,12.5,0.0,0.0
2018,10,1,6,30,136.0,19.0,0.8,16.9,25.0,99.59,0.0
2018,10,1,6,45,263.0,31.5,0.85,17.45,62.5,248.16,184.48
2018,10,1,7,0,390.0,44.0,0.9,18.0,100.0,357.44,285.24
2018,10,1,7,15,471.0,52.0,0.95,18.6,147.5,436.99,351.76
2018,10,1,7,30,552.0,60.0,1.0,19.2,195.0,519.65,416.47
2018,10,1,7,45,604.5,65.5,1.1,19.85,245.0,579.66,461.05
2018,10,1,8,0,657.0,71.0,1.2,20.5,295.0,640.04,504.01
2018,10,1,8,15,692.0,75.5,1.25,21.1,344.0,684.69,533.7
2018,10,1,8,30,727.0,80.0,1.3,21.7,393.0,723.98,558.79
2018,10,1,8,45,751.5,83.5,1.3,22.35,439.0,755.86,577.51
2018,10,1,9,0,776.0,87.0,1.3,23.0,485.0,785.25,594.18
2018,10,1,9,15,796.5,88.0,1.25,23.4,526.5,805.43,604.35
2018,10,1,9,30,817.0,89.0,1.2,23.8,568.0,822.6,612.5
2018,10,1,9,45,832.5,90.5,1.1,24.15,604.5,832.87,615.51
2018,10,1,10,0,848.0,92.0,1.0,24.5,641.0,832.65,611.7
2018,10,1,10,15,856.5,94.0,0.95,24.8,670.5,831.14,608.14
2018,10,1,10,30,865.0,96.0,0.9,25.1,700.0,826.2,602.52
2018,10,1,10,45,870.0,98.0,0.85,25.35,722.0,814.95,593.12
2018,10,1,11,0,875.0,100.0,0.8,25.6,744.0,800.33,581.77
2018,10,1,11,15,878.5,100.5,0.8,25.8,758.5,779.72,567.56
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,755.98,551.43
2018,10,1,11,45,883.5,101.5,0.75,26.2,779.5,727.76,531.65
2018,10,1,12,0,885.0,102.0,0.7,26.4,786.0,696.7,508.61
2018,10,1,12,15,882.5,103.5,0.75,26.5,784.5,661.31,483.67
2018,10,1,12,30,880.0,105.0,0.8,26.6,783.0,623.59,456.5
2018,10,1,12,45,866.0,110.0,0.85,26.7,770.0,580.42,424.73
2018,10,1,13,0,852.0,115.0,0.9,26.8,757.0,536.14,391.28
2018,10,1,13,15,855.5,110.0,0.95,26.85,742.0,490.89,356.19
2018,10,1,13,30,859.0,105.0,1.0,26.9,727.0,443.7,318.42
2018,10,1,13,45,852.0,103.5,1.05,26.9,702.5,393.75,277.56
2018,10,1,14,0,845.0,102.0,1.1,26.9,678.0,343.17,235.17
2018,10,1,14,15,823.5,104.0,1.15,26.85,643.0,285.15,187.22
2018,10,1,14,30,802.0,106.0,1.2,26.8,608.0,233.88,144.95
2018,10,1,14,45,777.5,105.0,1.2,26.75,567.0,181.57,104.64
2018,10,1,15,0,753.0,104.0,1.2,26.7,526.0,131.59,72.26
2018,10,1,15,15,749.5,96.5,1.2,26.5,488.0,79.78,50.32
2018,10,1,15,30,746.0,89.0,1.2,26.3,450.0,64.53,48.99
2018,10,1,15,45,715.0,86.0,1.2,26.15,402.5,57.99,43.69
2018,10,1,16,0,684.0,83.0,1.2,26.0,355.0,57.54,43.48
2018,10,1,16,15,642.0,78.0,1.1,25.65,305.5,55.55,41.98
2018,10,1,16,30,600.0,73.0,1.0,25.3,256.0,53.55,40.39
2018,10,1,16,45,536.5,66.0,0.95,24.95,206.5,49.79,37.18
2018,10,1,17,0,473.0,59.0,0.9,24.6,157.0,45.99,33.76
2018,10,1,17,15,379.5,48.5,0.9,23.95,112.5,38.89,27.31
2018,10,1,17,30,286.0,38.0,0.9,23.3,68.0,29.74,18.53
2018,10,1,17,45,168.5,23.5,0.85,22.6,38.5,18.64,0.0
2018,10,1,18,0,51.0,9.0,0.8,21.9,9.0,8.19,0.0
2018,10,1,18,15,25.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.65,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.1,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,7.5,6.5,1.05,17.05,7.0,0.0,0.0
2018,10,2,6,30,15.0,13.0,1.2,17.6,14.0,20.86,0.0
2018,10,2,6,45,40.0,32.0,1.4,18.15,37.0,78.41,54.13
2018,10,2,7,0,65.0,51.0,1.6,18.7,60.0,118.25,92.4
2018,10,2,7,15,196.0,65.0,1.65,19.2,109.0,238.6,194.59
2018,10,2,7,30,327.0,79.0,1.7,19.7,158.0,371.19,303.17
2018,10,2,7,45,482.0,76.0,1.75,20.15,223.0,497.18,403.11
2018,10,2,8,0,637.0,73.0,1.8,20.6,288.0,624.85,497.7
2018,10,2,8,15,604.5,90.0,2.0,21.25,320.0,630.32,499.55
2018,10,2,8,30,572.0,107.0,2.2,21.9,352.0,631.44,498.78
2018,10,2,8,45,621.5,110.0,2.35,22.55,403.5,681.13,533.04
2018,10,2,9,0,671.0,113.0,2.5,23.2,455.0,729.2,565.08
2018,10,2,9,15,574.5,145.5,2.55,23.55,455.5,684.48,530.62
2018,10,2,9,30,478.0,178.0,2.6,23.9,456.0,628.35,486.61
2018,10,2,9,45,648.0,139.5,2.65,24.25,542.0,732.7,562.13
2018,10,2,10,0,818.0,101.0,2.7,24.6,628.0,821.53,621.61
2018,10,2,10,15,632.0,176.0,2.7,24.85,594.5,739.9,561.88
2018,10,2,10,30,446.0,251.0,2.7,25.1,561.0,645.12,489.71
2018,10,2,10,45,591.0,203.5,2.7,25.35,628.0,705.22,534.38
2018,10,2,11,0,736.0,156.0,2.7,25.6,695.0,753.46,568.78
2018,10,2,11,15,735.5,157.0,2.7,25.75,705.0,731.24,551.44
2018,10,2,11,30,735.0,158.0,2.7,25.9,715.0,706.44,532.73
2018,10,2,11,45,545.5,243.0,2.7,26.05,658.5,622.65,468.89
2018,10,2,12,0,356.0,328.0,2.7,26.2,602.0,542.86,407.86
2018,10,2,12,15,376.0,324.5,2.7,26.25,613.0,532.4,400.0
2018,10,2,12,30,396.0,321.0,2.7,26.3,624.0,519.49,389.72
2018,10,2,12,45,370.0,326.5,2.65,26.35,607.0,486.36,364.16
2018,10,2,13,0,344.0,332.0,2.6,26.4,590.0,454.3,339.34
2018,10,2,13,15,359.5,314.5,2.6,26.4,578.5,424.4,316.08
2018,10,2,13,30,375.0,297.0,2.6,26.4,567.0,392.96,291.03
2018,10,2,13,45,342.0,296.5,2.55,26.4,536.0,355.45,261.55
2018,10,2,14,0,309.0,296.0,2.5,26.4,505.0,320.68,234.25
2018,10,2,14,15,285.0,285.0,2.45,26.3,470.5,283.8,205.53
2018,10,2,14,30,261.0,274.0,2.4,26.2,436.0,249.49,179.27
2018,10,2,14,45,267.5,253.5,2.35,26.1,410.5,215.81,153.29
2018,10,2,15,0,274.0,233.0,2.3,26.0,385.0,181.79,129.33
2018,10,2,15,15,319.5,197.5,2.2,25.85,361.0,139.21,103.41
2018,10,2,15,30,365.0,162.0,2.1,25.7,337.0,106.68,84.38
2018,10,2,15,45,496.5,125.0,2.0,25.5,336.0,85.29,66.83
2018,10,2,16,0,628.0,88.0,1.9,25.3,335.0,61.09,46.63
2018,10,2,16,15,608.5,78.5,1.75,24.9,290.5,55.96,42.47
2018,10,2,16,30,589.0,69.0,1.6,24.5,246.0,50.53,37.94
2018,10,2,16,45,474.0,65.5,1.45,24.05,190.5,49.33,36.92
2018,10,2,17,0,359.0,62.0,1.3,23.6,135.0,46.8,34.56
2018,10,2,17,15,305.5,48.5,1.25,23.0,97.5,37.27,25.98
2018,10,2,17,30,252.0,35.0,1.2,22.4,60.0,27.37,16.41
2018,10,2,17,45,147.5,21.0,1.15,21.8,33.5,16.65,0.0
2018,10,2,18,0,43.0,7.0,1.1,21.2,7.0,6.37,0.0
2018,10,2,18,15,21.5,3.5,1.1,21.2,3.5,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,58.0,9.0,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,116.0,18.0,1.0,18.7,22.0,85.99,0.0
2018,10,3,6,45,237.5,30.5,1.15,19.3,57.5,229.91,164.68
2018,10,3,7,0,359.0,43.0,1.3,19.9,93.0,332.99,264.3
2018,10,3,7,15,441.0,51.5,1.25,20.35,139.0,412.34,331.18
2018,10,3,7,30,523.0,60.0,1.2,20.8,185.0,494.94,396.52
2018,10,3,7,45,576.5,66.5,1.15,21.25,234.5,555.88,441.59
2018,10,3,8,0,630.0,73.0,1.1,21.7,284.0,617.3,484.73
2018,10,3,8,15,666.5,77.5,1.05,22.5,332.0,662.29,513.44
2018,10,3,8,30,703.0,82.0,1.0,23.3,380.0,706.04,540.18
2018,10,3,8,45,729.5,85.0,1.0,24.1,425.5,734.05,555.73
2018,10,3,9,0,756.0,88.0,1.0,24.9,471.0,764.03,572.41
2018,10,3,9,15,748.0,100.0,0.95,25.35,505.5,772.61,574.57
2018,10,3,9,30,740.0,112.0,0.9,25.8,540.0,781.74,577.37
2018,10,3,9,45,718.0,128.5,0.85,26.3,565.5,776.98,570.93
2018,10,3,10,0,696.0,145.0,0.8,26.8,591.0,768.61,562.46
2018,10,3,10,15,746.5,132.0,0.85,27.0,630.5,785.01,572.55
2018,10,3,10,30,797.0,119.0,0.9,27.2,670.0,795.03,578.23
2018,10,3,10,45,812.0,117.0,0.9,27.4,694.0,787.51,571.98
2018,10,3,11,0,827.0,115.0,0.9,27.6,718.0,776.52,563.82
2018,10,3,11,15,846.0,109.0,0.95,27.75,736.5,756.32,550.54
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,738.1,538.67
2018,10,3,11,45,865.0,104.5,1.0,28.0,761.0,710.16,519.26
2018,10,3,12,0,865.0,106.0,1.0,28.1,767.0,679.51,497.09
2018,10,3,12,15,855.5,110.0,1.0,28.15,762.5,642.59,470.28
2018,10,3,12,30,846.0,114.0,1.0,28.2,758.0,603.86,441.73
2018,10,3,12,45,715.0,171.5,1.0,28.25,711.0,542.73,396.29
2018,10,3,13,0,584.0,229.0,1.0,28.3,664.0,488.49,355.74
2018,10,3,13,15,479.5,266.0,0.95,28.3,617.5,436.7,317.01
2018,10,3,13,30,375.0,303.0,0.9,28.3,571.0,395.62,286.27
2018,10,3,13,45,281.0,303.0,0.85,28.25,500.0,337.18,243.86
2018,10,3,14,0,187.0,303.0,0.8,28.2,429.0,293.42,212.89
2018,10,3,14,15,149.0,280.5,0.7,28.1,377.5,252.79,183.33
2018,10,3,14,30,111.0,258.0,0.6,28.0,326.0,216.82,157.65
2018,10,3,14,45,181.0,244.0,0.55,27.9,347.0,204.94,146.24
2018,10,3,15,0,251.0,230.0,0.5,27.8,368.0,176.66,124.49
2018,10,3,15,15,281.0,207.5,0.5,27.75,350.0,142.82,112.28
2018,10,3,15,30,311.0,185.0,0.5,27.7,332.0,128.58,101.23
2018,10,3,15,45,368.0,154.5,0.45,27.6,310.5,104.47,81.85
2018,10,3,16,0,425.0,124.0,0.4,27.5,289.0,86.16,67.02
2018,10,3,16,15,442.5,104.5,0.35,27.2,255.0,74.41,57.49
2018,10,3,16,30,460.0,85.0,0.3,26.9,221.0,62.05,47.23
2018,10,3,16,45,417.0,72.5,0.3,26.6,177.5,53.91,40.35
2018,10,3,17,0,374.0,60.0,0.3,26.3,134.0,45.45,32.97
2018,10,3,17,15,289.0,47.5,0.35,26.05,94.0,36.54,24.95
2018,10,3,17,30,204.0,35.0,0.4,25.8,54.0,27.36,15.8
2018,10,3,17,45,115.0,20.0,0.45,25.5,29.5,15.86,0.0
2018,10,3,18,0,26.0,5.0,0.5,25.2,5.0,4.55,0.0
2018,10,3,18,15,13.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.45,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,10,4,6,15,48.5,8.5,0.9,19.0,10.0,0.0,0.0
2018,10,4,6,30,97.0,17.0,1.0,19.6,20.0,73.43,0.0
2018,10,4,6,45,211.0,30.5,1.15,20.2,54.0,211.56,147.65
2018,10,4,7,0,325.0,44.0,1.3,20.8,88.0,309.79,244.77
2018,10,4,7,15,406.5,54.0,1.3,21.3,133.5,389.5,312.06
2018,10,4,7,30,488.0,64.0,1.3,21.8,179.0,472.48,378.38
2018,10,4,7,45,542.0,71.0,1.3,22.25,227.5,533.56,424.41
2018,10,4,8,0,596.0,78.0,1.3,22.7,276.0,595.07,468.48
2018,10,4,8,15,635.0,83.0,1.4,23.4,324.0,641.94,500.45
2018,10,4,8,30,674.0,88.0,1.5,24.1,372.0,687.67,530.71
2018,10,4,8,45,702.5,91.5,1.6,24.8,417.5,721.21,551.65
2018,10,4,9,0,731.0,95.0,1.7,25.5,463.0,748.54,568.02
2018,10,4,9,15,761.0,94.0,1.7,25.95,505.5,773.81,582.52
2018,10,4,9,30,791.0,93.0,1.7,26.4,548.0,796.17,594.92
2018,10,4,9,45,819.0,89.5,1.7,26.85,586.5,810.74,602.05
2018,10,4,10,0,847.0,86.0,1.7,27.3,625.0,815.21,602.56
2018,10,4,10,15,857.5,87.0,1.65,27.6,654.5,814.11,599.48
2018,10,4,10,30,868.0,88.0,1.6,27.9,684.0,809.58,594.33
2018,10,4,10,45,876.0,88.0,1.55,28.2,706.5,798.49,585.03
2018,10,4,11,0,884.0,88.0,1.5,28.5,729.0,784.01,573.71
2018,10,4,11,15,889.0,88.0,1.4,28.7,743.5,763.87,558.56
2018,10,4,11,30,894.0,88.0,1.3,28.9,758.0,740.51,541.45
2018,10,4,11,45,896.5,88.5,1.25,29.1,765.0,712.75,521.79
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,682.05,498.79
2018,10,4,12,15,899.0,89.0,1.15,29.4,770.5,646.5,472.35
2018,10,4,12,30,899.0,89.0,1.1,29.5,769.0,608.47,443.72
2018,10,4,12,45,897.5,88.0,1.05,29.6,759.5,566.41,411.7
2018,10,4,13,0,896.0,87.0,1.0,29.7,750.0,522.35,377.47
2018,10,4,13,15,851.5,102.5,1.05,29.7,720.5,471.24,338.21
2018,10,4,13,30,807.0,118.0,1.1,29.7,691.0,418.51,297.02
2018,10,4,13,45,810.5,111.0,1.1,29.7,669.0,369.26,256.65
2018,10,4,14,0,814.0,104.0,1.1,29.7,647.0,318.63,214.25
2018,10,4,14,15,822.5,95.0,1.1,29.6,620.5,266.38,170.1
2018,10,4,14,30,831.0,86.0,1.1,29.5,594.0,219.66,130.83
2018,10,4,14,45,786.0,92.0,1.1,29.45,548.0,161.9,88.6
2018,10,4,15,0,741.0,98.0,1.1,29.4,502.0,115.76,62.4
2018,10,4,15,15,759.0,85.0,1.05,29.3,469.0,60.94,45.23
2018,10,4,15,30,777.0,72.0,1.0,29.2,436.0,52.72,38.62
2018,10,4,15,45,645.0,80.5,0.95,29.15,360.5,54.23,40.03
2018,10,4,16,0,513.0,89.0,0.9,29.1,285.0,61.58,46.31
2018,10,4,16,15,407.5,90.0,0.9,28.75,232.0,64.15,48.63
2018,10,4,16,30,302.0,91.0,0.9,28.4,179.0,65.7,50.03
2018,10,4,16,45,194.5,77.0,0.85,28.05,129.5,59.35,44.64
2018,10,4,17,0,87.0,63.0,0.8,27.7,80.0,50.94,37.29
2018,10,4,17,15,110.0,44.5,0.8,27.2,59.0,35.38,23.75
2018,10,4,17,30,133.0,26.0,0.8,26.7,38.0,20.19,9.78
2018,10,4,17,45,83.5,16.0,0.8,26.25,21.5,14.55,0.0
2018,10,4,18,0,34.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,17.0,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.05,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,57.5,7.0,1.15,20.45,9.0,0.0,0.0
2018,10,5,6,30,115.0,14.0,1.3,20.9,18.0,81.15,0.0
2018,10,5,6,45,249.0,26.5,1.5,21.3,54.0,228.36,155.21
2018,10,5,7,0,383.0,39.0,1.7,21.7,90.0,342.54,269.68
2018,10,5,7,15,465.5,47.0,1.65,22.1,136.0,421.25,336.66
2018,10,5,7,30,548.0,55.0,1.6,22.5,182.0,503.48,401.91
2018,10,5,7,45,600.5,60.5,1.55,22.9,231.0,562.39,445.9
2018,10,5,8,0,653.0,66.0,1.5,23.3,280.0,621.74,488.0
2018,10,5,8,15,689.0,69.5,1.4,23.95,328.0,661.09,512.95
2018,10,5,8,30,725.0,73.0,1.3,24.6,376.0,703.72,539.17
2018,10,5,8,45,751.0,76.0,1.2,25.3,421.5,735.61,556.77
2018,10,5,9,0,777.0,79.0,1.1,26.0,467.0,765.09,572.18
2018,10,5,9,15,794.5,81.5,1.1,26.6,507.5,784.08,581.64
2018,10,5,9,30,812.0,84.0,1.1,27.2,548.0,800.05,589.14
2018,10,5,9,45,824.0,86.5,1.15,27.8,583.0,801.01,587.44
2018,10,5,10,0,836.0,89.0,1.2,28.4,618.0,806.15,588.8
2018,10,5,10,15,844.5,90.5,1.2,28.65,646.5,803.89,585.59
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,798.28,580.44
2018,10,5,10,45,858.5,93.0,1.15,29.1,696.0,786.36,570.87
2018,10,5,11,0,864.0,94.0,1.1,29.3,717.0,771.16,559.37
2018,10,5,11,15,867.0,95.5,1.1,29.45,731.0,751.33,545.71
2018,10,5,11,30,870.0,97.0,1.1,29.6,745.0,728.4,530.12
2018,10,5,11,45,871.0,97.0,1.1,29.75,750.5,699.61,509.94
2018,10,5,12,0,872.0,97.0,1.1,29.9,756.0,668.09,487.07
2018,10,5,12,15,871.0,97.0,1.05,30.0,754.0,632.72,460.84
2018,10,5,12,30,870.0,97.0,1.0,30.1,752.0,595.04,432.52
2018,10,5,12,45,846.0,105.5,0.95,30.15,735.5,550.35,398.75
2018,10,5,13,0,822.0,114.0,0.9,30.2,719.0,503.63,362.99
2018,10,5,13,15,696.5,154.5,0.85,30.2,658.5,437.29,313.38
2018,10,5,13,30,571.0,195.0,0.8,30.2,598.0,381.97,271.84
2018,10,5,13,45,578.5,185.5,0.7,30.25,581.0,342.4,239.61
2018,10,5,14,0,586.0,176.0,0.6,30.3,564.0,301.53,205.74
2018,10,5,14,15,557.5,171.0,0.55,30.25,525.5,254.58,168.67
2018,10,5,14,30,529.0,166.0,0.5,30.2,487.0,211.3,135.33
2018,10,5,14,45,605.0,138.5,0.4,30.15,483.0,164.91,97.72
2018,10,5,15,0,681.0,111.0,0.3,30.1,479.0,111.56,61.53
2018,10,5,15,15,679.0,101.5,0.35,30.05,442.5,65.38,48.68
2018,10,5,15,30,677.0,92.0,0.4,30.0,406.0,60.87,45.23
2018,10,5,15,45,677.0,82.0,0.45,29.95,367.0,55.75,41.14
2018,10,5,16,0,677.0,72.0,0.5,29.9,328.0,50.29,36.73
2018,10,5,16,15,602.0,71.0,0.55,29.5,274.0,50.82,37.33
2018,10,5,16,30,527.0,70.0,0.6,29.1,220.0,51.7,38.15
2018,10,5,16,45,483.0,60.5,0.65,28.7,176.5,45.89,33.21
2018,10,5,17,0,439.0,51.0,0.7,28.3,133.0,39.82,27.87
2018,10,5,17,15,345.5,40.5,0.75,27.5,92.5,32.47,21.24
2018,10,5,17,30,252.0,30.0,0.8,26.7,52.0,24.89,12.8
2018,10,5,17,45,140.0,17.5,0.8,25.95,28.0,15.92,0.0
2018,10,5,18,0,28.0,5.0,0.8,25.2,4.0,0.0,0.0
2018,10,5,18,15,14.0,2.5,0.8,25.2,2.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.45,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,39.5,7.0,1.4,19.5,8.0,0.0,0.0
2018,10,6,6,30,79.0,14.0,1.6,19.8,16.0,59.53,0.0
2018,10,6,6,45,187.5,27.5,1.8,20.1,47.5,187.94,123.68
2018,10,6,7,0,296.0,41.0,2.0,20.4,79.0,283.67,224.62
2018,10,6,7,15,261.0,45.0,2.0,20.85,90.0,267.46,216.56
2018,10,6,7,30,226.0,49.0,2.0,21.3,101.0,250.25,204.49
2018,10,6,7,45,113.0,61.0,2.0,21.75,87.0,167.72,135.94
2018,10,6,8,0,0.0,73.0,2.0,22.2,73.0,65.69,48.88
2018,10,6,8,15,0.0,86.5,1.95,22.7,86.5,78.43,59.25
2018,10,6,8,30,0.0,100.0,1.9,23.2,100.0,91.1,69.26
2018,10,6,8,45,23.5,143.5,1.85,23.7,155.0,164.74,128.83
2018,10,6,9,0,47.0,187.0,1.8,24.2,210.0,231.55,181.13
2018,10,6,9,15,44.0,202.0,1.7,24.55,225.0,242.37,188.25
2018,10,6,9,30,41.0,217.0,1.6,24.9,240.0,252.89,195.25
2018,10,6,9,45,42.0,235.5,1.5,25.3,260.5,270.27,207.48
2018,10,6,10,0,43.0,254.0,1.4,25.7,281.0,287.11,219.11
2018,10,6,10,15,63.0,280.0,1.35,25.95,321.5,326.89,248.43
2018,10,6,10,30,83.0,306.0,1.3,26.2,362.0,365.21,276.01
2018,10,6,10,45,268.5,270.0,1.2,26.5,460.5,491.28,370.16
2018,10,6,11,0,454.0,234.0,1.1,26.8,559.0,597.53,445.3
2018,10,6,11,15,504.0,232.5,1.0,27.05,600.0,616.18,455.59
2018,10,6,11,30,554.0,231.0,0.9,27.3,641.0,630.46,463.3
2018,10,6,11,45,554.0,230.5,0.85,27.5,643.5,606.75,445.11
2018,10,6,12,0,554.0,230.0,0.8,27.7,646.0,581.29,425.96
2018,10,6,12,15,536.5,234.0,0.75,27.85,636.0,547.47,400.79
2018,10,6,12,30,519.0,238.0,0.7,28.0,626.0,513.32,375.2
2018,10,6,12,45,474.0,257.0,0.65,28.1,608.0,477.13,347.76
2018,10,6,13,0,429.0,276.0,0.6,28.2,590.0,442.84,321.59
2018,10,6,13,15,379.0,287.0,0.6,28.25,559.0,403.97,292.61
2018,10,6,13,30,329.0,298.0,0.6,28.3,528.0,368.29,265.93
2018,10,6,13,45,537.5,214.0,0.55,28.3,574.0,348.13,245.53
2018,10,6,14,0,746.0,130.0,0.5,28.3,620.0,308.05,207.12
2018,10,6,14,15,751.5,121.0,0.55,28.25,593.5,263.23,169.4
2018,10,6,14,30,757.0,112.0,0.6,28.2,567.0,212.32,128.04
2018,10,6,14,45,742.0,107.5,0.65,28.2,529.5,161.48,90.88
2018,10,6,15,0,727.0,103.0,0.7,28.2,492.0,105.54,57.29
2018,10,6,15,15,701.5,100.0,0.75,28.05,449.5,64.83,48.74
2018,10,6,15,30,676.0,97.0,0.8,27.9,407.0,64.63,48.83
2018,10,6,15,45,640.0,93.5,0.8,27.8,361.0,64.04,48.52
2018,10,6,16,0,604.0,90.0,0.8,27.7,315.0,63.53,48.25
2018,10,6,16,15,558.0,83.0,0.8,27.35,267.0,60.23,45.64
2018,10,6,16,30,512.0,76.0,0.8,27.0,219.0,56.86,42.86
2018,10,6,16,45,445.0,66.5,0.8,26.65,172.5,51.15,37.94
2018,10,6,17,0,378.0,57.0,0.8,26.3,126.0,43.47,31.15
2018,10,6,17,15,280.5,44.0,0.75,25.7,86.0,34.04,22.64
2018,10,6,17,30,183.0,31.0,0.7,25.1,46.0,24.35,11.76
2018,10,6,17,45,96.5,16.5,0.7,24.5,24.0,15.01,0.0
2018,10,6,18,0,10.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,5.0,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.9,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.9,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.85,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.65,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,29.5,6.0,0.45,20.55,7.0,0.0,0.0
2018,10,7,6,30,59.0,12.0,0.5,20.9,14.0,45.71,0.0
2018,10,7,6,45,158.0,28.0,0.5,21.25,45.0,168.92,105.09
2018,10,7,7,0,257.0,44.0,0.5,21.6,76.0,262.45,203.96
2018,10,7,7,15,248.5,56.5,0.5,22.05,99.5,276.45,219.25
2018,10,7,7,30,240.0,69.0,0.5,22.5,123.0,290.01,231.67
2018,10,7,7,45,123.0,86.5,0.45,22.9,114.5,196.99,157.12
2018,10,7,8,0,6.0,104.0,0.4,23.3,106.0,104.94,80.42
2018,10,7,8,15,8.0,122.5,0.4,23.75,125.5,124.2,95.94
2018,10,7,8,30,10.0,141.0,0.4,24.2,145.0,143.32,110.66
2018,10,7,8,45,12.0,156.5,0.4,24.65,162.0,159.01,122.42
2018,10,7,9,0,14.0,172.0,0.4,25.1,179.0,174.67,133.97
2018,10,7,9,15,15.5,186.0,0.4,25.45,194.5,188.26,143.8
2018,10,7,9,30,17.0,200.0,0.4,25.8,210.0,201.79,153.49
2018,10,7,9,45,12.5,198.0,0.4,26.2,205.5,194.03,146.74
2018,10,7,10,0,8.0,196.0,0.4,26.6,201.0,186.79,140.57
2018,10,7,10,15,34.0,218.5,0.45,26.9,241.5,238.73,180.11
2018,10,7,10,30,60.0,241.0,0.5,27.2,282.0,279.49,210.27
2018,10,7,10,45,141.0,272.0,0.5,27.5,371.5,381.2,284.94
2018,10,7,11,0,222.0,303.0,0.5,27.8,461.0,466.42,344.67
2018,10,7,11,15,357.5,272.0,0.6,28.0,532.5,534.56,393.46
2018,10,7,11,30,493.0,241.0,0.7,28.2,604.0,594.11,435.19
2018,10,7,11,45,577.5,213.5,0.75,28.4,642.0,607.35,443.82
2018,10,7,12,0,662.0,186.0,0.8,28.6,680.0,610.83,445.89
2018,10,7,12,15,655.5,189.0,0.85,28.7,677.0,579.21,422.88
2018,10,7,12,30,649.0,192.0,0.9,28.8,674.0,546.17,398.72
2018,10,7,12,45,611.0,204.5,0.95,28.95,653.5,503.53,367.12
2018,10,7,13,0,573.0,217.0,1.0,29.1,633.0,462.38,336.11
2018,10,7,13,15,564.5,214.5,1.05,29.1,616.0,422.91,305.89
2018,10,7,13,30,556.0,212.0,1.1,29.1,599.0,384.19,275.4
2018,10,7,13,45,635.0,177.0,1.15,29.15,603.5,348.94,244.99
2018,10,7,14,0,714.0,142.0,1.2,29.2,608.0,305.04,206.44
2018,10,7,14,15,660.5,149.5,1.2,29.1,563.5,255.83,167.37
2018,10,7,14,30,607.0,157.0,1.2,29.0,519.0,211.75,133.85
2018,10,7,14,45,571.0,154.0,1.25,28.95,477.0,167.23,102.53
2018,10,7,15,0,535.0,151.0,1.3,28.9,435.0,127.17,80.56
2018,10,7,15,15,554.5,135.5,1.25,28.75,407.5,89.33,68.87
2018,10,7,15,30,574.0,120.0,1.2,28.6,380.0,81.03,62.32
2018,10,7,15,45,516.5,116.0,1.2,28.45,330.5,80.38,62.02
2018,10,7,16,0,459.0,112.0,1.2,28.3,281.0,78.87,60.97
2018,10,7,16,15,460.0,96.0,1.15,27.85,244.0,69.15,53.04
2018,10,7,16,30,461.0,80.0,1.1,27.4,207.0,58.95,44.54
2018,10,7,16,45,410.5,69.0,1.0,27.0,164.5,51.74,38.36
2018,10,7,17,0,360.0,58.0,0.9,26.6,122.0,44.27,31.72
2018,10,7,17,15,264.0,44.0,0.9,26.0,82.5,34.09,22.53
2018,10,7,17,30,168.0,30.0,0.9,25.4,43.0,23.6,10.17
2018,10,7,17,45,88.5,16.0,0.85,24.85,22.5,14.55,0.0
2018,10,7,18,0,9.0,2.0,0.8,24.3,2.0,0.0,0.0
2018,10,7,18,15,4.5,1.0,0.8,24.3,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.85,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.4,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,6,15,37.5,6.0,1.25,19.65,7.0,0.0,0.0
2018,10,8,6,30,75.0,12.0,1.5,20.2,14.0,54.94,0.0
2018,10,8,6,45,194.5,25.5,1.75,20.75,46.0,185.61,110.54
2018,10,8,7,0,314.0,39.0,2.0,21.3,78.0,293.18,230.08
2018,10,8,7,15,421.5,46.5,2.1,21.85,125.0,385.87,309.58
2018,10,8,7,30,529.0,54.0,2.2,22.4,172.0,483.3,388.54
2018,10,8,7,45,589.0,58.5,2.25,23.0,221.0,545.28,436.02
2018,10,8,8,0,649.0,63.0,2.3,23.6,270.0,608.06,481.94
2018,10,8,8,15,689.0,66.0,2.4,24.05,318.0,649.53,510.91
2018,10,8,8,30,729.0,69.0,2.5,24.5,366.0,694.19,541.38
2018,10,8,8,45,759.0,70.0,2.6,24.95,411.5,726.39,562.18
2018,10,8,9,0,789.0,71.0,2.7,25.4,457.0,756.28,581.07
2018,10,8,9,15,802.5,75.0,2.7,25.7,496.5,773.63,590.74
2018,10,8,9,30,816.0,79.0,2.7,26.0,536.0,780.71,593.32
2018,10,8,9,45,749.5,107.0,2.7,26.25,548.0,760.47,577.2
2018,10,8,10,0,683.0,135.0,2.7,26.5,560.0,732.58,556.1
2018,10,8,10,15,516.0,204.5,2.75,26.75,534.0,653.58,496.33
2018,10,8,10,30,349.0,274.0,2.8,27.0,508.0,567.5,430.26
2018,10,8,10,45,285.0,295.5,2.8,27.25,491.0,527.77,399.41
2018,10,8,11,0,221.0,317.0,2.8,27.5,474.0,478.56,361.55
2018,10,8,11,15,134.5,306.0,2.8,27.65,402.0,393.77,297.48
2018,10,8,11,30,48.0,295.0,2.8,27.8,330.0,306.29,230.7
2018,10,8,11,45,34.5,269.5,2.8,27.95,295.0,268.96,202.53
2018,10,8,12,0,21.0,244.0,2.8,28.1,260.0,230.21,173.0
2018,10,8,12,15,51.0,272.5,2.8,28.15,310.5,273.65,206.06
2018,10,8,12,30,81.0,301.0,2.8,28.2,361.0,310.15,233.16
2018,10,8,12,45,119.5,311.5,2.8,28.3,398.5,332.55,249.41
2018,10,8,13,0,158.0,322.0,2.8,28.4,436.0,348.59,260.5
2018,10,8,13,15,170.0,307.0,2.8,28.35,427.0,329.02,245.23
2018,10,8,13,30,182.0,292.0,2.8,28.3,418.0,308.44,228.98
2018,10,8,13,45,257.0,258.5,2.8,28.3,429.0,288.91,211.8
2018,10,8,14,0,332.0,225.0,2.8,28.3,440.0,265.88,190.64
2018,10,8,14,15,481.0,183.5,2.8,28.2,477.5,239.86,163.56
2018,10,8,14,30,630.0,142.0,2.8,28.1,515.0,201.36,126.23
2018,10,8,14,45,562.0,138.0,2.8,28.0,454.0,151.66,91.97
2018,10,8,15,0,494.0,134.0,2.8,27.9,393.0,111.35,70.73
2018,10,8,15,15,550.5,115.5,2.7,27.7,381.0,74.95,57.38
2018,10,8,15,30,607.0,97.0,2.6,27.5,369.0,64.61,48.97
2018,10,8,15,45,513.5,89.5,2.5,27.25,301.5,60.68,45.87
2018,10,8,16,0,420.0,82.0,2.4,27.0,234.0,56.68,42.67
2018,10,8,16,15,506.0,70.5,2.2,26.55,226.5,50.51,37.58
2018,10,8,16,30,592.0,59.0,2.0,26.1,219.0,43.79,31.9
2018,10,8,16,45,529.0,52.0,1.8,25.7,172.0,39.58,28.22
2018,10,8,17,0,466.0,45.0,1.6,25.3,125.0,35.29,24.28
2018,10,8,17,15,357.0,35.5,1.5,24.75,84.5,28.58,18.0
2018,10,8,17,30,248.0,26.0,1.4,24.2,44.0,21.73,7.66
2018,10,8,17,45,131.5,14.5,1.35,23.65,23.0,13.19,0.0
2018,10,8,18,0,15.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.5,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.45,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.85,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.85,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,8.5,5.0,1.8,19.4,5.0,0.0,0.0
2018,10,9,6,30,17.0,10.0,2.0,19.7,10.0,19.03,0.0
2018,10,9,6,45,53.0,26.5,2.2,20.05,32.0,76.25,39.21
2018,10,9,7,0,89.0,43.0,2.4,20.4,54.0,123.32,94.78
2018,10,9,7,15,121.5,62.5,2.55,20.85,85.0,182.93,146.32
2018,10,9,7,30,154.0,82.0,2.7,21.3,116.0,230.99,187.29
2018,10,9,7,45,226.5,97.0,2.8,21.75,161.0,303.01,247.13
2018,10,9,8,0,299.0,112.0,2.9,22.2,206.0,378.03,307.47
2018,10,9,8,15,312.0,128.5,3.0,22.65,241.0,410.29,331.67
2018,10,9,8,30,325.0,145.0,3.1,23.1,276.0,441.59,354.59
2018,10,9,8,45,204.0,158.0,3.25,23.55,243.5,358.4,286.19
2018,10,9,9,0,83.0,171.0,3.4,24.0,211.0,242.5,191.66
2018,10,9,9,15,54.5,185.5,3.4,24.3,212.5,232.26,182.1
2018,10,9,9,30,26.0,200.0,3.4,24.6,214.0,221.5,171.95
2018,10,9,9,45,28.5,209.0,3.45,24.9,225.5,230.12,178.13
2018,10,9,10,0,31.0,218.0,3.5,25.2,237.0,238.63,184.16
2018,10,9,10,15,29.5,228.0,3.45,25.4,247.0,244.75,188.23
2018,10,9,10,30,28.0,238.0,3.4,25.6,257.0,250.66,192.16
2018,10,9,10,45,32.0,254.5,3.4,25.8,276.5,267.1,204.31
2018,10,9,11,0,36.0,271.0,3.4,26.0,296.0,282.81,215.81
2018,10,9,11,15,85.5,299.5,3.35,26.05,361.0,342.48,261.53
2018,10,9,11,30,135.0,328.0,3.3,26.1,426.0,405.53,308.62
2018,10,9,11,45,132.5,333.0,3.2,26.15,430.0,398.84,302.7
2018,10,9,12,0,130.0,338.0,3.1,26.2,434.0,391.66,296.72
2018,10,9,12,15,142.0,333.0,3.05,26.15,437.5,384.03,290.84
2018,10,9,12,30,154.0,328.0,3.0,26.1,441.0,375.25,283.99
2018,10,9,12,45,171.5,295.5,2.9,26.05,419.5,345.42,261.43
2018,10,9,13,0,189.0,263.0,2.8,26.0,398.0,314.8,237.92
2018,10,9,13,15,309.0,259.0,2.75,25.9,473.5,346.64,259.93
2018,10,9,13,30,429.0,255.0,2.7,25.8,549.0,365.07,269.83
2018,10,9,13,45,480.0,224.0,2.65,25.75,541.5,329.6,239.21
2018,10,9,14,0,531.0,193.0,2.6,25.7,534.0,289.12,203.86
2018,10,9,14,15,387.0,221.0,2.6,25.6,463.0,244.59,172.06
2018,10,9,14,30,243.0,249.0,2.6,25.5,392.0,219.58,157.76
2018,10,9,14,45,227.5,226.5,2.55,25.45,353.0,183.62,131.54
2018,10,9,15,0,212.0,204.0,2.5,25.4,314.0,158.42,116.31
2018,10,9,15,15,169.0,182.5,2.4,25.25,265.5,133.99,107.22
2018,10,9,15,30,126.0,161.0,2.3,25.1,217.0,120.09,96.06
2018,10,9,15,45,110.5,150.0,2.2,24.95,195.0,112.51,90.06
2018,10,9,16,0,95.0,139.0,2.1,24.8,173.0,104.66,83.73
2018,10,9,16,15,123.0,119.0,1.85,24.5,156.0,91.19,72.53
2018,10,9,16,30,151.0,99.0,1.6,24.2,139.0,77.23,60.71
2018,10,9,16,45,104.0,79.5,1.4,23.9,104.5,62.83,48.25
2018,10,9,17,0,57.0,60.0,1.2,23.6,70.0,48.11,35.27
2018,10,9,17,15,36.5,40.5,1.15,23.1,46.0,33.93,22.43
2018,10,9,17,30,16.0,21.0,1.1,22.6,22.0,18.2,4.01
2018,10,9,17,45,11.5,11.0,1.05,22.15,11.5,10.01,0.0
2018,10,9,18,0,7.0,1.0,1.0,21.7,1.0,0.0,0.0
2018,10,9,18,15,3.5,0.5,1.0,21.7,0.5,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.75,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.25,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.15,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.15,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.0,0.5,1.85,19.9,0.5,0.0,0.0
2018,10,10,6,30,0.0,1.0,2.0,20.1,1.0,0.91,0.0
2018,10,10,6,45,0.0,4.0,2.1,20.3,4.0,3.5,0.0
2018,10,10,7,0,0.0,7.0,2.2,20.5,7.0,6.14,0.0
2018,10,10,7,15,0.0,10.0,2.3,20.75,10.0,8.78,1.6
2018,10,10,7,30,0.0,13.0,2.4,21.0,13.0,11.42,3.89
2018,10,10,7,45,0.0,28.5,2.55,21.25,28.5,25.09,15.39
2018,10,10,8,0,0.0,44.0,2.7,21.5,44.0,38.8,26.83
2018,10,10,8,15,0.0,69.0,2.8,21.8,69.0,61.0,45.16
2018,10,10,8,30,0.0,94.0,2.9,22.1,94.0,85.28,64.93
2018,10,10,8,45,0.0,100.0,3.0,22.45,100.0,90.37,68.78
2018,10,10,9,0,0.0,106.0,3.1,22.8,106.0,95.59,72.69
2018,10,10,9,15,0.0,95.0,3.25,23.1,95.0,84.58,63.49
2018,10,10,9,30,0.0,84.0,3.4,23.4,84.0,74.39,55.01
2018,10,10,9,45,0.0,72.0,3.55,23.65,72.0,63.74,46.22
2018,10,10,10,0,0.0,60.0,3.7,23.9,60.0,53.1,37.48
2018,10,10,10,15,0.5,92.5,3.8,24.1,93.0,82.43,60.96
2018,10,10,10,30,1.0,125.0,3.9,24.3,126.0,112.51,84.75
2018,10,10,10,45,1.0,129.5,3.95,24.45,130.5,116.46,87.67
2018,10,10,11,0,1.0,134.0,4.0,24.6,135.0,120.38,90.6
2018,10,10,11,15,0.5,118.0,3.95,24.65,118.5,105.38,78.63
2018,10,10,11,30,0.0,102.0,3.9,24.7,102.0,90.6,66.87
2018,10,10,11,45,1.5,126.5,3.9,24.7,127.5,113.44,84.94
2018,10,10,12,0,3.0,151.0,3.9,24.7,153.0,135.98,102.65
2018,10,10,12,15,1.5,134.0,3.85,24.75,135.0,119.72,89.78
2018,10,10,12,30,0.0,117.0,3.8,24.8,117.0,103.72,77.16
2018,10,10,12,45,0.5,127.0,3.75,24.8,127.5,112.62,84.24
2018,10,10,13,0,1.0,137.0,3.7,24.8,138.0,121.35,91.17
2018,10,10,13,15,0.5,118.0,3.6,24.85,118.5,104.48,77.9
2018,10,10,13,30,0.0,99.0,3.5,24.9,99.0,87.74,64.73
