Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,13,45,1.5,125.0,3.45,24.95,126.0,110.4,82.77
2018,10,10,14,0,3.0,151.0,3.4,25.0,153.0,132.11,99.96
2018,10,10,14,15,1.5,106.0,3.3,25.0,107.0,93.77,69.76
2018,10,10,14,30,0.0,61.0,3.2,25.0,61.0,53.96,38.08
2018,10,10,14,45,0.0,82.0,3.15,25.0,82.0,72.61,53.24
2018,10,10,15,0,0.0,103.0,3.1,25.0,103.0,90.13,67.48
2018,10,10,15,15,0.0,94.0,3.0,24.85,94.0,82.47,64.48
2018,10,10,15,30,0.0,85.0,2.9,24.7,85.0,74.83,58.26
2018,10,10,15,45,0.5,58.5,2.8,24.6,58.5,51.67,38.74
2018,10,10,16,0,1.0,32.0,2.7,24.5,32.0,28.2,18.7
2018,10,10,16,15,0.5,45.5,2.6,24.3,45.5,40.13,29.05
2018,10,10,16,30,0.0,59.0,2.5,24.1,59.0,51.78,39.04
2018,10,10,16,45,0.0,51.5,2.4,23.95,51.5,45.04,33.06
2018,10,10,17,0,0.0,44.0,2.3,23.8,44.0,38.2,26.8
2018,10,10,17,15,0.0,29.5,2.25,23.65,29.5,25.85,15.56
2018,10,10,17,30,0.0,15.0,2.2,23.5,15.0,13.21,0.0
2018,10,10,17,45,0.0,7.5,2.15,23.35,7.5,6.82,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.15,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.1,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,0.5,3.55,22.8,0.5,0.0,0.0
2018,10,11,6,30,0.0,1.0,3.8,22.9,1.0,0.91,0.0
2018,10,11,6,45,0.0,3.5,4.0,23.0,3.5,3.07,0.0
2018,10,11,7,0,0.0,6.0,4.2,23.1,6.0,5.26,0.0
2018,10,11,7,15,0.0,8.0,4.45,23.25,8.0,7.02,0.08
2018,10,11,7,30,0.0,10.0,4.7,23.4,10.0,8.78,1.61
2018,10,11,7,45,0.0,11.0,4.9,23.55,11.0,9.66,2.37
2018,10,11,8,0,0.0,12.0,5.1,23.7,12.0,10.55,3.11
2018,10,11,8,15,0.0,36.0,5.3,23.85,36.0,31.73,20.64
2018,10,11,8,30,0.0,60.0,5.5,24.0,60.0,53.0,38.07
2018,10,11,8,45,0.0,65.0,5.75,24.1,65.0,57.45,41.57
2018,10,11,9,0,0.0,70.0,6.0,24.2,70.0,61.9,45.05
2018,10,11,9,15,0.0,58.5,6.1,24.3,58.5,51.71,36.6
2018,10,11,9,30,0.0,47.0,6.2,24.4,47.0,41.53,28.21
2018,10,11,9,45,0.0,41.5,6.3,24.45,41.5,36.67,24.19
2018,10,11,10,0,0.0,36.0,6.4,24.5,36.0,31.81,20.18
2018,10,11,10,15,0.0,38.5,6.35,24.6,38.5,34.04,21.93
2018,10,11,10,30,0.0,41.0,6.3,24.7,41.0,36.27,23.67
2018,10,11,10,45,0.0,43.0,6.2,24.8,43.0,38.05,25.06
2018,10,11,11,0,0.0,45.0,6.1,24.9,45.0,39.84,26.45
2018,10,11,11,15,0.0,49.0,5.95,24.95,49.0,43.4,29.27
2018,10,11,11,30,0.0,53.0,5.8,25.0,53.0,46.96,32.09
2018,10,11,11,45,0.0,53.0,5.65,25.1,53.0,46.96,32.06
2018,10,11,12,0,0.0,53.0,5.5,25.2,53.0,46.97,32.04
2018,10,11,12,15,0.0,54.5,5.5,25.2,54.5,48.3,33.11
2018,10,11,12,30,0.0,56.0,5.5,25.2,56.0,49.63,34.18
2018,10,11,12,45,0.0,53.0,5.5,25.2,53.0,46.96,32.06
2018,10,11,13,0,0.0,50.0,5.5,25.2,50.0,44.28,29.95
2018,10,11,13,15,0.0,47.0,5.75,25.15,47.0,41.61,27.84
2018,10,11,13,30,0.0,44.0,6.0,25.1,44.0,38.94,25.74
2018,10,11,13,45,0.0,45.0,6.3,25.0,45.0,39.81,26.5
2018,10,11,14,0,0.0,46.0,6.6,24.9,46.0,40.69,27.27
2018,10,11,14,15,0.0,38.5,6.9,24.85,38.5,34.03,21.95
2018,10,11,14,30,0.0,31.0,7.2,24.8,31.0,27.37,16.61
2018,10,11,14,45,0.0,28.0,7.5,24.7,28.0,24.71,14.5
2018,10,11,15,0,0.0,25.0,7.8,24.6,25.0,22.05,12.38
2018,10,11,15,15,0.0,26.5,7.8,24.6,26.5,23.36,14.36
2018,10,11,15,30,0.0,28.0,7.8,24.6,28.0,24.67,15.54
2018,10,11,15,45,0.0,22.5,7.8,24.55,22.5,19.81,11.41
2018,10,11,16,0,0.0,17.0,7.8,24.5,17.0,14.95,7.26
2018,10,11,16,15,0.0,16.0,7.5,24.35,16.0,14.07,6.51
2018,10,11,16,30,0.0,15.0,7.2,24.2,15.0,13.18,5.74
2018,10,11,16,45,0.0,11.5,6.9,24.05,11.5,10.1,3.02
2018,10,11,17,0,0.0,8.0,6.6,23.9,8.0,7.02,0.29
2018,10,11,17,15,0.0,6.0,6.4,23.65,6.0,5.26,0.0
2018,10,11,17,30,0.0,4.0,6.2,23.4,4.0,3.5,0.0
2018,10,11,17,45,0.0,2.0,6.05,23.1,2.0,1.82,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.9,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.0,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.8,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.2,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.6,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.1,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,11.95,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,10.95,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.3,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,8.95,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.65,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,10,12,6,15,63.0,5.5,1.65,9.0,6.5,0.0,0.0
2018,10,12,6,30,126.0,11.0,1.8,9.5,13.0,82.65,0.0
2018,10,12,6,45,309.0,21.5,2.0,9.95,50.0,243.71,92.48
2018,10,12,7,0,492.0,32.0,2.2,10.4,87.0,386.72,310.99
2018,10,12,7,15,584.0,38.5,2.35,10.9,137.0,473.52,392.16
2018,10,12,7,30,676.0,45.0,2.5,11.4,187.0,562.74,467.3
2018,10,12,7,45,729.0,49.5,2.7,11.9,240.0,623.28,516.49
2018,10,12,8,0,782.0,54.0,2.9,12.4,293.0,683.58,563.13
2018,10,12,8,15,816.5,57.5,2.9,12.9,344.5,727.54,594.46
2018,10,12,8,30,851.0,61.0,2.9,13.4,396.0,762.35,617.82
2018,10,12,8,45,873.0,63.0,2.95,13.85,443.0,790.17,635.77
2018,10,12,9,0,895.0,65.0,3.0,14.3,490.0,815.31,651.44
2018,10,12,9,15,910.5,67.5,2.9,14.75,532.5,832.76,660.41
2018,10,12,9,30,926.0,70.0,2.8,15.2,575.0,846.86,666.92
2018,10,12,9,45,938.5,71.0,2.75,15.65,612.0,853.17,668.26
2018,10,12,10,0,951.0,72.0,2.7,16.1,649.0,855.87,667.23
2018,10,12,10,15,957.5,73.0,2.6,16.45,677.5,850.06,660.25
2018,10,12,10,30,964.0,74.0,2.5,16.8,706.0,840.57,650.96
2018,10,12,10,45,969.5,75.0,2.4,17.2,728.0,826.62,638.63
2018,10,12,11,0,975.0,76.0,2.3,17.6,750.0,809.02,623.98
2018,10,12,11,15,977.0,76.5,2.2,17.9,763.5,784.77,605.1
2018,10,12,11,30,979.0,77.0,2.1,18.2,777.0,757.17,584.05
2018,10,12,11,45,979.5,77.0,2.0,18.5,782.0,724.82,558.26
2018,10,12,12,0,980.0,77.0,1.9,18.8,787.0,689.47,529.77
2018,10,12,12,15,978.0,77.0,1.85,19.0,783.5,649.78,498.25
2018,10,12,12,30,976.0,77.0,1.8,19.2,780.0,607.57,464.26
2018,10,12,12,45,972.5,77.0,1.7,19.4,769.0,562.26,426.98
2018,10,12,13,0,969.0,77.0,1.6,19.6,758.0,514.93,387.33
2018,10,12,13,15,963.0,76.0,1.5,19.7,738.0,463.9,344.11
2018,10,12,13,30,957.0,75.0,1.4,19.8,718.0,411.55,298.86
2018,10,12,13,45,948.5,74.5,1.3,19.9,691.0,357.74,251.64
2018,10,12,14,0,940.0,74.0,1.2,20.0,664.0,303.3,203.52
2018,10,12,14,15,929.0,72.5,1.05,19.95,630.0,247.17,154.87
2018,10,12,14,30,918.0,71.0,0.9,19.9,596.0,191.17,109.06
2018,10,12,14,45,901.0,69.0,0.8,19.9,555.0,134.62,69.64
2018,10,12,15,0,884.0,67.0,0.7,19.9,514.0,79.34,44.46
2018,10,12,15,15,863.0,65.0,0.65,19.85,469.0,56.29,43.31
2018,10,12,15,30,842.0,63.0,0.6,19.8,424.0,54.86,42.25
2018,10,12,15,45,791.0,63.0,0.6,19.7,370.5,48.51,36.88
2018,10,12,16,0,740.0,63.0,0.6,19.6,317.0,49.52,37.87
2018,10,12,16,15,648.0,60.5,0.6,19.2,257.0,44.3,33.41
2018,10,12,16,30,556.0,58.0,0.6,18.8,197.0,43.55,32.74
2018,10,12,16,45,476.0,51.0,0.6,18.4,150.5,39.3,28.84
2018,10,12,17,0,396.0,44.0,0.6,18.0,104.0,35.04,24.71
2018,10,12,17,15,277.5,31.5,0.6,17.65,65.5,25.56,15.46
2018,10,12,17,30,159.0,19.0,0.6,17.3,27.0,15.69,0.0
2018,10,12,17,45,79.5,9.5,0.65,17.0,13.5,8.64,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.05,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.25,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.45,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.35,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,25.5,3.5,1.65,10.1,4.0,0.0,0.0
2018,10,13,6,30,51.0,7.0,1.8,10.5,8.0,35.63,0.0
2018,10,13,6,45,201.0,22.0,1.9,10.85,41.5,175.64,46.29
2018,10,13,7,0,351.0,37.0,2.0,11.2,75.0,308.9,246.61
2018,10,13,7,15,450.0,45.5,2.2,11.75,121.5,396.81,328.44
2018,10,13,7,30,549.0,54.0,2.4,12.3,168.0,488.56,407.13
2018,10,13,7,45,611.5,60.5,2.6,12.85,219.0,554.49,461.07
2018,10,13,8,0,674.0,67.0,2.8,13.4,270.0,621.12,513.09
2018,10,13,8,15,717.0,70.5,2.95,13.75,320.5,664.11,545.18
2018,10,13,8,30,760.0,74.0,3.1,14.1,371.0,711.36,579.59
2018,10,13,8,45,791.5,77.0,3.2,14.5,419.0,746.9,604.01
2018,10,13,9,0,823.0,80.0,3.3,14.9,467.0,779.93,626.19
2018,10,13,9,15,846.0,81.5,3.25,15.2,510.5,801.38,639.04
2018,10,13,9,30,869.0,83.0,3.2,15.5,554.0,819.65,649.54
2018,10,13,9,45,887.0,83.5,3.15,15.8,591.5,822.55,648.95
2018,10,13,10,0,905.0,84.0,3.1,16.1,629.0,829.03,651.2
2018,10,13,10,15,916.0,84.5,3.0,16.35,659.0,826.33,646.8
2018,10,13,10,30,927.0,85.0,2.9,16.6,689.0,820.02,640.05
2018,10,13,10,45,935.5,86.0,2.8,16.9,712.5,808.67,629.81
2018,10,13,11,0,944.0,87.0,2.7,17.2,736.0,793.68,617.2
2018,10,13,11,15,949.0,87.0,2.6,17.4,750.5,771.52,599.91
2018,10,13,11,30,954.0,87.0,2.5,17.6,765.0,745.97,580.01
2018,10,13,11,45,956.0,86.5,2.4,17.85,770.5,714.65,554.61
2018,10,13,12,0,958.0,86.0,2.3,18.1,776.0,680.32,526.74
2018,10,13,12,15,956.5,86.0,2.2,18.2,773.0,641.54,495.46
2018,10,13,12,30,955.0,86.0,2.1,18.3,770.0,600.26,461.76
2018,10,13,12,45,952.5,85.5,2.0,18.45,759.0,555.72,424.81
2018,10,13,13,0,950.0,85.0,1.9,18.6,748.0,509.14,385.47
2018,10,13,13,15,945.0,84.0,1.85,18.65,729.0,459.28,342.99
2018,10,13,13,30,940.0,83.0,1.8,18.7,710.0,408.05,298.38
2018,10,13,13,45,931.5,82.0,1.75,18.75,683.0,354.58,251.21
2018,10,13,14,0,923.0,81.0,1.7,18.8,656.0,300.52,203.19
2018,10,13,14,15,910.0,79.5,1.6,18.75,621.5,244.83,154.79
2018,10,13,14,30,897.0,78.0,1.5,18.7,587.0,189.5,109.61
2018,10,13,14,45,881.0,76.0,1.45,18.65,547.0,134.14,71.38
2018,10,13,15,0,865.0,74.0,1.4,18.6,507.0,79.93,47.78
2018,10,13,15,15,842.5,72.0,1.3,18.4,462.0,53.43,41.11
2018,10,13,15,30,820.0,70.0,1.2,18.2,417.0,53.01,40.94
2018,10,13,15,45,780.0,67.5,1.15,18.0,366.0,52.13,40.32
2018,10,13,16,0,740.0,65.0,1.1,17.8,315.0,51.34,39.75
2018,10,13,16,15,657.0,60.5,1.0,17.3,256.0,44.51,33.85
2018,10,13,16,30,574.0,56.0,0.9,16.8,197.0,42.18,31.79
2018,10,13,16,45,469.5,44.0,0.8,16.3,141.5,33.56,24.02
2018,10,13,17,0,365.0,32.0,0.7,15.8,86.0,24.66,15.87
2018,10,13,17,15,248.0,24.5,0.75,15.15,54.5,19.33,10.27
2018,10,13,17,30,131.0,17.0,0.8,14.5,23.0,13.43,0.0
2018,10,13,17,45,65.5,8.5,0.85,13.85,11.5,7.73,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.4,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.85,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,0.5,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,1.0,1.0,1.9,8.9,1.0,1.48,0.0
2018,10,14,6,45,0.5,3.0,1.9,9.05,3.0,2.93,0.0
2018,10,14,7,0,0.0,5.0,1.9,9.2,5.0,4.38,0.0
2018,10,14,7,15,0.0,7.5,1.8,9.5,7.5,6.58,0.0
2018,10,14,7,30,0.0,10.0,1.7,9.8,10.0,8.78,1.98
2018,10,14,7,45,0.0,18.0,1.65,10.15,18.0,15.82,8.18
2018,10,14,8,0,0.0,26.0,1.6,10.5,26.0,22.88,14.35
2018,10,14,8,15,1.5,41.5,1.45,10.8,42.0,37.74,27.28
2018,10,14,8,30,3.0,57.0,1.3,11.1,58.0,52.68,40.11
2018,10,14,8,45,4.5,77.0,1.15,11.4,79.0,71.69,56.23
2018,10,14,9,0,6.0,97.0,1.0,11.7,100.0,91.78,73.01
2018,10,14,9,15,4.0,95.5,1.15,11.85,97.5,88.37,69.77
2018,10,14,9,30,2.0,94.0,1.3,12.0,95.0,85.14,66.77
2018,10,14,9,45,1.0,87.5,1.4,12.1,88.0,78.32,60.82
2018,10,14,10,0,0.0,81.0,1.5,12.2,81.0,71.75,55.13
2018,10,14,10,15,1.0,93.0,1.45,12.45,93.5,83.24,64.6
2018,10,14,10,30,2.0,105.0,1.4,12.7,106.0,94.93,74.15
2018,10,14,10,45,4.0,134.5,1.35,13.0,137.0,123.3,97.34
2018,10,14,11,0,6.0,164.0,1.3,13.3,168.0,151.47,120.03
2018,10,14,11,15,21.5,220.0,1.25,13.85,235.0,213.19,169.44
2018,10,14,11,30,37.0,276.0,1.2,14.4,302.0,279.57,221.0
2018,10,14,11,45,21.5,234.5,1.2,15.0,249.5,223.13,175.63
2018,10,14,12,0,6.0,193.0,1.2,15.6,197.0,175.01,137.07
2018,10,14,12,15,12.5,222.5,1.15,15.95,231.5,203.82,159.88
2018,10,14,12,30,19.0,252.0,1.1,16.3,266.0,231.37,181.11
2018,10,14,12,45,28.0,264.5,1.1,16.7,284.5,243.71,190.31
2018,10,14,13,0,37.0,277.0,1.1,17.1,303.0,253.72,197.62
2018,10,14,13,15,54.5,278.0,1.1,17.35,315.0,256.36,199.18
2018,10,14,13,30,72.0,279.0,1.1,17.6,327.0,256.89,198.86
2018,10,14,13,45,120.0,280.0,1.15,17.9,356.0,260.05,199.57
2018,10,14,14,0,168.0,281.0,1.2,18.2,385.0,260.57,197.53
2018,10,14,14,15,244.5,248.0,1.25,18.3,390.5,232.03,171.5
2018,10,14,14,30,321.0,215.0,1.3,18.4,396.0,201.01,143.72
2018,10,14,14,45,236.0,212.5,1.35,18.5,340.5,168.94,123.88
2018,10,14,15,0,151.0,210.0,1.4,18.6,285.0,153.74,118.91
2018,10,14,15,15,78.0,161.0,1.4,18.5,199.5,126.54,103.81
2018,10,14,15,30,5.0,112.0,1.4,18.4,114.0,95.79,77.87
2018,10,14,15,45,10.0,104.5,1.4,18.25,108.0,89.26,72.54
2018,10,14,16,0,15.0,97.0,1.4,18.1,102.0,82.62,66.97
2018,10,14,16,15,7.5,80.5,1.2,17.75,83.0,69.05,55.26
2018,10,14,16,30,0.0,64.0,1.0,17.4,64.0,55.35,43.22
2018,10,14,16,45,7.0,48.5,0.8,17.05,49.5,42.35,31.59
2018,10,14,17,0,14.0,33.0,0.6,16.7,35.0,28.99,19.49
2018,10,14,17,15,25.5,22.5,0.6,16.4,24.5,19.34,9.93
2018,10,14,17,30,37.0,12.0,0.6,16.1,14.0,10.91,0.0
2018,10,14,17,45,18.5,6.0,0.6,15.85,7.0,5.46,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,14.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,6,15,18.5,3.5,0.6,14.7,3.5,0.0,0.0
2018,10,15,6,30,37.0,7.0,0.7,14.9,7.0,27.39,0.0
2018,10,15,6,45,158.5,20.0,0.85,15.1,34.5,143.84,0.0
2018,10,15,7,0,280.0,33.0,1.0,15.3,62.0,257.67,198.89
2018,10,15,7,15,272.0,42.0,1.0,15.6,83.0,265.51,215.49
2018,10,15,7,30,264.0,51.0,1.0,15.9,104.0,275.39,226.8
2018,10,15,7,45,136.0,65.0,1.05,16.25,92.5,188.45,155.25
2018,10,15,8,0,8.0,79.0,1.1,16.6,81.0,79.27,61.63
2018,10,15,8,15,19.5,98.0,1.35,17.25,105.0,114.83,91.67
2018,10,15,8,30,31.0,117.0,1.6,17.9,129.0,143.47,115.18
2018,10,15,8,45,170.5,132.0,1.8,18.6,210.0,295.86,241.43
2018,10,15,9,0,310.0,147.0,2.0,19.3,291.0,422.85,341.94
2018,10,15,9,15,448.0,140.0,2.3,19.95,368.5,539.57,431.31
2018,10,15,9,30,586.0,133.0,2.6,20.6,446.0,646.83,510.94
2018,10,15,9,45,697.5,113.5,2.95,21.25,510.5,708.32,554.45
2018,10,15,10,0,809.0,94.0,3.3,21.9,575.0,763.32,592.66
2018,10,15,10,15,714.0,134.0,3.4,22.3,573.5,724.3,562.7
2018,10,15,10,30,619.0,174.0,3.5,22.7,572.0,678.76,526.56
2018,10,15,10,45,702.5,149.0,3.6,23.15,615.0,699.92,541.86
2018,10,15,11,0,786.0,124.0,3.7,23.6,658.0,713.38,550.95
2018,10,15,11,15,788.0,126.0,3.75,23.8,670.0,693.48,534.79
2018,10,15,11,30,790.0,128.0,3.8,24.0,682.0,670.74,516.63
2018,10,15,11,45,777.5,131.5,3.85,24.25,680.5,637.36,490.32
2018,10,15,12,0,765.0,135.0,3.9,24.5,679.0,602.27,462.5
2018,10,15,12,15,608.5,182.0,3.9,24.6,613.5,522.34,400.37
2018,10,15,12,30,452.0,229.0,3.9,24.7,548.0,448.18,342.58
2018,10,15,12,45,565.0,192.5,3.95,24.8,585.5,448.64,341.21
2018,10,15,13,0,678.0,156.0,4.0,24.9,623.0,436.74,328.8
2018,10,15,13,15,468.0,204.0,3.95,24.95,522.5,355.38,265.91
2018,10,15,13,30,258.0,252.0,3.9,25.0,422.0,293.83,219.96
2018,10,15,13,45,227.0,249.5,3.85,25.0,394.5,264.18,196.44
2018,10,15,14,0,196.0,247.0,3.8,25.0,367.0,242.78,179.63
2018,10,15,14,15,240.0,229.0,3.7,24.9,368.0,216.82,156.95
2018,10,15,14,30,284.0,211.0,3.6,24.8,369.0,191.82,135.58
2018,10,15,14,45,443.5,162.0,3.55,24.7,389.0,142.97,93.99
2018,10,15,15,0,603.0,113.0,3.5,24.6,409.0,81.34,55.05
2018,10,15,15,15,662.0,95.5,3.3,24.4,392.5,63.7,48.84
2018,10,15,15,30,721.0,78.0,3.1,24.2,376.0,58.86,44.91
2018,10,15,15,45,689.0,72.5,2.9,24.05,329.5,50.95,38.28
2018,10,15,16,0,657.0,67.0,2.7,23.9,283.0,48.25,36.07
2018,10,15,16,15,608.5,61.5,2.4,23.3,235.5,45.38,33.7
2018,10,15,16,30,560.0,56.0,2.1,22.7,188.0,42.48,31.17
2018,10,15,16,45,482.5,48.5,1.8,22.15,142.5,37.76,26.89
2018,10,15,17,0,405.0,41.0,1.5,21.6,97.0,32.98,22.32
2018,10,15,17,15,266.0,29.0,1.5,21.1,59.5,23.81,12.73
2018,10,15,17,30,127.0,17.0,1.5,20.6,22.0,15.46,0.0
2018,10,15,17,45,63.5,8.5,1.45,20.05,11.0,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.35,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.15,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.45,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,7.0,2.5,2.2,16.0,2.5,0.0,0.0
2018,10,16,6,30,14.0,5.0,2.3,16.0,5.0,12.47,0.0
2018,10,16,6,45,28.0,16.5,2.35,15.95,18.5,40.62,0.0
2018,10,16,7,0,42.0,28.0,2.4,15.9,32.0,67.53,48.26
2018,10,16,7,15,23.5,44.0,2.4,16.05,46.5,64.13,48.26
2018,10,16,7,30,5.0,60.0,2.4,16.2,61.0,61.87,46.69
2018,10,16,7,45,42.5,77.0,2.45,16.35,89.0,113.11,91.25
2018,10,16,8,0,80.0,94.0,2.5,16.5,117.0,171.39,140.97
2018,10,16,8,15,70.5,107.0,2.45,16.75,130.0,164.92,135.05
2018,10,16,8,30,61.0,120.0,2.4,17.0,143.0,170.45,138.91
2018,10,16,8,45,65.5,135.0,2.4,17.2,162.5,188.9,153.63
2018,10,16,9,0,70.0,150.0,2.4,17.4,182.0,207.03,167.86
2018,10,16,9,15,52.0,151.5,2.35,17.75,176.5,191.77,154.18
2018,10,16,9,30,34.0,153.0,2.3,18.1,171.0,176.79,140.88
2018,10,16,9,45,116.5,206.0,2.2,18.4,273.5,310.05,248.36
2018,10,16,10,0,199.0,259.0,2.1,18.7,376.0,428.29,339.31
2018,10,16,10,15,237.0,269.5,2.0,19.05,416.0,461.98,363.28
2018,10,16,10,30,275.0,280.0,1.9,19.4,456.0,505.26,394.13
2018,10,16,10,45,259.5,288.5,1.75,19.75,459.0,491.52,381.4
2018,10,16,11,0,244.0,297.0,1.6,20.1,462.0,477.15,368.69
2018,10,16,11,15,146.5,285.5,1.4,20.35,385.0,377.35,291.56
2018,10,16,11,30,49.0,274.0,1.2,20.6,308.0,285.4,219.83
2018,10,16,11,45,33.5,259.5,1.0,20.9,283.0,257.65,198.1
2018,10,16,12,0,18.0,245.0,0.8,21.2,258.0,228.33,174.93
2018,10,16,12,15,17.0,238.5,0.65,21.4,250.5,220.21,168.43
2018,10,16,12,30,16.0,232.0,0.5,21.6,243.0,212.26,161.96
2018,10,16,12,45,11.5,215.5,0.3,21.85,223.5,194.23,147.67
2018,10,16,13,0,7.0,199.0,0.1,22.1,204.0,176.83,133.98
2018,10,16,13,15,17.5,218.5,0.3,22.2,230.0,195.95,149.01
2018,10,16,13,30,28.0,238.0,0.5,22.3,256.0,209.37,159.31
2018,10,16,13,45,65.0,249.0,0.7,22.4,289.0,223.92,169.62
2018,10,16,14,0,102.0,260.0,0.9,22.5,322.0,233.35,175.49
2018,10,16,14,15,55.0,199.5,0.95,22.3,232.5,172.64,130.36
2018,10,16,14,30,8.0,139.0,1.0,22.1,143.0,120.84,92.02
2018,10,16,14,45,11.0,136.5,1.1,21.95,142.0,117.71,89.92
2018,10,16,15,0,14.0,134.0,1.2,21.8,141.0,114.0,91.76
2018,10,16,15,15,7.5,103.0,1.15,21.55,106.5,89.36,71.25
2018,10,16,15,30,1.0,72.0,1.1,21.3,72.0,63.67,49.58
2018,10,16,15,45,1.5,63.5,1.1,21.0,64.0,56.12,43.28
2018,10,16,16,0,2.0,55.0,1.1,20.7,56.0,48.57,36.87
2018,10,16,16,15,1.0,36.0,1.0,20.4,36.5,31.72,22.22
2018,10,16,16,30,0.0,17.0,0.9,20.1,17.0,14.94,7.48
2018,10,16,16,45,0.0,13.0,0.8,19.8,13.0,11.41,4.31
2018,10,16,17,0,0.0,9.0,0.7,19.5,9.0,7.9,1.1
2018,10,16,17,15,2.0,6.0,0.55,19.25,6.0,5.37,0.0
2018,10,16,17,30,4.0,3.0,0.4,19.0,3.0,2.73,0.0
2018,10,16,17,45,2.0,1.5,0.25,18.8,1.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.3,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,17.95,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.85,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.3,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.2,1.0,0.91,0.0
2018,10,17,6,45,0.0,4.5,1.4,15.15,4.5,3.94,0.0
2018,10,17,7,0,0.0,8.0,1.4,15.1,8.0,7.02,0.0
2018,10,17,7,15,0.0,13.0,1.45,15.2,13.0,11.41,3.9
2018,10,17,7,30,0.0,18.0,1.5,15.3,18.0,15.82,7.81
2018,10,17,7,45,0.0,29.5,1.6,15.45,29.5,25.97,16.58
2018,10,17,8,0,0.0,41.0,1.7,15.6,41.0,36.14,25.3
2018,10,17,8,15,25.5,65.0,1.8,15.75,74.5,81.41,64.55
2018,10,17,8,30,51.0,89.0,1.9,15.9,108.0,126.57,103.0
2018,10,17,8,45,110.5,135.0,1.95,16.05,183.0,237.24,195.07
2018,10,17,9,0,170.0,181.0,2.0,16.2,258.0,336.52,274.67
2018,10,17,9,15,260.5,193.0,2.1,16.45,324.0,432.87,350.53
2018,10,17,9,30,351.0,205.0,2.2,16.7,390.0,513.85,412.62
2018,10,17,9,45,311.5,217.5,2.35,17.0,389.5,490.59,392.42
2018,10,17,10,0,272.0,230.0,2.5,17.3,389.0,466.21,372.02
2018,10,17,10,15,295.5,246.5,2.55,17.65,427.0,494.16,392.31
2018,10,17,10,30,319.0,263.0,2.6,18.0,465.0,519.77,410.3
2018,10,17,10,45,340.5,271.5,2.65,18.4,494.0,533.14,419.01
2018,10,17,11,0,362.0,280.0,2.7,18.8,523.0,544.13,425.9
2018,10,17,11,15,328.0,296.5,2.75,19.05,520.0,521.69,407.21
2018,10,17,11,30,294.0,313.0,2.8,19.3,517.0,499.18,388.72
2018,10,17,11,45,278.0,318.5,2.85,19.55,512.5,478.3,371.87
2018,10,17,12,0,262.0,324.0,2.9,19.8,508.0,457.35,354.94
2018,10,17,12,15,311.5,310.0,2.95,19.9,528.0,456.44,353.86
2018,10,17,12,30,361.0,296.0,3.0,20.0,548.0,451.42,349.07
2018,10,17,12,45,427.5,268.5,3.05,20.15,562.5,439.82,338.68
2018,10,17,13,0,494.0,241.0,3.1,20.3,577.0,420.4,321.39
2018,10,17,13,15,667.0,175.0,3.1,20.3,615.0,405.46,305.09
2018,10,17,13,30,840.0,109.0,3.1,20.3,653.0,375.6,274.44
2018,10,17,13,45,886.0,89.5,3.15,20.35,643.0,331.65,233.24
2018,10,17,14,0,932.0,70.0,3.2,20.4,633.0,278.15,183.84
2018,10,17,14,15,921.5,69.0,3.15,20.35,600.0,223.35,136.33
2018,10,17,14,30,911.0,68.0,3.1,20.3,567.0,168.62,92.82
2018,10,17,14,45,895.0,66.0,3.1,20.25,527.0,113.07,57.49
2018,10,17,15,0,879.0,64.0,3.1,20.2,487.0,58.67,45.24
2018,10,17,15,15,856.5,62.0,2.9,19.95,442.0,54.21,41.6
2018,10,17,15,30,834.0,60.0,2.7,19.7,397.0,52.7,40.45
2018,10,17,15,45,803.5,56.5,2.5,19.45,348.5,44.16,33.15
2018,10,17,16,0,773.0,53.0,2.3,19.2,300.0,42.24,31.57
2018,10,17,16,15,725.0,49.5,2.1,18.45,249.5,40.23,29.89
2018,10,17,16,30,677.0,46.0,1.9,17.7,199.0,38.28,28.15
2018,10,17,16,45,535.0,41.0,1.65,16.95,143.0,31.86,22.3
2018,10,17,17,0,393.0,36.0,1.4,16.2,87.0,28.81,19.13
2018,10,17,17,15,284.5,26.0,1.4,15.55,54.0,21.39,10.01
2018,10,17,17,30,176.0,16.0,1.4,14.9,21.0,14.55,0.0
2018,10,17,17,45,88.0,8.0,1.4,14.25,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.35,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.65,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.45,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.35,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,14.5,2.0,1.75,7.5,2.0,0.0,0.0
2018,10,18,6,30,29.0,4.0,1.9,7.7,4.0,3.64,0.0
2018,10,18,6,45,162.5,18.0,2.1,7.95,31.5,112.64,0.0
2018,10,18,7,0,296.0,32.0,2.3,8.2,59.0,263.3,203.28
2018,10,18,7,15,408.0,39.5,2.55,8.65,102.5,354.32,295.52
2018,10,18,7,30,520.0,47.0,2.8,9.1,146.0,450.21,380.3
2018,10,18,7,45,525.5,61.5,3.05,9.55,186.5,483.57,410.11
2018,10,18,8,0,531.0,76.0,3.3,10.0,227.0,514.92,436.42
2018,10,18,8,15,678.0,67.5,3.35,10.35,296.5,622.31,521.83
2018,10,18,8,30,825.0,59.0,3.4,10.7,366.0,727.97,601.84
2018,10,18,8,45,817.0,68.0,3.45,11.0,404.5,740.36,608.67
2018,10,18,9,0,809.0,77.0,3.5,11.3,443.0,749.12,613.19
2018,10,18,9,15,845.5,76.0,3.45,11.55,489.5,777.47,632.05
2018,10,18,9,30,882.0,75.0,3.4,11.8,536.0,796.11,643.32
2018,10,18,9,45,898.5,76.0,3.3,12.05,573.0,804.98,647.12
2018,10,18,10,0,915.0,77.0,3.2,12.3,610.0,810.36,648.5
2018,10,18,10,15,938.5,73.5,3.05,12.6,643.0,812.35,647.12
2018,10,18,10,30,962.0,70.0,2.9,12.9,676.0,810.52,643.1
2018,10,18,10,45,968.0,70.5,2.8,13.2,698.0,796.18,630.51
2018,10,18,11,0,974.0,71.0,2.7,13.5,720.0,778.23,615.59
2018,10,18,11,15,977.5,72.0,2.55,13.75,734.0,755.48,597.19
2018,10,18,11,30,981.0,73.0,2.4,14.0,748.0,729.3,575.44
2018,10,18,11,45,982.0,73.0,2.3,14.3,753.5,697.2,548.75
2018,10,18,12,0,983.0,73.0,2.2,14.6,759.0,662.07,519.5
2018,10,18,12,15,980.0,73.5,2.05,14.75,755.0,622.29,486.34
2018,10,18,12,30,977.0,74.0,1.9,14.9,751.0,580.06,450.76
2018,10,18,12,45,973.5,73.5,1.8,15.05,739.5,534.42,412.11
2018,10,18,13,0,970.0,73.0,1.7,15.2,728.0,486.8,371.03
2018,10,18,13,15,964.5,73.0,1.6,15.3,709.0,437.07,327.4
2018,10,18,13,30,959.0,73.0,1.5,15.4,690.0,385.95,281.72
2018,10,18,13,45,951.0,72.0,1.45,15.45,663.0,332.13,233.45
2018,10,18,14,0,943.0,71.0,1.4,15.5,636.0,277.64,184.57
2018,10,18,14,15,931.5,69.5,1.35,15.5,602.0,221.72,136.09
2018,10,18,14,30,920.0,68.0,1.3,15.5,568.0,166.0,91.9
2018,10,18,14,45,903.5,66.5,1.2,15.45,528.0,110.37,57.13
2018,10,18,15,0,887.0,65.0,1.1,15.4,488.0,56.46,44.2
2018,10,18,15,15,865.0,62.5,1.05,15.25,442.5,54.65,42.85
2018,10,18,15,30,843.0,60.0,1.0,15.1,397.0,52.77,41.34
2018,10,18,15,45,811.0,57.0,0.9,15.0,348.0,44.72,34.32
2018,10,18,16,0,779.0,54.0,0.8,14.9,299.0,43.21,33.06
2018,10,18,16,15,730.5,50.0,0.8,14.35,248.0,40.81,30.97
2018,10,18,16,30,682.0,46.0,0.8,13.8,197.0,38.44,28.79
2018,10,18,16,45,600.5,39.5,0.75,13.3,147.5,33.72,24.32
2018,10,18,17,0,519.0,33.0,0.7,12.8,98.0,29.0,19.54
2018,10,18,17,15,350.5,24.0,0.75,12.2,59.0,19.77,8.17
2018,10,18,17,30,182.0,15.0,0.8,11.6,20.0,13.64,0.0
2018,10,18,17,45,91.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.15,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.55,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.45,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,32.0,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,64.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,234.0,18.0,0.25,6.2,35.5,154.27,0.0
2018,10,19,7,0,404.0,29.0,0.2,6.4,65.0,327.06,245.59
2018,10,19,7,15,508.0,36.0,0.2,6.95,111.5,413.99,336.48
2018,10,19,7,30,612.0,43.0,0.2,7.5,158.0,499.71,408.78
2018,10,19,7,45,672.0,48.0,0.2,8.05,208.5,562.78,458.29
2018,10,19,8,0,732.0,53.0,0.2,8.6,259.0,625.95,504.98
2018,10,19,8,15,769.5,56.5,0.4,9.5,308.5,670.0,537.39
2018,10,19,8,30,807.0,60.0,0.6,10.4,358.0,712.41,567.83
2018,10,19,8,45,832.0,63.0,0.85,11.35,404.0,742.41,589.14
2018,10,19,9,0,857.0,66.0,1.1,12.3,450.0,762.84,603.12
2018,10,19,9,15,875.5,67.5,1.25,13.0,491.5,780.36,614.08
2018,10,19,9,30,894.0,69.0,1.4,13.7,533.0,794.76,622.71
2018,10,19,9,45,907.0,70.0,1.6,14.35,568.0,800.88,626.14
2018,10,19,10,0,920.0,71.0,1.8,15.0,603.0,803.53,627.13
2018,10,19,10,15,927.0,72.5,1.85,15.35,631.0,798.54,622.08
2018,10,19,10,30,934.0,74.0,1.9,15.7,659.0,789.99,614.73
2018,10,19,10,45,938.0,75.5,1.95,16.05,679.5,775.63,603.45
2018,10,19,11,0,942.0,77.0,2.0,16.4,700.0,757.8,589.88
2018,10,19,11,15,944.0,77.0,2.05,16.65,712.0,733.6,572.09
2018,10,19,11,30,946.0,77.0,2.1,16.9,724.0,706.22,550.65
2018,10,19,11,45,945.0,78.0,2.2,17.15,728.5,674.86,526.08
2018,10,19,12,0,944.0,79.0,2.3,17.4,733.0,640.68,498.91
2018,10,19,12,15,942.5,78.5,2.35,17.55,729.5,602.12,467.84
2018,10,19,12,30,941.0,78.0,2.4,17.7,726.0,561.15,434.18
2018,10,19,12,45,937.5,77.0,2.5,17.9,714.0,516.53,396.96
2018,10,19,13,0,934.0,76.0,2.6,18.1,702.0,470.05,357.22
2018,10,19,13,15,928.0,75.0,2.65,18.15,682.5,420.96,314.46
2018,10,19,13,30,922.0,74.0,2.7,18.2,663.0,370.63,269.7
2018,10,19,13,45,912.5,73.0,2.7,18.25,636.0,318.31,222.69
2018,10,19,14,0,903.0,72.0,2.7,18.3,609.0,265.55,175.41
2018,10,19,14,15,890.0,71.0,2.75,18.25,575.5,211.98,129.24
2018,10,19,14,30,877.0,70.0,2.8,18.2,542.0,158.79,87.64
2018,10,19,14,45,860.0,68.0,2.8,18.15,503.0,105.21,55.02
2018,10,19,15,0,843.0,66.0,2.8,18.1,464.0,56.81,44.05
2018,10,19,15,15,817.5,64.0,2.7,17.9,419.5,48.16,36.7
2018,10,19,15,30,792.0,62.0,2.6,17.7,375.0,47.52,36.29
2018,10,19,15,45,756.5,59.0,2.5,17.5,327.0,46.07,35.13
2018,10,19,16,0,721.0,56.0,2.4,17.3,279.0,44.66,33.96
2018,10,19,16,15,668.5,51.5,2.15,16.55,230.0,41.93,31.63
2018,10,19,16,30,616.0,47.0,1.9,15.8,181.0,39.23,29.18
2018,10,19,16,45,529.5,41.0,1.65,15.05,134.5,32.13,22.65
2018,10,19,17,0,443.0,35.0,1.4,14.3,88.0,28.37,18.73
2018,10,19,17,15,291.0,24.5,1.4,13.8,52.5,20.34,7.27
2018,10,19,17,30,139.0,14.0,1.4,13.3,17.0,12.73,0.0
2018,10,19,17,45,69.5,7.0,1.35,12.8,8.5,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,12.95,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,6,15,3.0,0.5,2.3,13.0,0.5,0.0,0.0
2018,10,20,6,30,6.0,1.0,2.4,13.2,1.0,0.0,0.0
2018,10,20,6,45,3.0,3.0,2.5,13.35,3.0,4.49,0.0
2018,10,20,7,0,0.0,5.0,2.6,13.5,5.0,4.38,0.0
2018,10,20,7,15,1.5,9.5,2.6,13.8,10.0,9.31,2.17
2018,10,20,7,30,3.0,14.0,2.6,14.1,15.0,14.33,6.65
2018,10,20,7,45,3.0,36.0,2.65,14.4,37.0,33.84,23.44
2018,10,20,8,0,3.0,58.0,2.7,14.7,59.0,53.45,40.25
2018,10,20,8,15,1.5,53.0,2.7,14.9,53.5,47.9,35.43
2018,10,20,8,30,0.0,48.0,2.7,15.1,48.0,42.35,30.57
2018,10,20,8,45,0.0,50.5,2.65,15.35,50.5,44.57,32.34
2018,10,20,9,0,0.0,53.0,2.6,15.6,53.0,46.8,34.09
2018,10,20,9,15,0.0,52.5,2.65,15.75,52.5,46.37,33.6
2018,10,20,9,30,0.0,52.0,2.7,15.9,52.0,45.94,33.12
2018,10,20,9,45,0.0,68.0,2.7,16.05,68.0,60.16,44.9
2018,10,20,10,0,0.0,84.0,2.7,16.2,84.0,74.4,56.59
2018,10,20,10,15,0.0,97.0,2.7,16.25,97.0,86.12,66.13
2018,10,20,10,30,0.0,110.0,2.7,16.3,110.0,97.97,75.73
2018,10,20,10,45,0.0,111.0,2.7,16.4,111.0,98.8,76.26
2018,10,20,11,0,0.0,112.0,2.7,16.5,112.0,99.64,76.82
2018,10,20,11,15,0.0,110.5,2.75,16.7,110.5,98.22,75.53
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,96.82,74.28
2018,10,20,11,45,0.0,98.0,2.9,17.05,98.0,86.97,66.16
2018,10,20,12,0,0.0,87.0,3.0,17.2,87.0,77.17,58.11
2018,10,20,12,15,0.0,89.0,3.15,17.55,89.0,78.95,59.5
2018,10,20,12,30,0.0,91.0,3.3,17.9,91.0,80.73,60.88
2018,10,20,12,45,39.5,154.5,3.45,18.25,181.0,154.65,120.71
2018,10,20,13,0,79.0,218.0,3.6,18.6,271.0,221.58,173.32
2018,10,20,13,15,159.5,245.5,3.6,18.9,348.0,266.13,206.46
2018,10,20,13,30,240.0,273.0,3.6,19.2,425.0,297.69,227.9
2018,10,20,13,45,255.5,255.5,3.65,19.5,411.5,270.79,204.51
2018,10,20,14,0,271.0,238.0,3.7,19.8,398.0,242.5,180.02
2018,10,20,14,15,245.0,220.0,3.65,19.8,358.5,205.47,150.84
2018,10,20,14,30,219.0,202.0,3.6,19.8,319.0,171.58,125.42
