Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,14,45,282.5,183.0,3.55,19.85,322.5,145.39,105.56
2018,10,20,15,0,346.0,164.0,3.5,19.9,326.0,116.07,94.58
2018,10,20,15,15,386.0,144.5,3.3,19.65,308.5,97.91,79.39
2018,10,20,15,30,426.0,125.0,3.1,19.4,291.0,86.76,70.07
2018,10,20,15,45,494.0,102.0,2.85,19.15,270.5,72.77,58.15
2018,10,20,16,0,562.0,79.0,2.6,18.9,250.0,58.23,45.59
2018,10,20,16,15,497.5,68.5,2.45,18.3,200.0,51.57,39.83
2018,10,20,16,30,433.0,58.0,2.3,17.7,150.0,44.67,33.67
2018,10,20,16,45,409.0,46.0,2.15,17.1,114.5,36.3,26.01
2018,10,20,17,0,385.0,34.0,2.0,16.5,79.0,27.51,17.67
2018,10,20,17,15,260.5,23.5,2.0,16.0,47.5,19.53,5.12
2018,10,20,17,30,136.0,13.0,2.0,15.5,16.0,11.82,0.0
2018,10,20,17,45,68.0,6.5,2.05,15.05,8.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,6.95,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.3,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.85,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.8,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.75,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.45,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.3,0.0,0.0,0.0
2018,10,21,6,15,31.0,3.5,2.75,3.6,3.0,0.0,0.0
2018,10,21,6,30,62.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,236.0,18.0,3.05,4.15,34.5,153.98,0.0
2018,10,21,7,0,410.0,29.0,3.2,4.4,63.0,325.25,240.13
2018,10,21,7,15,518.5,36.5,3.45,4.9,110.0,417.99,351.01
2018,10,21,7,30,627.0,44.0,3.7,5.4,157.0,506.19,432.15
2018,10,21,7,45,689.0,49.0,3.95,5.9,208.5,570.89,488.54
2018,10,21,8,0,751.0,54.0,4.2,6.4,260.0,635.47,542.35
2018,10,21,8,15,790.5,57.5,4.25,6.8,310.5,681.06,578.09
2018,10,21,8,30,830.0,61.0,4.3,7.2,361.0,724.93,611.12
2018,10,21,8,45,857.0,63.5,4.35,7.65,408.5,755.8,632.9
2018,10,21,9,0,884.0,66.0,4.4,8.1,456.0,777.13,646.86
2018,10,21,9,15,903.0,68.0,4.35,8.45,498.5,795.53,658.02
2018,10,21,9,30,922.0,70.0,4.3,8.8,541.0,810.68,666.61
2018,10,21,9,45,936.0,71.5,4.25,9.2,577.5,817.86,669.06
2018,10,21,10,0,950.0,73.0,4.2,9.6,614.0,821.43,668.95
2018,10,21,10,15,957.0,74.5,4.1,9.95,642.5,815.95,662.0
2018,10,21,10,30,964.0,76.0,4.0,10.3,671.0,806.8,652.9
2018,10,21,10,45,969.5,76.0,3.9,10.65,692.0,791.22,639.19
2018,10,21,11,0,975.0,76.0,3.8,11.0,713.0,772.09,623.06
2018,10,21,11,15,978.5,76.5,3.7,11.25,726.5,748.59,603.89
2018,10,21,11,30,982.0,77.0,3.6,11.5,740.0,721.7,580.8
2018,10,21,11,45,983.5,77.0,3.5,11.8,745.5,689.77,553.55
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,654.78,523.62
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,615.78,490.3
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,574.16,454.3
2018,10,21,12,45,981.5,76.5,3.1,12.7,734.0,528.71,414.55
2018,10,21,13,0,979.0,76.0,3.0,12.9,723.0,481.19,372.25
2018,10,21,13,15,974.0,75.0,2.95,13.0,703.5,430.43,326.66
2018,10,21,13,30,969.0,74.0,2.9,13.1,684.0,378.25,278.97
2018,10,21,13,45,960.5,73.0,2.85,13.2,656.5,323.94,229.07
2018,10,21,14,0,952.0,72.0,2.8,13.3,629.0,269.01,178.93
2018,10,21,14,15,940.0,70.5,2.7,13.3,594.5,212.73,129.87
2018,10,21,14,30,928.0,69.0,2.6,13.3,560.0,156.7,86.17
2018,10,21,14,45,909.0,66.5,2.55,13.3,518.0,100.02,52.98
2018,10,21,15,0,890.0,64.0,2.5,13.3,476.0,55.84,44.11
2018,10,21,15,15,866.5,62.0,2.3,13.1,430.5,54.34,42.98
2018,10,21,15,30,843.0,60.0,2.1,12.9,385.0,52.78,41.75
2018,10,21,15,45,809.0,57.0,1.95,12.7,336.0,45.05,34.96
2018,10,21,16,0,775.0,54.0,1.8,12.5,287.0,43.55,33.68
2018,10,21,16,15,723.0,49.5,1.55,11.8,236.0,40.72,31.18
2018,10,21,16,30,671.0,45.0,1.3,11.1,185.0,37.92,28.56
2018,10,21,16,45,583.0,39.0,1.1,10.35,136.5,33.66,24.43
2018,10,21,17,0,495.0,33.0,0.9,9.6,88.0,29.51,19.88
2018,10,21,17,15,314.0,22.5,0.95,9.15,51.0,18.8,3.0
2018,10,21,17,30,133.0,12.0,1.0,8.7,14.0,10.91,0.0
2018,10,21,17,45,66.5,6.0,1.05,8.2,7.0,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.3,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,16.5,2.0,0.9,0.7,1.5,0.0,0.0
2018,10,22,6,30,33.0,4.0,1.0,1.2,3.0,0.0,0.0
2018,10,22,6,45,211.0,15.5,1.05,1.75,30.5,136.48,0.0
2018,10,22,7,0,389.0,27.0,1.1,2.3,58.0,307.47,219.67
2018,10,22,7,15,495.5,34.0,1.1,3.0,103.0,390.16,325.11
2018,10,22,7,30,602.0,41.0,1.1,3.7,148.0,483.88,408.04
2018,10,22,7,45,663.0,46.0,1.05,4.45,197.5,546.6,459.66
2018,10,22,8,0,724.0,51.0,1.0,5.2,247.0,609.47,508.12
2018,10,22,8,15,763.0,55.0,1.2,6.25,296.5,654.56,542.2
2018,10,22,8,30,802.0,59.0,1.4,7.3,346.0,698.09,573.79
2018,10,22,8,45,828.0,61.5,1.55,8.4,391.5,727.74,593.4
2018,10,22,9,0,854.0,64.0,1.7,9.5,437.0,748.0,605.63
2018,10,22,9,15,871.0,66.5,1.85,10.1,478.0,765.3,616.61
2018,10,22,9,30,888.0,69.0,2.0,10.7,519.0,779.43,625.19
2018,10,22,9,45,901.5,70.5,2.15,11.3,554.5,786.28,628.47
2018,10,22,10,0,915.0,72.0,2.3,11.9,590.0,789.66,629.34
2018,10,22,10,15,924.5,73.5,2.3,12.3,619.0,786.41,624.87
2018,10,22,10,30,934.0,75.0,2.3,12.7,648.0,779.56,618.01
2018,10,22,10,45,940.5,76.0,2.35,13.1,669.5,766.33,607.09
2018,10,22,11,0,947.0,77.0,2.4,13.5,691.0,749.55,593.8
2018,10,22,11,15,950.5,77.5,2.45,13.8,704.5,726.71,575.89
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,700.58,554.5
2018,10,22,11,45,955.5,78.0,2.55,14.35,723.0,669.5,529.22
2018,10,22,12,0,957.0,78.0,2.6,14.6,728.0,635.46,501.25
2018,10,22,12,15,955.5,78.0,2.65,14.8,725.0,596.96,469.39
2018,10,22,12,30,954.0,78.0,2.7,15.0,722.0,556.0,434.89
2018,10,22,12,45,943.0,80.5,2.75,15.15,708.5,510.65,396.22
2018,10,22,13,0,932.0,83.0,2.8,15.3,695.0,463.92,355.52
2018,10,22,13,15,853.0,105.5,2.85,15.4,653.5,404.74,305.35
2018,10,22,13,30,774.0,128.0,2.9,15.5,612.0,349.35,258.13
2018,10,22,13,45,650.0,157.5,2.9,15.55,552.0,296.32,214.68
2018,10,22,14,0,526.0,187.0,2.9,15.6,492.0,253.13,180.97
2018,10,22,14,15,681.5,136.5,2.85,15.55,508.5,207.07,135.38
2018,10,22,14,30,837.0,86.0,2.8,15.5,525.0,149.4,83.73
2018,10,22,14,45,763.0,95.0,2.8,15.45,472.0,103.33,60.66
2018,10,22,15,0,689.0,104.0,2.8,15.4,419.0,69.79,55.99
2018,10,22,15,15,572.5,110.0,2.6,15.1,354.5,75.77,61.51
2018,10,22,15,30,456.0,116.0,2.4,14.8,290.0,81.12,66.44
2018,10,22,15,45,484.5,95.0,2.2,14.55,258.0,68.07,55.1
2018,10,22,16,0,513.0,74.0,2.0,14.3,226.0,54.35,43.02
2018,10,22,16,15,530.0,62.5,1.8,13.55,194.5,47.12,36.64
2018,10,22,16,30,547.0,51.0,1.6,12.8,163.0,39.47,29.7
2018,10,22,16,45,492.0,42.0,1.4,12.1,121.5,33.36,23.91
2018,10,22,17,0,437.0,33.0,1.2,11.4,80.0,27.04,17.42
2018,10,22,17,15,272.0,22.0,1.25,10.85,46.0,18.45,0.09
2018,10,22,17,30,107.0,11.0,1.3,10.3,12.0,10.01,0.0
2018,10,22,17,45,53.5,5.5,1.35,9.75,6.0,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.35,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.65,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.85,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,2.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,5.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,33.0,13.0,1.0,5.15,15.5,30.86,0.0
2018,10,23,7,0,61.0,25.0,1.0,5.5,30.0,86.47,55.67
2018,10,23,7,15,118.0,43.5,1.2,6.2,61.0,151.13,123.93
2018,10,23,7,30,175.0,62.0,1.4,6.9,92.0,213.18,180.15
2018,10,23,7,45,262.5,75.0,1.55,7.6,136.5,304.71,259.56
2018,10,23,8,0,350.0,88.0,1.7,8.3,181.0,385.66,327.93
2018,10,23,8,15,367.5,104.0,1.7,8.9,218.5,421.24,356.01
2018,10,23,8,30,385.0,120.0,1.7,9.5,256.0,455.63,382.26
2018,10,23,8,45,411.5,133.0,1.7,10.1,296.0,491.85,409.3
2018,10,23,9,0,438.0,146.0,1.7,10.7,336.0,526.67,434.46
2018,10,23,9,15,451.0,159.0,1.7,11.5,370.5,549.32,449.15
2018,10,23,9,30,464.0,172.0,1.7,12.3,405.0,569.86,462.01
2018,10,23,9,45,435.0,193.5,1.75,13.1,424.0,565.01,454.96
2018,10,23,10,0,406.0,215.0,1.8,13.9,443.0,557.8,446.44
2018,10,23,10,15,393.0,231.5,1.8,14.55,461.0,543.87,433.62
2018,10,23,10,30,380.0,248.0,1.8,15.2,479.0,540.89,428.89
2018,10,23,10,45,350.0,264.5,1.75,15.8,483.0,524.1,413.47
2018,10,23,11,0,320.0,281.0,1.7,16.4,487.0,506.55,397.74
2018,10,23,11,15,311.5,289.5,1.75,16.75,493.5,495.21,387.96
2018,10,23,11,30,303.0,298.0,1.8,17.1,500.0,482.92,377.43
2018,10,23,11,45,331.0,293.5,1.85,17.4,515.5,480.11,374.56
2018,10,23,12,0,359.0,289.0,1.9,17.7,531.0,474.66,369.38
2018,10,23,12,15,383.5,281.0,1.95,17.85,538.5,461.41,358.3
2018,10,23,12,30,408.0,273.0,2.0,18.0,546.0,445.55,344.87
2018,10,23,12,45,408.0,267.5,2.1,18.1,537.0,417.87,322.29
2018,10,23,13,0,408.0,262.0,2.2,18.2,528.0,389.42,298.69
2018,10,23,13,15,435.5,245.5,2.25,18.2,522.0,360.32,273.72
2018,10,23,13,30,463.0,229.0,2.3,18.2,516.0,328.52,245.8
2018,10,23,13,45,487.5,210.5,2.35,18.25,501.5,291.45,213.12
2018,10,23,14,0,512.0,192.0,2.4,18.3,487.0,251.77,178.15
2018,10,23,14,15,502.5,182.5,2.4,18.2,458.0,210.64,144.4
2018,10,23,14,30,493.0,173.0,2.4,18.1,429.0,170.31,114.23
2018,10,23,14,45,559.0,143.5,2.4,18.0,413.0,120.77,80.66
2018,10,23,15,0,625.0,114.0,2.4,17.9,397.0,76.92,61.62
2018,10,23,15,15,658.5,96.5,2.25,17.55,368.5,66.44,52.79
2018,10,23,15,30,692.0,79.0,2.1,17.2,340.0,55.59,43.49
2018,10,23,15,45,706.5,69.0,1.95,16.9,304.5,49.82,38.56
2018,10,23,16,0,721.0,59.0,1.8,16.6,269.0,47.78,36.83
2018,10,23,16,15,650.0,54.0,1.65,15.65,217.0,44.67,34.14
2018,10,23,16,30,579.0,49.0,1.5,14.7,165.0,38.06,28.17
2018,10,23,16,45,427.5,42.5,1.4,13.75,115.0,33.8,24.06
2018,10,23,17,0,276.0,36.0,1.3,12.8,65.0,28.17,18.04
2018,10,23,17,15,160.0,21.5,1.3,12.3,36.0,17.02,0.0
2018,10,23,17,30,44.0,7.0,1.3,11.8,7.0,6.37,0.0
2018,10,23,17,45,22.0,3.5,1.3,11.25,3.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.9,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.25,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.75,4.4,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,10,24,6,15,12.5,1.5,1.85,4.65,1.0,0.0,0.0
2018,10,24,6,30,25.0,3.0,2.0,5.0,2.0,0.0,0.0
2018,10,24,6,45,182.0,15.0,2.15,5.35,27.0,118.05,0.0
2018,10,24,7,0,339.0,27.0,2.3,5.7,52.0,270.31,174.24
2018,10,24,7,15,455.5,35.5,2.35,6.4,96.5,371.14,306.63
2018,10,24,7,30,572.0,44.0,2.4,7.1,141.0,469.87,395.45
2018,10,24,7,45,639.0,49.0,2.45,7.8,190.5,528.49,446.52
2018,10,24,8,0,706.0,54.0,2.5,8.5,240.0,594.89,500.12
2018,10,24,8,15,749.0,58.0,2.7,9.25,289.5,642.35,536.85
2018,10,24,8,30,792.0,62.0,2.9,10.0,339.0,688.3,571.01
2018,10,24,8,45,821.0,64.5,3.1,10.75,385.5,719.86,593.08
2018,10,24,9,0,850.0,67.0,3.3,11.5,432.0,748.81,612.7
2018,10,24,9,15,871.0,69.0,3.3,11.8,474.0,761.57,619.88
2018,10,24,9,30,892.0,71.0,3.3,12.1,516.0,777.88,629.76
2018,10,24,9,45,908.0,72.0,3.25,12.45,552.0,785.8,633.01
2018,10,24,10,0,924.0,73.0,3.2,12.8,588.0,790.24,633.82
2018,10,24,10,15,934.0,74.0,3.15,13.05,617.0,786.55,629.04
2018,10,24,10,30,944.0,75.0,3.1,13.3,646.0,779.24,621.84
2018,10,24,10,45,950.5,76.0,3.05,13.55,667.5,765.75,610.31
2018,10,24,11,0,957.0,77.0,3.0,13.8,689.0,748.7,596.38
2018,10,24,11,15,961.0,77.0,2.9,14.05,702.5,725.39,576.82
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,698.75,554.19
2018,10,24,11,45,967.0,77.0,2.7,14.5,721.5,667.66,528.07
2018,10,24,12,0,969.0,77.0,2.6,14.7,727.0,633.55,499.32
2018,10,24,12,15,968.0,77.0,2.55,14.85,724.0,594.93,466.95
2018,10,24,12,30,967.0,77.0,2.5,15.0,721.0,553.8,431.96
2018,10,24,12,45,963.0,77.0,2.4,15.1,709.5,508.95,393.23
2018,10,24,13,0,959.0,77.0,2.3,15.2,698.0,462.2,352.1
2018,10,24,13,15,951.5,76.0,2.25,15.3,677.0,411.62,307.23
2018,10,24,13,30,944.0,75.0,2.2,15.4,656.0,359.91,260.61
2018,10,24,13,45,935.5,74.0,2.1,15.45,629.5,307.06,212.62
2018,10,24,14,0,927.0,73.0,2.0,15.5,603.0,253.63,164.69
2018,10,24,14,15,914.5,71.5,1.95,15.45,569.0,198.85,118.28
2018,10,24,14,30,902.0,70.0,1.9,15.4,535.0,144.39,77.85
2018,10,24,14,45,885.0,68.0,1.85,15.4,495.0,89.91,49.27
2018,10,24,15,0,868.0,66.0,1.8,15.4,455.0,57.13,44.92
2018,10,24,15,15,843.5,63.0,1.65,15.15,410.0,54.91,43.18
2018,10,24,15,30,819.0,60.0,1.5,14.9,365.0,46.76,36.11
2018,10,24,15,45,782.5,56.5,1.4,14.7,316.0,44.84,34.51
2018,10,24,16,0,746.0,53.0,1.3,14.5,267.0,42.93,32.84
2018,10,24,16,15,689.5,48.0,1.2,13.7,217.0,39.65,29.94
2018,10,24,16,30,633.0,43.0,1.1,12.9,167.0,36.37,26.88
2018,10,24,16,45,539.0,36.5,1.0,12.1,120.5,31.61,22.27
2018,10,24,17,0,445.0,30.0,0.9,11.3,74.0,24.61,14.96
2018,10,24,17,15,275.5,20.0,0.95,10.8,42.0,16.85,0.0
2018,10,24,17,30,106.0,10.0,1.0,10.3,10.0,9.1,0.0
2018,10,24,17,45,53.0,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.95,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,12.0,1.5,1.3,2.85,1.0,0.0,0.0
2018,10,25,6,30,24.0,3.0,1.4,3.1,2.0,0.0,0.0
2018,10,25,6,45,66.5,13.5,1.5,3.35,17.0,50.22,0.0
2018,10,25,7,0,109.0,24.0,1.6,3.6,32.0,125.15,73.12
2018,10,25,7,15,133.5,42.5,1.65,3.9,59.5,159.98,131.7
2018,10,25,7,30,158.0,61.0,1.7,4.2,87.0,200.31,170.35
2018,10,25,7,45,177.5,79.0,1.7,4.55,117.5,236.55,203.37
2018,10,25,8,0,197.0,97.0,1.7,4.9,148.0,272.74,235.05
2018,10,25,8,15,212.5,116.5,1.6,5.3,181.5,307.79,264.32
2018,10,25,8,30,228.0,136.0,1.5,5.7,215.0,342.03,291.87
2018,10,25,8,45,198.0,157.5,1.4,6.15,232.5,329.78,279.62
2018,10,25,9,0,168.0,179.0,1.3,6.6,250.0,329.38,277.03
2018,10,25,9,15,193.5,196.5,1.3,7.15,286.0,364.94,304.94
2018,10,25,9,30,219.0,214.0,1.3,7.7,322.0,399.55,331.25
2018,10,25,9,45,265.5,223.0,1.3,8.3,363.5,452.22,371.5
2018,10,25,10,0,312.0,232.0,1.3,8.9,405.0,489.86,399.24
2018,10,25,10,15,391.5,224.5,1.2,9.25,452.5,532.09,430.66
2018,10,25,10,30,471.0,217.0,1.1,9.6,500.0,583.08,467.32
2018,10,25,10,45,440.0,234.5,1.05,9.95,506.0,564.63,450.19
2018,10,25,11,0,409.0,252.0,1.0,10.3,512.0,536.13,426.57
2018,10,25,11,15,324.5,277.5,1.0,10.5,486.5,489.55,389.11
2018,10,25,11,30,240.0,303.0,1.0,10.7,461.0,438.39,348.35
2018,10,25,11,45,227.0,307.5,0.95,10.95,458.0,422.01,334.76
2018,10,25,12,0,214.0,312.0,0.9,11.2,455.0,405.59,320.89
2018,10,25,12,15,169.0,311.0,0.9,11.3,423.5,367.55,290.76
2018,10,25,12,30,124.0,310.0,0.9,11.4,392.0,332.51,263.14
2018,10,25,12,45,115.5,303.0,0.9,11.5,378.5,312.01,246.86
2018,10,25,13,0,107.0,296.0,0.9,11.6,365.0,293.62,232.08
2018,10,25,13,15,138.0,286.5,0.9,11.6,372.5,285.99,225.12
2018,10,25,13,30,169.0,277.0,0.9,11.6,380.0,276.22,215.86
2018,10,25,13,45,259.5,254.5,0.9,11.65,405.0,265.2,203.14
2018,10,25,14,0,350.0,232.0,0.9,11.7,430.0,248.12,184.54
2018,10,25,14,15,276.0,226.5,0.95,11.7,377.0,208.81,155.58
2018,10,25,14,30,202.0,221.0,1.0,11.7,324.0,183.33,139.57
2018,10,25,14,45,241.0,198.0,1.05,11.75,311.5,146.76,112.91
2018,10,25,15,0,280.0,175.0,1.1,11.8,299.0,122.76,103.27
2018,10,25,15,15,363.5,145.5,1.0,11.6,289.5,99.65,83.39
2018,10,25,15,30,447.0,116.0,0.9,11.4,280.0,81.59,67.7
2018,10,25,15,45,477.0,98.0,0.8,11.2,251.5,70.55,58.06
2018,10,25,16,0,507.0,80.0,0.7,11.0,223.0,60.05,48.73
2018,10,25,16,15,330.5,75.0,0.7,10.65,161.0,55.6,44.68
2018,10,25,16,30,154.0,70.0,0.7,10.3,99.0,54.08,43.0
2018,10,25,16,45,89.5,51.0,0.7,9.9,66.5,41.34,31.02
2018,10,25,17,0,25.0,32.0,0.7,9.5,34.0,27.13,16.9
2018,10,25,17,15,13.0,17.5,0.75,9.15,18.5,15.07,0.0
2018,10,25,17,30,1.0,3.0,0.8,8.8,3.0,2.73,0.0
2018,10,25,17,45,0.5,1.5,0.85,8.5,1.5,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.05,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.15,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.6,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,5.5,0.5,1.55,6.0,0.5,0.0,0.0
2018,10,26,6,30,11.0,1.0,1.6,6.0,1.0,0.0,0.0
2018,10,26,6,45,11.0,2.5,1.65,6.0,3.0,8.51,0.0
2018,10,26,7,0,11.0,4.0,1.7,6.0,5.0,13.62,2.13
2018,10,26,7,15,5.5,5.5,1.9,6.1,6.0,9.21,2.26
2018,10,26,7,30,0.0,7.0,2.1,6.2,7.0,6.14,0.0
2018,10,26,7,45,0.0,9.0,2.3,6.25,9.0,7.9,1.31
2018,10,26,8,0,0.0,11.0,2.5,6.3,11.0,9.66,2.9
2018,10,26,8,15,0.0,13.5,2.65,6.5,13.5,11.86,4.86
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,14.07,6.8
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,15.84,8.32
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,17.61,9.83
2018,10,26,9,15,0.0,22.0,3.25,7.2,22.0,19.38,11.34
2018,10,26,9,30,0.0,24.0,3.4,7.3,24.0,21.16,12.84
2018,10,26,9,45,0.0,30.5,3.6,7.4,30.5,26.91,17.79
2018,10,26,10,0,0.0,37.0,3.8,7.5,37.0,32.67,22.73
2018,10,26,10,15,0.0,38.5,3.95,7.55,38.5,34.01,23.82
2018,10,26,10,30,0.0,40.0,4.1,7.6,40.0,35.35,24.92
2018,10,26,10,45,0.0,49.0,4.25,7.6,49.0,43.34,31.75
2018,10,26,11,0,0.0,58.0,4.4,7.6,58.0,51.33,38.56
2018,10,26,11,15,0.0,72.0,4.35,7.65,72.0,63.78,49.15
2018,10,26,11,30,0.0,86.0,4.3,7.7,86.0,76.25,59.73
2018,10,26,11,45,0.0,78.0,4.25,7.75,78.0,69.13,53.62
2018,10,26,12,0,0.0,70.0,4.2,7.8,70.0,62.02,47.55
2018,10,26,12,15,0.0,56.5,4.05,7.9,56.5,50.02,37.3
2018,10,26,12,30,0.0,43.0,3.9,8.0,43.0,38.04,27.05
2018,10,26,12,45,0.0,42.5,3.75,8.1,42.5,37.59,26.68
2018,10,26,13,0,0.0,42.0,3.6,8.2,42.0,37.14,26.31
2018,10,26,13,15,0.0,41.5,3.6,8.2,41.5,36.69,25.95
2018,10,26,13,30,0.0,41.0,3.6,8.2,41.0,36.24,25.61
2018,10,26,13,45,0.0,43.0,3.6,8.25,43.0,38.0,27.16
2018,10,26,14,0,0.0,45.0,3.6,8.3,45.0,39.76,28.73
2018,10,26,14,15,0.5,42.0,3.6,8.3,42.5,37.16,26.53
2018,10,26,14,30,1.0,39.0,3.6,8.3,40.0,34.51,24.29
2018,10,26,14,45,2.5,45.5,3.65,8.3,47.0,40.25,29.33
2018,10,26,15,0,4.0,52.0,3.7,8.3,54.0,45.94,36.17
2018,10,26,15,15,3.5,44.0,3.65,8.25,45.5,38.84,29.82
2018,10,26,15,30,3.0,36.0,3.6,8.2,37.0,31.75,23.43
2018,10,26,15,45,8.5,45.0,3.5,8.15,47.5,39.74,30.79
2018,10,26,16,0,14.0,54.0,3.4,8.1,58.0,47.21,37.6
2018,10,26,16,15,13.5,51.5,3.4,8.05,54.5,44.75,35.24
2018,10,26,16,30,13.0,49.0,3.4,8.0,51.0,42.05,32.47
2018,10,26,16,45,7.0,33.5,3.35,7.95,34.5,29.53,20.67
2018,10,26,17,0,1.0,18.0,3.3,7.9,18.0,15.85,7.35
2018,10,26,17,15,2.5,10.0,3.35,7.85,10.0,9.1,0.0
2018,10,26,17,30,4.0,2.0,3.4,7.8,2.0,1.82,0.0
2018,10,26,17,45,2.0,1.0,3.45,7.8,1.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.75,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.6,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.45,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.3,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.2,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.15,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.15,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.9,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,10,27,6,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2018,10,27,6,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,10,27,6,45,98.0,12.5,2.15,5.75,19.0,66.67,0.0
2018,10,27,7,0,196.0,25.0,2.3,5.9,38.0,176.23,80.7
2018,10,27,7,15,312.0,37.0,2.4,6.25,78.0,277.32,227.02
2018,10,27,7,30,428.0,49.0,2.5,6.6,118.0,374.82,316.76
2018,10,27,7,45,391.0,55.0,2.6,6.95,134.0,366.52,313.52
2018,10,27,8,0,354.0,61.0,2.7,7.3,150.0,346.67,298.66
2018,10,27,8,15,200.0,78.5,2.75,7.75,131.0,246.19,211.79
2018,10,27,8,30,46.0,96.0,2.8,8.2,112.0,130.57,109.13
2018,10,27,8,45,95.5,127.5,2.85,8.65,166.0,214.68,181.75
2018,10,27,9,0,145.0,159.0,2.9,9.1,220.0,286.65,241.96
2018,10,27,9,15,92.5,173.5,2.95,9.65,213.5,247.26,206.6
2018,10,27,9,30,40.0,188.0,3.0,10.2,207.0,220.18,181.71
2018,10,27,9,45,32.0,196.0,3.0,10.75,212.0,219.23,179.9
2018,10,27,10,0,24.0,204.0,3.0,11.3,217.0,207.93,169.58
2018,10,27,10,15,41.5,228.5,3.05,11.85,252.5,253.8,206.76
2018,10,27,10,30,59.0,253.0,3.1,12.4,288.0,287.9,233.69
2018,10,27,10,45,81.0,269.0,3.1,12.95,319.0,314.91,254.72
2018,10,27,11,0,103.0,285.0,3.1,13.5,350.0,340.3,274.15
2018,10,27,11,15,229.0,265.5,3.15,13.95,413.0,412.82,332.35
2018,10,27,11,30,355.0,246.0,3.2,14.4,476.0,461.13,370.03
2018,10,27,11,45,578.5,184.5,3.25,14.8,563.0,530.28,423.61
2018,10,27,12,0,802.0,123.0,3.3,15.2,650.0,573.34,455.0
2018,10,27,12,15,796.0,125.0,3.4,15.4,646.0,538.49,425.23
2018,10,27,12,30,790.0,127.0,3.5,15.6,642.0,501.9,393.9
2018,10,27,12,45,521.5,199.0,3.55,15.85,536.5,404.85,316.52
2018,10,27,13,0,253.0,271.0,3.6,16.1,431.0,328.69,257.11
2018,10,27,13,15,244.0,265.0,3.65,16.1,415.5,303.1,235.8
2018,10,27,13,30,235.0,259.0,3.7,16.1,400.0,281.03,217.04
2018,10,27,13,45,182.0,243.0,3.7,16.15,349.5,239.44,184.25
2018,10,27,14,0,129.0,227.0,3.7,16.2,299.0,203.47,156.71
2018,10,27,14,15,104.0,214.5,3.55,16.05,270.5,179.67,138.6
2018,10,27,14,30,79.0,202.0,3.4,15.9,242.0,164.66,128.3
2018,10,27,14,45,45.5,160.0,3.3,15.7,182.5,128.13,100.93
2018,10,27,15,0,12.0,118.0,3.2,15.5,123.0,100.72,83.1
2018,10,27,15,15,6.0,82.0,2.95,15.25,84.5,72.04,58.26
2018,10,27,15,30,0.0,46.0,2.7,15.0,46.0,40.58,30.6
2018,10,27,15,45,0.0,31.0,2.5,14.75,31.0,27.3,18.84
2018,10,27,16,0,0.0,16.0,2.3,14.5,16.0,14.06,6.99
2018,10,27,16,15,0.0,12.5,2.2,14.0,12.5,10.98,4.2
2018,10,27,16,30,0.0,9.0,2.1,13.5,9.0,7.9,1.38
2018,10,27,16,45,0.0,6.5,2.05,13.05,6.5,5.7,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.5,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.82,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.35,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.4,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.55,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.6,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.55,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.75,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2018,10,28,6,45,39.0,11.0,2.5,5.25,13.5,31.89,0.0
2018,10,28,7,0,78.0,22.0,2.7,5.5,27.0,88.5,29.45
2018,10,28,7,15,177.0,38.5,2.85,6.05,62.5,194.65,157.85
2018,10,28,7,30,276.0,55.0,3.0,6.6,98.0,281.09,237.89
2018,10,28,7,45,429.0,61.0,3.15,7.15,155.0,397.27,339.84
2018,10,28,8,0,582.0,67.0,3.3,7.7,212.0,519.12,442.85
2018,10,28,8,15,633.0,72.0,3.45,8.5,259.0,570.17,484.06
2018,10,28,8,30,684.0,77.0,3.6,9.3,306.0,620.23,522.51
2018,10,28,8,45,720.5,80.5,3.7,10.05,351.5,656.27,548.61
2018,10,28,9,0,757.0,84.0,3.8,10.8,397.0,686.18,569.27
2018,10,28,9,15,783.5,86.0,3.9,11.4,438.0,708.88,584.31
2018,10,28,9,30,810.0,88.0,4.0,12.0,479.0,728.54,596.87
2018,10,28,9,45,829.5,88.0,4.1,12.6,513.5,737.4,601.17
2018,10,28,10,0,849.0,88.0,4.2,13.2,548.0,742.87,603.1
2018,10,28,10,15,860.0,90.0,4.2,13.6,576.0,740.89,599.54
2018,10,28,10,30,871.0,92.0,4.2,14.0,604.0,735.41,593.56
2018,10,28,10,45,877.5,93.0,4.2,14.35,624.5,717.9,578.77
2018,10,28,11,0,884.0,94.0,4.2,14.7,645.0,701.93,564.33
2018,10,28,11,15,888.5,95.0,4.2,15.0,658.0,681.37,546.39
2018,10,28,11,30,893.0,96.0,4.2,15.3,671.0,657.68,525.88
2018,10,28,11,45,895.5,95.5,4.2,15.55,676.0,628.28,500.88
2018,10,28,12,0,898.0,95.0,4.2,15.8,681.0,596.08,473.34
2018,10,28,12,15,899.0,94.0,4.15,15.95,678.5,559.95,442.29
2018,10,28,12,30,900.0,93.0,4.1,16.1,676.0,521.38,408.71
2018,10,28,12,45,900.0,91.0,4.1,16.3,665.5,479.2,371.57
2018,10,28,13,0,900.0,89.0,4.1,16.5,655.0,435.0,331.94
2018,10,28,13,15,894.0,87.5,4.05,16.55,636.0,387.3,288.92
2018,10,28,13,30,888.0,86.0,4.0,16.6,617.0,338.48,244.32
2018,10,28,13,45,879.0,84.0,4.0,16.65,590.5,287.58,198.03
2018,10,28,14,0,870.0,82.0,4.0,16.7,564.0,236.3,152.31
2018,10,28,14,15,854.0,80.5,4.0,16.65,530.0,177.91,104.05
2018,10,28,14,30,838.0,79.0,4.0,16.6,496.0,126.14,67.63
2018,10,28,14,45,775.0,85.5,4.0,16.5,447.5,80.26,49.56
2018,10,28,15,0,712.0,92.0,4.0,16.4,399.0,62.74,49.73
2018,10,28,15,15,526.5,104.5,3.95,16.15,318.5,73.0,58.94
2018,10,28,15,30,341.0,117.0,3.9,15.9,238.0,82.12,67.15
2018,10,28,15,45,211.0,93.0,3.8,15.6,164.5,70.38,56.96
2018,10,28,16,0,81.0,69.0,3.7,15.3,91.0,56.47,44.68
2018,10,28,16,15,56.5,56.5,3.6,14.8,70.5,46.75,35.99
2018,10,28,16,30,32.0,44.0,3.5,14.3,50.0,38.18,28.12
2018,10,28,16,45,96.5,33.5,3.4,13.75,43.0,27.11,17.89
2018,10,28,17,0,161.0,23.0,3.3,13.2,36.0,17.95,8.09
2018,10,28,17,15,97.5,14.5,3.4,12.9,20.5,13.19,0.0
2018,10,28,17,30,34.0,6.0,3.5,12.6,5.0,0.0,0.0
2018,10,28,17,45,17.0,3.0,3.55,12.35,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.9,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.55,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,143.0,11.5,1.55,6.45,19.5,90.26,0.0
2018,10,29,7,0,286.0,23.0,1.6,6.7,39.0,220.74,53.63
2018,10,29,7,15,419.0,31.0,1.8,7.45,81.5,335.19,268.86
2018,10,29,7,30,552.0,39.0,2.0,8.2,124.0,432.83,360.57
2018,10,29,7,45,622.0,45.0,2.25,9.0,172.5,500.2,420.04
2018,10,29,8,0,692.0,51.0,2.5,9.8,221.0,568.03,476.18
2018,10,29,8,15,736.0,55.0,2.6,10.3,269.5,614.99,513.18
2018,10,29,8,30,780.0,59.0,2.7,10.8,318.0,660.5,547.53
2018,10,29,8,45,810.0,62.5,2.85,11.35,364.0,693.23,571.06
2018,10,29,9,0,840.0,66.0,3.0,11.9,410.0,723.43,592.1
2018,10,29,9,15,863.0,67.5,3.0,12.3,451.5,736.75,599.63
2018,10,29,9,30,886.0,69.0,3.0,12.7,493.0,753.42,609.68
2018,10,29,9,45,903.5,69.5,3.05,13.15,529.0,761.5,613.44
2018,10,29,10,0,921.0,70.0,3.1,13.6,565.0,766.14,614.79
2018,10,29,10,15,930.5,71.0,3.15,13.9,593.0,761.94,610.09
2018,10,29,10,30,940.0,72.0,3.2,14.2,621.0,754.17,602.98
2018,10,29,10,45,945.5,73.0,3.2,14.55,641.5,740.01,590.98
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,722.36,576.08
2018,10,29,11,15,955.0,74.0,3.2,15.15,675.0,699.25,556.52
2018,10,29,11,30,959.0,74.0,3.2,15.4,688.0,672.85,534.29
2018,10,29,11,45,960.5,74.5,3.25,15.6,693.5,642.28,508.84
2018,10,29,12,0,962.0,75.0,3.3,15.8,699.0,608.75,480.64
2018,10,29,12,15,961.5,74.5,3.3,15.95,695.5,570.38,448.11
2018,10,29,12,30,961.0,74.0,3.3,16.1,692.0,529.52,412.91
2018,10,29,12,45,957.0,73.0,3.3,16.25,679.5,484.34,373.53
2018,10,29,13,0,953.0,72.0,3.3,16.4,667.0,437.32,331.75
2018,10,29,13,15,947.0,71.5,3.25,16.45,648.0,388.42,287.62
2018,10,29,13,30,941.0,71.0,3.2,16.5,629.0,338.26,241.77
2018,10,29,13,45,932.0,69.5,3.2,16.55,602.0,285.49,193.82
2018,10,29,14,0,923.0,68.0,3.2,16.6,575.0,232.24,146.46
2018,10,29,14,15,909.0,66.5,3.1,16.55,541.0,178.04,101.78
2018,10,29,14,30,895.0,65.0,3.0,16.5,507.0,124.33,64.68
2018,10,29,14,45,875.5,63.5,2.95,16.45,467.0,71.18,42.21
2018,10,29,15,0,856.0,62.0,2.9,16.4,427.0,54.26,42.31
2018,10,29,15,15,829.0,59.5,2.6,16.05,382.5,52.31,40.78
2018,10,29,15,30,802.0,57.0,2.3,15.7,338.0,44.84,34.31
2018,10,29,15,45,762.5,53.5,2.05,15.4,290.5,42.83,32.62
2018,10,29,16,0,723.0,50.0,1.8,15.1,243.0,40.84,30.87
2018,10,29,16,15,661.5,45.5,1.6,14.1,194.5,37.93,28.26
2018,10,29,16,30,600.0,41.0,1.4,13.1,146.0,35.09,25.54
2018,10,29,16,45,493.5,34.0,1.25,12.15,102.0,29.82,20.35
2018,10,29,17,0,387.0,27.0,1.1,11.2,58.0,22.48,11.1
2018,10,29,17,15,210.0,15.5,1.1,10.7,30.5,14.1,0.0
2018,10,29,17,30,33.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.5,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,119.5,11.0,1.05,3.4,17.5,76.33,0.0
2018,10,30,7,0,239.0,22.0,1.1,3.8,35.0,189.81,15.97
2018,10,30,7,15,368.0,32.0,1.25,4.6,75.5,303.29,243.34
2018,10,30,7,30,497.0,42.0,1.4,5.4,116.0,406.54,340.2
2018,10,30,7,45,569.5,48.0,1.55,6.2,162.5,472.55,398.65
2018,10,30,8,0,642.0,54.0,1.7,7.0,209.0,539.77,455.12
2018,10,30,8,15,688.0,58.5,1.5,7.75,256.5,582.46,486.87
2018,10,30,8,30,734.0,63.0,1.3,8.5,304.0,629.25,519.67
2018,10,30,8,45,764.0,66.5,1.15,9.3,348.0,661.38,539.81
2018,10,30,9,0,794.0,70.0,1.0,10.1,392.0,691.09,557.14
2018,10,30,9,15,814.5,72.5,0.95,11.05,431.5,709.77,566.57
2018,10,30,9,30,835.0,75.0,0.9,12.0,471.0,725.4,573.66
2018,10,30,9,45,850.0,77.0,0.9,13.0,505.5,733.1,575.57
2018,10,30,10,0,865.0,79.0,0.9,14.0,540.0,732.0,571.39
2018,10,30,10,15,875.5,80.5,0.9,14.4,568.0,729.44,567.7
2018,10,30,10,30,886.0,82.0,0.9,14.8,596.0,723.46,561.77
2018,10,30,10,45,892.0,83.0,0.9,15.2,616.0,710.37,550.98
2018,10,30,11,0,898.0,84.0,0.9,15.6,636.0,693.96,537.0
2018,10,30,11,15,902.5,84.5,1.0,15.8,649.0,672.77,521.02
2018,10,30,11,30,907.0,85.0,1.1,16.0,662.0,648.44,502.38
2018,10,30,11,45,909.5,85.5,1.2,16.2,667.5,619.85,480.13
2018,10,30,12,0,912.0,86.0,1.3,16.4,673.0,588.38,455.14
2018,10,30,12,15,914.0,84.5,1.4,16.55,670.5,552.01,425.87
2018,10,30,12,30,916.0,83.0,1.5,16.7,668.0,513.12,393.78
2018,10,30,12,45,916.0,80.5,1.6,16.8,657.0,470.09,357.57
2018,10,30,13,0,916.0,78.0,1.7,16.9,646.0,425.02,318.63
2018,10,30,13,15,910.0,77.0,1.7,16.95,627.0,377.36,276.48
2018,10,30,13,30,904.0,76.0,1.7,17.0,608.0,328.53,232.64
2018,10,30,13,45,895.5,74.0,1.75,17.05,581.5,277.32,186.85
2018,10,30,14,0,887.0,72.0,1.8,17.1,555.0,225.64,141.58
2018,10,30,14,15,874.0,70.5,1.8,17.0,522.5,173.5,99.27
2018,10,30,14,30,861.0,69.0,1.8,16.9,490.0,121.76,64.33
2018,10,30,14,45,842.5,66.5,1.75,16.85,451.0,69.79,43.35
2018,10,30,15,0,824.0,64.0,1.7,16.8,412.0,48.52,37.23
2018,10,30,15,15,797.0,61.0,1.6,16.55,368.5,47.03,36.07
2018,10,30,15,30,770.0,58.0,1.5,16.3,325.0,45.54,34.87
2018,10,30,15,45,640.5,64.5,1.35,16.1,265.0,47.08,36.3
2018,10,30,16,0,511.0,71.0,1.2,15.9,205.0,53.61,42.07
2018,10,30,16,15,410.5,54.0,1.15,15.05,147.5,40.95,30.8
2018,10,30,16,30,310.0,37.0,1.1,14.2,90.0,28.02,19.15
