Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,10,0,45,0.0,0.0,2.65,7.65,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.05,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.35,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.15,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.1,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.65,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,10,6,45,78.5,7.5,2.6,2.0,9.0,0.0,0.0
2018,11,10,7,0,157.0,15.0,2.7,1.9,18.0,99.7,0.0
2018,11,10,7,15,324.5,25.0,2.95,2.2,54.0,244.08,124.04
2018,11,10,7,30,492.0,35.0,3.2,2.5,90.0,374.97,310.22
2018,11,10,7,45,580.5,41.5,3.45,2.8,136.5,440.79,376.74
2018,11,10,8,0,669.0,48.0,3.7,3.1,183.0,517.69,446.29
2018,11,10,8,15,722.0,52.5,3.75,3.45,231.0,569.17,491.4
2018,11,10,8,30,775.0,57.0,3.8,3.8,279.0,619.31,532.96
2018,11,10,8,45,809.5,60.0,3.9,4.15,324.5,653.15,559.58
2018,11,10,9,0,844.0,63.0,4.0,4.5,370.0,684.51,583.49
2018,11,10,9,15,868.5,65.5,3.95,4.9,411.5,705.43,597.65
2018,11,10,9,30,893.0,68.0,3.9,5.3,453.0,717.67,604.88
2018,11,10,9,45,910.5,69.5,3.9,5.7,488.5,726.18,609.32
2018,11,10,10,0,928.0,71.0,3.9,6.1,524.0,731.26,611.13
2018,11,10,10,15,940.0,72.0,3.85,6.5,553.0,728.41,606.71
2018,11,10,10,30,952.0,73.0,3.8,6.9,582.0,721.98,599.08
2018,11,10,10,45,960.5,73.5,3.75,7.3,603.5,709.05,586.13
2018,11,10,11,0,969.0,74.0,3.7,7.7,625.0,692.56,570.33
2018,11,10,11,15,973.5,74.5,3.7,7.95,638.5,670.1,550.21
2018,11,10,11,30,978.0,75.0,3.7,8.2,652.0,644.31,527.21
2018,11,10,11,45,980.0,74.5,3.7,8.5,657.0,612.89,499.36
2018,11,10,12,0,982.0,74.0,3.7,8.8,662.0,578.51,468.67
2018,11,10,12,15,981.0,74.0,3.7,9.0,659.0,540.34,434.49
2018,11,10,12,30,980.0,74.0,3.7,9.2,656.0,499.66,397.53
2018,11,10,12,45,976.5,73.5,3.7,9.35,644.5,455.21,356.78
2018,11,10,13,0,973.0,73.0,3.7,9.5,633.0,408.83,313.56
2018,11,10,13,15,967.0,72.5,3.65,9.55,614.0,359.95,267.66
2018,11,10,13,30,961.0,72.0,3.6,9.6,595.0,309.77,220.35
2018,11,10,13,45,952.0,70.0,3.6,9.65,568.0,256.66,171.3
2018,11,10,14,0,943.0,68.0,3.6,9.7,541.0,203.04,124.12
2018,11,10,14,15,929.0,66.0,3.55,9.55,507.0,148.63,82.01
2018,11,10,14,30,915.0,64.0,3.5,9.4,473.0,94.67,51.21
2018,11,10,14,45,895.0,62.0,3.4,9.3,433.5,54.57,43.86
2018,11,10,15,0,875.0,60.0,3.3,9.2,394.0,53.0,42.58
2018,11,10,15,15,845.5,57.5,3.15,8.8,349.5,45.65,36.05
2018,11,10,15,30,816.0,55.0,3.0,8.4,305.0,44.44,35.05
2018,11,10,15,45,771.0,51.0,2.8,8.0,257.5,41.93,32.79
2018,11,10,16,0,726.0,47.0,2.6,7.6,210.0,39.46,30.45
2018,11,10,16,15,651.5,41.5,2.35,6.65,162.0,35.55,26.71
2018,11,10,16,30,577.0,36.0,2.1,5.7,114.0,31.71,22.76
2018,11,10,16,45,419.0,28.0,1.85,4.8,72.5,23.11,13.27
2018,11,10,17,0,261.0,20.0,1.6,3.9,31.0,18.19,0.0
2018,11,10,17,15,130.5,10.0,1.65,3.5,15.5,9.1,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.75,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,0.95,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.75,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.1,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.3,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.45,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.8,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-2.0,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.15,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.85,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.75,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.05,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.1,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,66.0,6.0,1.6,-4.55,7.0,0.0,0.0
2018,11,11,7,0,132.0,12.0,1.7,-4.4,14.0,82.87,0.0
2018,11,11,7,15,314.5,22.5,1.85,-3.75,50.5,233.8,100.49
2018,11,11,7,30,497.0,33.0,2.0,-3.1,87.0,363.92,304.16
2018,11,11,7,45,585.0,39.5,2.15,-2.5,133.5,439.54,379.5
2018,11,11,8,0,673.0,46.0,2.3,-1.9,180.0,515.65,448.33
2018,11,11,8,15,722.0,50.5,2.35,-1.0,226.5,564.21,490.3
2018,11,11,8,30,771.0,55.0,2.4,-0.1,273.0,611.4,528.65
2018,11,11,8,45,805.0,58.0,2.45,0.75,318.0,644.7,553.76
2018,11,11,9,0,839.0,61.0,2.5,1.6,363.0,675.57,575.97
2018,11,11,9,15,862.5,63.5,2.4,2.25,404.0,695.72,588.6
2018,11,11,9,30,886.0,66.0,2.3,2.9,445.0,707.25,594.22
2018,11,11,9,45,902.5,67.5,2.25,3.6,480.0,715.11,597.14
2018,11,11,10,0,919.0,69.0,2.2,4.3,515.0,719.58,597.49
2018,11,11,10,15,927.0,71.0,2.0,4.8,542.0,715.31,590.62
2018,11,11,10,30,935.0,73.0,1.8,5.3,569.0,707.56,580.4
2018,11,11,10,45,942.5,73.0,1.6,5.85,589.5,693.76,565.42
2018,11,11,11,0,950.0,73.0,1.4,6.4,610.0,676.53,547.75
2018,11,11,11,15,954.0,74.0,1.25,6.75,623.5,654.83,527.37
2018,11,11,11,30,958.0,75.0,1.1,7.1,637.0,629.86,504.33
2018,11,11,11,45,957.5,75.0,1.0,7.4,640.5,598.27,476.62
2018,11,11,12,0,957.0,75.0,0.9,7.7,644.0,563.91,446.45
2018,11,11,12,15,955.0,75.0,0.8,7.9,640.5,526.23,413.36
2018,11,11,12,30,953.0,75.0,0.7,8.1,637.0,486.19,377.8
2018,11,11,12,45,949.0,75.0,0.6,8.3,626.0,443.18,339.21
2018,11,11,13,0,945.0,75.0,0.5,8.5,615.0,398.33,298.41
2018,11,11,13,15,938.0,74.0,0.5,8.55,596.0,350.05,255.0
2018,11,11,13,30,931.0,73.0,0.5,8.6,577.0,300.65,210.15
2018,11,11,13,45,918.0,71.5,0.45,8.7,549.0,248.7,163.64
2018,11,11,14,0,905.0,70.0,0.4,8.8,521.0,196.66,119.2
2018,11,11,14,15,890.0,68.5,0.35,8.75,488.0,144.57,79.98
2018,11,11,14,30,875.0,67.0,0.3,8.7,455.0,93.04,51.66
2018,11,11,14,45,853.0,65.5,0.3,8.65,416.5,50.17,40.01
2018,11,11,15,0,831.0,64.0,0.3,8.6,378.0,49.82,39.9
2018,11,11,15,15,799.5,60.5,0.3,8.4,334.0,47.87,38.23
2018,11,11,15,30,768.0,57.0,0.3,8.2,290.0,45.94,36.54
2018,11,11,15,45,720.0,53.0,0.3,7.95,244.0,43.52,34.33
2018,11,11,16,0,672.0,49.0,0.3,7.7,198.0,41.15,32.06
2018,11,11,16,15,594.0,43.5,0.4,7.2,152.0,37.37,28.34
2018,11,11,16,30,516.0,38.0,0.5,6.7,106.0,30.8,21.86
2018,11,11,16,45,365.5,28.5,0.55,6.15,67.0,23.61,13.31
2018,11,11,17,0,215.0,19.0,0.6,5.6,28.0,17.28,0.0
2018,11,11,17,15,107.5,9.5,0.65,5.25,14.0,8.64,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.65,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.45,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.05,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.3,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.4,3.0,2.73,0.0
2018,11,12,7,15,0.0,9.0,1.0,1.8,9.0,7.9,0.0
2018,11,12,7,30,0.0,15.0,1.2,2.2,15.0,13.18,5.44
2018,11,12,7,45,0.0,23.5,1.4,2.65,23.5,20.68,12.49
2018,11,12,8,0,0.0,32.0,1.6,3.1,32.0,28.19,19.37
2018,11,12,8,15,3.0,39.0,1.6,3.4,40.0,36.36,26.86
2018,11,12,8,30,6.0,46.0,1.6,3.7,48.0,44.62,34.34
2018,11,12,8,45,3.0,46.5,1.65,4.0,47.5,43.07,32.84
2018,11,12,9,0,0.0,47.0,1.7,4.3,47.0,41.46,31.24
2018,11,12,9,15,0.0,43.0,1.65,4.55,43.0,37.93,28.02
2018,11,12,9,30,0.0,39.0,1.6,4.8,39.0,34.4,24.81
2018,11,12,9,45,0.0,56.5,1.6,5.0,56.5,49.91,38.35
2018,11,12,10,0,0.0,74.0,1.6,5.2,74.0,65.46,51.77
2018,11,12,10,15,0.0,72.0,1.5,5.3,72.0,63.69,50.1
2018,11,12,10,30,0.0,70.0,1.4,5.4,70.0,61.93,48.46
2018,11,12,10,45,0.0,55.5,1.35,5.5,55.5,49.06,37.22
2018,11,12,11,0,0.0,41.0,1.3,5.6,41.0,36.22,26.01
2018,11,12,11,15,0.0,44.5,1.55,5.45,44.5,39.32,28.7
2018,11,12,11,30,0.0,48.0,1.8,5.3,48.0,42.43,31.39
2018,11,12,11,45,0.0,53.5,2.0,5.15,53.5,47.31,35.62
2018,11,12,12,0,0.0,59.0,2.2,5.0,59.0,52.19,39.86
2018,11,12,12,15,0.0,48.5,2.3,4.95,48.5,42.88,31.78
2018,11,12,12,30,0.0,38.0,2.4,4.9,38.0,33.57,23.71
2018,11,12,12,45,0.0,35.5,2.45,4.85,35.5,31.36,21.8
2018,11,12,13,0,0.0,33.0,2.5,4.8,33.0,29.14,19.89
2018,11,12,13,15,0.0,37.5,2.6,4.8,37.5,33.12,23.39
2018,11,12,13,30,0.0,42.0,2.7,4.8,42.0,37.09,26.9
2018,11,12,13,45,0.0,36.5,2.85,4.85,36.5,32.22,22.67
2018,11,12,14,0,0.0,31.0,3.0,4.9,31.0,27.34,18.43
2018,11,12,14,15,0.0,38.5,3.2,4.85,38.5,33.97,24.31
2018,11,12,14,30,0.0,46.0,3.4,4.8,46.0,40.6,30.21
2018,11,12,14,45,0.0,35.5,3.6,4.8,35.5,31.3,23.29
2018,11,12,15,0,0.0,25.0,3.8,4.8,25.0,22.01,14.76
2018,11,12,15,15,0.0,20.5,3.95,4.75,20.5,18.04,11.1
2018,11,12,15,30,0.0,16.0,4.1,4.7,16.0,14.07,7.43
2018,11,12,15,45,0.0,12.0,4.3,4.6,12.0,10.54,4.14
2018,11,12,16,0,0.0,8.0,4.5,4.5,8.0,7.02,0.84
2018,11,12,16,15,0.0,7.0,4.25,4.6,7.0,6.14,0.0
2018,11,12,16,30,0.0,6.0,4.0,4.7,6.0,5.26,0.0
2018,11,12,16,45,1.0,4.0,3.8,4.8,4.0,3.51,0.0
2018,11,12,17,0,2.0,2.0,3.6,4.9,2.0,1.82,0.0
2018,11,12,17,15,1.0,1.0,3.1,5.05,1.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.2,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.55,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.2,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.8,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.7,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.7,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.7,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.65,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.6,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.6,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.6,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.6,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.35,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.3,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.25,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.35,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.91,0.0
2018,11,13,7,15,0.0,3.0,1.2,5.3,3.0,2.63,0.0
2018,11,13,7,30,0.0,5.0,1.3,5.5,5.0,4.38,0.0
2018,11,13,7,45,0.0,6.0,1.35,5.7,6.0,5.26,0.0
2018,11,13,8,0,0.0,7.0,1.4,5.9,7.0,6.14,0.0
2018,11,13,8,15,0.0,11.0,1.5,6.15,11.0,9.66,2.9
2018,11,13,8,30,0.0,15.0,1.6,6.4,15.0,13.18,6.04
2018,11,13,8,45,0.0,30.5,1.7,6.7,30.5,26.86,18.13
2018,11,13,9,0,0.0,46.0,1.8,7.0,46.0,40.58,30.13
2018,11,13,9,15,0.0,58.0,1.75,7.3,58.0,51.22,39.32
2018,11,13,9,30,0.0,70.0,1.7,7.6,70.0,61.89,48.44
2018,11,13,9,45,0.0,99.0,1.65,7.9,99.0,88.77,71.4
2018,11,13,10,0,0.0,128.0,1.6,8.2,128.0,116.22,94.51
2018,11,13,10,15,0.0,97.0,1.55,8.45,97.0,86.34,68.8
2018,11,13,10,30,0.0,66.0,1.5,8.7,66.0,58.37,44.77
2018,11,13,10,45,2.5,85.5,1.45,9.0,87.0,77.32,60.91
2018,11,13,11,0,5.0,105.0,1.4,9.3,108.0,96.42,76.96
2018,11,13,11,15,19.0,156.5,1.4,9.4,167.5,151.37,123.03
2018,11,13,11,30,33.0,208.0,1.4,9.5,227.0,209.85,170.93
2018,11,13,11,45,29.0,213.5,1.45,9.6,230.5,209.62,170.24
2018,11,13,12,0,25.0,219.0,1.5,9.7,234.0,206.57,167.52
2018,11,13,12,15,13.5,167.5,1.5,9.7,175.5,154.13,124.39
2018,11,13,12,30,2.0,116.0,1.5,9.7,117.0,103.39,82.28
2018,11,13,12,45,1.0,101.5,1.5,9.75,102.0,90.18,71.29
2018,11,13,13,0,0.0,87.0,1.5,9.8,87.0,77.07,60.3
2018,11,13,13,15,0.0,73.5,1.5,9.8,73.5,65.05,50.17
2018,11,13,13,30,0.0,60.0,1.5,9.8,60.0,53.05,40.01
2018,11,13,13,45,0.0,65.5,1.5,9.75,65.5,57.92,44.27
2018,11,13,14,0,0.0,71.0,1.5,9.7,71.0,62.8,48.54
2018,11,13,14,15,0.0,75.5,1.5,9.7,75.5,66.79,52.06
2018,11,13,14,30,0.0,80.0,1.5,9.7,80.0,70.74,55.56
2018,11,13,14,45,0.0,71.5,1.5,9.65,71.5,63.22,51.63
2018,11,13,15,0,0.0,63.0,1.5,9.6,63.0,55.66,44.95
2018,11,13,15,15,0.0,47.5,1.35,9.4,47.5,41.9,32.61
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,28.18,20.17
2018,11,13,15,45,0.0,33.5,1.1,9.05,33.5,29.51,21.37
2018,11,13,16,0,0.0,35.0,1.0,8.9,35.0,30.84,22.47
2018,11,13,16,15,0.0,27.5,1.0,8.6,27.5,24.21,16.24
2018,11,13,16,30,0.0,20.0,1.0,8.3,20.0,17.6,9.93
2018,11,13,16,45,4.5,13.5,1.0,8.05,13.5,12.11,3.59
2018,11,13,17,0,9.0,7.0,1.0,7.8,7.0,6.37,0.0
2018,11,13,17,15,4.5,3.5,1.15,7.7,3.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.15,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.45,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.15,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,7.5,2.0,2.55,3.9,2.0,0.0,0.0
2018,11,14,7,0,15.0,4.0,2.6,3.8,4.0,11.67,0.0
2018,11,14,7,15,7.5,10.0,2.7,3.9,10.0,13.18,0.0
2018,11,14,7,30,0.0,16.0,2.8,4.0,16.0,14.07,5.88
2018,11,14,7,45,0.0,23.5,2.85,4.05,23.5,20.68,12.31
2018,11,14,8,0,0.0,31.0,2.9,4.1,31.0,27.31,18.44
2018,11,14,8,15,0.0,45.0,3.0,4.25,45.0,39.71,29.58
2018,11,14,8,30,0.0,59.0,3.1,4.4,59.0,52.43,40.93
2018,11,14,8,45,0.0,69.0,3.15,4.55,69.0,61.72,49.12
2018,11,14,9,0,0.0,79.0,3.2,4.7,79.0,70.97,57.17
2018,11,14,9,15,0.0,70.0,3.2,4.85,70.0,61.89,49.05
2018,11,14,9,30,0.0,61.0,3.2,5.0,61.0,53.89,41.91
2018,11,14,9,45,0.0,77.5,3.25,5.15,77.5,68.56,54.62
2018,11,14,10,0,0.0,94.0,3.3,5.3,94.0,83.74,67.64
2018,11,14,10,15,0.0,95.5,3.25,5.45,95.5,84.96,68.51
2018,11,14,10,30,0.0,97.0,3.2,5.6,97.0,86.22,69.44
2018,11,14,10,45,0.0,98.0,3.2,5.75,98.0,87.05,70.01
2018,11,14,11,0,0.0,99.0,3.2,5.9,99.0,87.89,70.61
2018,11,14,11,15,2.5,133.0,3.15,6.05,134.5,120.12,98.1
2018,11,14,11,30,5.0,167.0,3.1,6.2,170.0,151.95,124.92
2018,11,14,11,45,2.5,154.0,3.05,6.3,155.5,138.23,113.12
2018,11,14,12,0,0.0,141.0,3.0,6.4,141.0,124.95,101.8
2018,11,14,12,15,0.0,122.5,2.95,6.5,122.5,108.38,87.71
2018,11,14,12,30,0.0,104.0,2.9,6.6,104.0,92.04,73.79
2018,11,14,12,45,0.0,104.5,2.9,6.7,104.5,92.39,74.13
2018,11,14,13,0,0.0,105.0,2.9,6.8,105.0,92.73,74.45
2018,11,14,13,15,0.0,107.0,2.85,6.8,107.0,94.31,75.88
2018,11,14,13,30,0.0,109.0,2.8,6.8,109.0,95.81,77.26
2018,11,14,13,45,0.0,107.5,2.8,6.8,107.5,94.29,76.08
2018,11,14,14,0,0.0,106.0,2.8,6.8,106.0,92.72,74.87
2018,11,14,14,15,1.0,101.5,2.75,6.65,102.0,88.72,71.58
2018,11,14,14,30,2.0,97.0,2.7,6.5,98.0,84.58,68.19
2018,11,14,14,45,4.5,94.5,2.65,6.4,96.5,82.01,69.34
2018,11,14,15,0,7.0,92.0,2.6,6.3,95.0,79.53,67.26
2018,11,14,15,15,14.0,82.5,2.5,6.1,87.0,71.55,60.15
2018,11,14,15,30,21.0,73.0,2.4,5.9,79.0,62.03,51.52
2018,11,14,15,45,10.5,51.0,2.3,5.75,54.0,45.07,35.95
2018,11,14,16,0,0.0,29.0,2.2,5.6,29.0,25.53,17.87
2018,11,14,16,15,0.0,23.5,2.15,5.35,23.5,20.68,13.22
2018,11,14,16,30,0.0,18.0,2.1,5.1,18.0,15.83,8.47
2018,11,14,16,45,7.0,13.0,2.05,4.9,13.0,11.66,3.1
2018,11,14,17,0,14.0,8.0,2.0,4.7,8.0,7.28,0.0
2018,11,14,17,15,7.0,4.0,2.05,4.6,4.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.25,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.7,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.5,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.35,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.05,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,0.95,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,0.9,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.9,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,0.9,3.0,5.93,0.0
2018,11,15,7,15,3.0,5.5,4.6,0.95,5.5,6.6,0.0
2018,11,15,7,30,0.0,8.0,4.6,1.0,8.0,7.02,0.08
2018,11,15,7,45,0.0,11.0,4.55,1.05,11.0,9.65,2.79
2018,11,15,8,0,0.0,14.0,4.5,1.1,14.0,12.29,5.29
2018,11,15,8,15,0.0,17.5,4.4,1.2,17.5,15.38,8.15
2018,11,15,8,30,0.0,21.0,4.3,1.3,21.0,18.47,10.97
2018,11,15,8,45,0.0,26.5,4.2,1.4,26.5,23.32,15.35
2018,11,15,9,0,0.0,32.0,4.1,1.5,32.0,28.19,19.69
2018,11,15,9,15,0.0,49.0,3.95,1.55,49.0,43.24,33.1
2018,11,15,9,30,0.0,66.0,3.8,1.6,66.0,58.33,46.44
2018,11,15,9,45,0.0,59.5,3.6,1.7,59.5,52.57,41.2
2018,11,15,10,0,0.0,53.0,3.4,1.8,53.0,46.81,36.0
2018,11,15,10,15,0.0,55.0,3.55,1.85,55.0,48.59,37.5
2018,11,15,10,30,0.0,57.0,3.7,1.9,57.0,50.38,38.99
2018,11,15,10,45,0.0,56.5,3.9,1.95,56.5,49.94,38.53
2018,11,15,11,0,0.0,56.0,4.1,2.0,56.0,49.51,38.09
2018,11,15,11,15,0.0,72.0,4.15,2.0,72.0,63.72,50.52
2018,11,15,11,30,0.0,88.0,4.2,2.0,88.0,77.96,62.93
2018,11,15,11,45,0.0,94.5,4.25,2.0,94.5,83.76,67.94
2018,11,15,12,0,0.0,101.0,4.3,2.0,101.0,89.5,72.92
2018,11,15,12,15,0.0,99.0,4.25,2.0,99.0,87.7,71.35
2018,11,15,12,30,0.0,97.0,4.2,2.0,97.0,85.9,69.81
2018,11,15,12,45,0.0,79.0,4.1,2.05,79.0,69.95,55.91
2018,11,15,13,0,0.0,61.0,4.0,2.1,61.0,53.95,41.94
2018,11,15,13,15,0.0,70.0,3.9,2.1,70.0,61.93,49.01
2018,11,15,13,30,0.0,79.0,3.8,2.1,79.0,69.93,56.09
2018,11,15,13,45,1.0,85.5,3.65,2.1,86.0,75.9,61.37
2018,11,15,14,0,2.0,92.0,3.5,2.1,93.0,81.37,66.22
2018,11,15,14,15,1.0,65.0,3.4,2.05,65.5,57.55,45.43
2018,11,15,14,30,0.0,38.0,3.3,2.0,38.0,33.51,24.27
2018,11,15,14,45,170.5,49.0,3.2,1.95,111.5,33.25,25.42
2018,11,15,15,0,341.0,60.0,3.1,1.9,185.0,39.87,31.65
2018,11,15,15,15,411.0,61.5,2.85,1.8,194.5,42.6,34.27
2018,11,15,15,30,481.0,63.0,2.6,1.7,204.0,45.55,37.05
2018,11,15,15,45,519.0,60.5,2.35,1.65,189.5,45.37,36.82
2018,11,15,16,0,557.0,58.0,2.1,1.6,175.0,45.29,36.54
2018,11,15,16,15,470.0,50.0,2.0,1.55,132.0,40.01,31.24
2018,11,15,16,30,383.0,42.0,1.9,1.5,89.0,34.72,25.58
2018,11,15,16,45,245.5,29.0,1.75,1.5,54.0,24.4,12.31
2018,11,15,17,0,108.0,16.0,1.6,1.5,19.0,14.55,0.0
2018,11,15,17,15,54.0,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.3,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.2,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.15,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.05,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.9,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.65,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.1,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.75,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.55,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.9,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.8,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-3.0,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.25,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.7,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.85,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.35,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.3,0.0,0.0,0.0
2018,11,16,6,45,38.0,4.0,1.8,-4.25,4.0,0.0,0.0
2018,11,16,7,0,76.0,8.0,1.8,-4.2,8.0,47.56,0.0
2018,11,16,7,15,255.5,19.0,1.95,-3.4,39.0,184.68,0.0
2018,11,16,7,30,435.0,30.0,2.1,-2.6,70.0,325.98,258.61
2018,11,16,7,45,532.0,37.0,2.25,-1.8,114.0,393.6,336.88
2018,11,16,8,0,629.0,44.0,2.4,-1.0,158.0,473.5,409.98
2018,11,16,8,15,683.5,49.5,2.5,-0.45,204.0,525.35,456.4
2018,11,16,8,30,738.0,55.0,2.6,0.1,250.0,576.13,499.64
2018,11,16,8,45,772.5,58.5,2.65,0.65,293.5,609.65,526.73
2018,11,16,9,0,807.0,62.0,2.7,1.2,337.0,640.82,550.72
2018,11,16,9,15,832.5,64.0,2.6,1.55,377.0,661.36,564.89
2018,11,16,9,30,858.0,66.0,2.5,1.9,417.0,678.91,576.32
2018,11,16,9,45,874.5,68.0,2.4,2.25,451.0,682.05,576.22
2018,11,16,10,0,891.0,70.0,2.3,2.6,485.0,687.2,577.51
2018,11,16,10,15,900.5,71.5,2.3,3.0,512.0,683.71,572.25
2018,11,16,10,30,910.0,73.0,2.3,3.4,539.0,676.84,564.33
2018,11,16,10,45,916.0,75.5,2.3,3.8,560.0,665.42,552.74
2018,11,16,11,0,922.0,78.0,2.3,4.2,581.0,650.62,538.41
2018,11,16,11,15,926.0,78.0,2.35,4.6,593.5,628.69,518.69
2018,11,16,11,30,930.0,78.0,2.4,5.0,606.0,603.65,496.25
2018,11,16,11,45,930.0,79.5,2.45,5.45,611.5,574.95,470.39
2018,11,16,12,0,930.0,81.0,2.5,5.9,617.0,543.48,441.83
2018,11,16,12,15,929.5,80.5,2.55,6.2,614.0,507.26,409.14
2018,11,16,12,30,929.0,80.0,2.6,6.5,611.0,468.66,373.75
2018,11,16,12,45,926.0,79.5,2.6,6.85,600.5,426.88,334.84
2018,11,16,13,0,923.0,79.0,2.6,7.2,590.0,383.25,293.64
2018,11,16,13,15,917.0,77.5,2.65,7.45,571.5,336.23,249.31
2018,11,16,13,30,911.0,76.0,2.7,7.7,553.0,288.03,203.82
2018,11,16,13,45,901.5,74.5,2.7,7.95,527.5,238.18,157.9
2018,11,16,14,0,892.0,73.0,2.7,8.2,502.0,187.9,114.36
2018,11,16,14,15,877.0,70.5,2.6,8.25,469.5,136.15,75.9
2018,11,16,14,30,862.0,68.0,2.5,8.3,437.0,78.63,44.11
2018,11,16,14,45,841.0,65.5,2.45,8.4,399.0,50.52,40.42
2018,11,16,15,0,820.0,63.0,2.4,8.5,361.0,49.39,39.48
2018,11,16,15,15,789.5,59.5,2.15,8.2,318.5,47.43,37.8
2018,11,16,15,30,759.0,56.0,1.9,7.9,276.0,45.48,36.08
2018,11,16,15,45,703.5,51.5,1.65,7.6,229.0,42.57,33.4
2018,11,16,16,0,648.0,47.0,1.4,7.3,182.0,39.7,30.63
2018,11,16,16,15,540.0,38.5,1.35,6.45,132.0,32.93,24.21
2018,11,16,16,30,432.0,30.0,1.3,5.6,82.0,23.89,15.52
2018,11,16,16,45,257.5,20.5,1.3,4.7,47.5,16.47,5.92
2018,11,16,17,0,83.0,11.0,1.3,3.8,13.0,10.01,0.0
2018,11,16,17,15,41.5,5.5,1.3,3.6,6.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.7,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.55,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.45,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.3,0.0,0.0,0.0
2018,11,17,6,45,34.0,3.5,1.0,-1.15,3.5,0.0,0.0
2018,11,17,7,0,68.0,7.0,1.0,-1.0,7.0,42.21,0.0
2018,11,17,7,15,236.5,18.5,1.2,-0.2,36.5,147.44,0.0
2018,11,17,7,30,405.0,30.0,1.4,0.6,66.0,306.93,235.81
2018,11,17,7,45,502.5,37.0,1.6,1.4,108.5,381.9,321.05
2018,11,17,8,0,600.0,44.0,1.8,2.2,151.0,453.09,386.37
2018,11,17,8,15,659.0,49.0,1.8,2.75,196.5,506.7,433.25
2018,11,17,8,30,718.0,54.0,1.8,3.3,242.0,559.35,476.89
2018,11,17,8,45,756.0,57.5,1.8,3.9,285.5,594.89,504.74
2018,11,17,9,0,794.0,61.0,1.8,4.5,329.0,628.21,529.62
2018,11,17,9,15,821.0,63.5,1.85,5.15,369.0,650.29,544.98
2018,11,17,9,30,848.0,66.0,1.9,5.8,409.0,669.41,557.63
2018,11,17,9,45,867.5,67.5,2.0,6.45,444.0,674.04,559.29
2018,11,17,10,0,887.0,69.0,2.1,7.1,479.0,680.67,562.2
2018,11,17,10,15,899.0,70.5,2.05,7.65,507.0,678.91,557.72
2018,11,17,10,30,911.0,72.0,2.0,8.2,535.0,673.72,550.59
2018,11,17,10,45,919.0,73.0,2.0,8.7,556.0,661.97,538.83
2018,11,17,11,0,927.0,74.0,2.0,9.2,577.0,646.83,524.4
2018,11,17,11,15,932.0,74.5,1.85,9.6,590.0,626.03,504.8
2018,11,17,11,30,937.0,75.0,1.7,10.0,603.0,602.03,482.58
2018,11,17,11,45,937.0,75.0,1.6,10.35,607.5,571.78,455.71
2018,11,17,12,0,937.0,75.0,1.5,10.7,612.0,538.81,426.37
2018,11,17,12,15,935.5,75.0,1.4,11.0,609.0,502.57,394.07
2018,11,17,12,30,934.0,75.0,1.3,11.3,606.0,463.99,359.32
2018,11,17,12,45,931.0,74.0,1.15,11.55,595.0,421.75,320.92
2018,11,17,13,0,928.0,73.0,1.0,11.8,584.0,377.68,280.42
2018,11,17,13,15,921.5,72.5,0.9,12.0,566.0,331.37,237.94
2018,11,17,13,30,915.0,72.0,0.8,12.2,548.0,283.88,194.43
2018,11,17,13,45,904.5,70.0,0.75,12.35,522.0,233.43,149.68
2018,11,17,14,0,894.0,68.0,0.7,12.5,496.0,182.68,107.27
2018,11,17,14,15,878.5,67.0,0.7,12.5,464.0,132.15,71.2
2018,11,17,14,30,863.0,66.0,0.7,12.5,432.0,82.18,47.05
2018,11,17,14,45,840.5,63.5,0.7,12.5,394.0,49.05,38.45
2018,11,17,15,0,818.0,61.0,0.7,12.5,356.0,47.86,37.52
2018,11,17,15,15,786.0,58.0,0.65,12.3,313.5,46.25,36.16
2018,11,17,15,30,754.0,55.0,0.6,12.1,271.0,44.68,34.78
2018,11,17,15,45,704.5,50.5,0.55,11.85,226.0,41.77,32.13
2018,11,17,16,0,655.0,46.0,0.5,11.6,181.0,38.89,29.39
2018,11,17,16,15,574.0,40.0,0.55,11.1,136.5,34.54,25.18
2018,11,17,16,30,493.0,34.0,0.6,10.6,92.0,27.68,18.41
2018,11,17,16,45,332.5,24.5,0.7,10.1,56.0,20.35,7.8
2018,11,17,17,0,172.0,15.0,0.8,9.6,20.0,13.64,0.0
2018,11,17,17,15,86.0,7.5,0.85,9.25,10.0,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.25,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,3.95,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,3.9,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.9,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.65,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.35,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.2,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.95,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,25.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,50.0,6.0,0.8,1.8,6.0,5.46,0.0
2018,11,18,7,15,194.5,18.0,0.85,2.3,32.5,123.17,0.0
2018,11,18,7,30,339.0,30.0,0.9,2.8,59.0,266.1,197.86
2018,11,18,7,45,403.5,39.5,0.95,3.35,95.0,323.55,268.87
2018,11,18,8,0,468.0,49.0,1.0,3.9,131.0,381.65,322.22
2018,11,18,8,15,423.5,65.0,1.0,4.3,155.0,378.11,321.4
2018,11,18,8,30,379.0,81.0,1.0,4.7,179.0,368.45,314.13
2018,11,18,8,45,342.0,101.0,1.0,5.1,201.0,369.05,314.0
2018,11,18,9,0,305.0,121.0,1.0,5.5,223.0,353.71,300.35
2018,11,18,9,15,305.0,138.0,0.95,6.05,250.0,371.05,313.08
2018,11,18,9,30,305.0,155.0,0.9,6.6,277.0,386.75,323.82
2018,11,18,9,45,336.5,163.5,0.85,7.1,309.0,412.17,342.66
2018,11,18,10,0,368.0,172.0,0.8,7.6,341.0,436.01,359.68
2018,11,18,10,15,297.5,193.5,0.8,8.15,335.5,405.22,332.42
2018,11,18,10,30,227.0,215.0,0.8,8.7,330.0,364.35,297.93
2018,11,18,10,45,228.0,224.5,0.8,9.25,343.5,366.73,298.66
2018,11,18,11,0,229.0,234.0,0.8,9.8,357.0,368.06,298.19
2018,11,18,11,15,314.0,226.5,0.9,10.3,400.0,407.55,328.68
2018,11,18,11,30,399.0,219.0,1.0,10.8,443.0,433.98,347.98
2018,11,18,11,45,427.5,214.0,1.1,11.25,456.0,433.11,345.55
2018,11,18,12,0,456.0,209.0,1.2,11.7,469.0,422.93,335.87
2018,11,18,12,15,632.5,158.0,1.2,11.95,516.5,438.66,345.02
2018,11,18,12,30,809.0,107.0,1.2,12.2,564.0,438.57,339.73
2018,11,18,12,45,725.5,127.0,1.25,12.45,531.0,386.37,295.99
2018,11,18,13,0,642.0,147.0,1.3,12.7,498.0,340.54,257.61
2018,11,18,13,15,735.5,118.5,1.3,12.8,508.5,309.41,226.26
2018,11,18,13,30,829.0,90.0,1.3,12.9,519.0,272.86,189.08
2018,11,18,13,45,827.5,85.5,1.3,13.0,496.5,225.33,146.59
2018,11,18,14,0,826.0,81.0,1.3,13.1,474.0,176.87,105.74
2018,11,18,14,15,770.0,86.5,1.25,13.05,433.5,131.1,74.89
2018,11,18,14,30,714.0,92.0,1.2,13.0,393.0,84.29,52.35
2018,11,18,14,45,609.0,98.0,1.15,12.95,338.5,68.7,55.84
2018,11,18,15,0,504.0,104.0,1.1,12.9,284.0,73.93,60.63
2018,11,18,15,15,485.5,95.0,1.0,12.55,251.5,68.59,56.03
2018,11,18,15,30,467.0,86.0,0.9,12.2,219.0,63.1,51.22
2018,11,18,15,45,405.5,74.5,0.8,11.85,176.0,55.39,44.29
2018,11,18,16,0,344.0,63.0,0.7,11.5,133.0,47.49,37.04
2018,11,18,16,15,367.0,49.5,0.75,11.05,107.0,39.61,29.62
2018,11,18,16,30,390.0,36.0,0.8,10.6,81.0,29.4,19.82
2018,11,18,16,45,262.5,25.5,0.85,10.2,49.5,21.31,7.76
2018,11,18,17,0,135.0,15.0,0.9,9.8,18.0,13.64,0.0
2018,11,18,17,15,67.5,7.5,0.95,9.55,9.0,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.55,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.2,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.55,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.3,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,4.95,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,4.9,0.0,0.0,0.0
2018,11,19,6,45,10.0,2.0,0.8,4.9,2.0,0.0,0.0
2018,11,19,7,0,20.0,4.0,0.8,4.9,4.0,0.0,0.0
2018,11,19,7,15,45.0,16.0,0.85,5.3,19.0,39.12,0.0
2018,11,19,7,30,70.0,28.0,0.9,5.7,34.0,93.87,64.61
2018,11,19,7,45,120.5,44.0,0.9,6.1,61.5,145.11,118.48
2018,11,19,8,0,171.0,60.0,0.9,6.5,89.0,195.54,164.22
2018,11,19,8,15,278.0,68.0,0.9,6.75,131.5,285.17,241.92
2018,11,19,8,30,385.0,76.0,0.9,7.0,174.0,364.76,308.99
2018,11,19,8,45,299.5,103.0,0.9,7.3,187.5,329.09,278.25
2018,11,19,9,0,214.0,130.0,0.9,7.6,201.0,303.66,255.61
2018,11,19,9,15,331.5,129.0,0.8,7.95,254.0,377.13,316.22
2018,11,19,9,30,449.0,128.0,0.7,8.3,307.0,464.37,384.09
2018,11,19,9,45,455.5,140.5,0.55,8.7,335.0,477.47,390.48
2018,11,19,10,0,462.0,153.0,0.4,9.1,363.0,488.37,395.57
2018,11,19,10,15,654.0,117.0,0.5,9.55,434.0,572.01,459.86
2018,11,19,10,30,846.0,81.0,0.6,10.0,505.0,641.09,510.61
2018,11,19,10,45,853.5,82.5,0.7,10.5,525.0,630.06,500.15
2018,11,19,11,0,861.0,84.0,0.8,11.0,545.0,615.81,488.1
2018,11,19,11,15,874.5,82.0,1.0,11.55,560.0,595.93,472.55
2018,11,19,11,30,888.0,80.0,1.2,12.1,575.0,575.57,455.87
2018,11,19,11,45,891.0,80.0,1.4,12.7,580.5,548.39,433.16
2018,11,19,12,0,894.0,80.0,1.6,13.3,586.0,518.44,407.55
2018,11,19,12,15,893.5,80.0,1.7,13.65,583.5,484.25,377.81
2018,11,19,12,30,893.0,80.0,1.8,14.0,581.0,447.75,345.48
2018,11,19,12,45,890.0,79.0,1.85,14.35,571.0,407.26,309.1
2018,11,19,13,0,887.0,78.0,1.9,14.7,561.0,365.02,270.56
2018,11,19,13,15,881.5,76.5,1.95,14.9,543.5,320.06,229.48
2018,11,19,13,30,876.0,75.0,2.0,15.1,526.0,273.95,187.33
2018,11,19,13,45,784.0,92.5,2.05,15.25,481.5,221.8,144.75
2018,11,19,14,0,692.0,110.0,2.1,15.4,437.0,175.96,110.3
2018,11,19,14,15,756.5,89.5,2.05,15.35,425.0,131.36,75.36
2018,11,19,14,30,821.0,69.0,2.0,15.3,413.0,74.34,42.17
2018,11,19,14,45,774.5,69.5,1.95,15.25,371.0,53.46,41.92
2018,11,19,15,0,728.0,70.0,1.9,15.2,329.0,54.78,43.2
2018,11,19,15,15,716.0,63.0,1.7,14.7,292.0,50.17,39.25
2018,11,19,15,30,704.0,56.0,1.5,14.2,255.0,45.43,35.11
2018,11,19,15,45,652.5,51.5,1.3,13.7,211.5,42.58,32.56
2018,11,19,16,0,601.0,47.0,1.1,13.2,168.0,36.41,26.92
2018,11,19,16,15,501.5,41.0,1.1,12.3,124.5,32.45,23.11
2018,11,19,16,30,402.0,35.0,1.1,11.4,81.0,28.58,18.96
2018,11,19,16,45,228.5,23.0,1.15,10.55,46.5,18.95,5.61
2018,11,19,17,0,55.0,11.0,1.2,9.7,12.0,10.01,0.0
2018,11,19,17,15,27.5,5.5,1.25,9.45,6.0,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.85,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.8,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.8,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.8,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.85,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.8,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.65,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,8.0,1.5,1.35,6.75,1.5,0.0,0.0
2018,11,20,7,0,16.0,3.0,1.4,6.8,3.0,0.0,0.0
2018,11,20,7,15,53.0,16.0,1.55,7.4,19.5,43.33,0.0
2018,11,20,7,30,90.0,29.0,1.7,8.0,36.0,107.05,71.03
2018,11,20,7,45,211.0,41.0,1.9,8.6,72.5,207.35,169.31
2018,11,20,8,0,332.0,53.0,2.1,9.2,109.0,297.14,248.87
2018,11,20,8,15,380.0,63.5,2.3,9.7,145.0,342.77,289.39
