Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,20,8,30,428.0,74.0,2.5,10.2,181.0,388.85,328.87
2018,11,20,8,45,510.5,79.5,2.7,10.75,230.0,456.57,384.73
2018,11,20,9,0,593.0,85.0,2.9,11.3,279.0,519.35,434.98
2018,11,20,9,15,617.0,92.0,3.05,11.65,315.5,543.18,452.9
2018,11,20,9,30,641.0,99.0,3.2,12.0,352.0,564.59,468.63
2018,11,20,9,45,732.0,90.0,3.35,12.35,402.5,609.82,503.48
2018,11,20,10,0,823.0,81.0,3.5,12.7,453.0,649.3,533.08
2018,11,20,10,15,823.0,86.0,3.5,12.85,477.0,643.77,526.59
2018,11,20,10,30,823.0,91.0,3.5,13.0,501.0,635.14,517.9
2018,11,20,10,45,849.0,89.0,3.45,13.15,526.5,632.09,513.5
2018,11,20,11,0,875.0,87.0,3.4,13.3,552.0,625.2,505.91
2018,11,20,11,15,879.5,88.5,3.4,13.4,565.5,605.67,488.52
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,583.05,468.52
2018,11,20,11,45,885.5,90.0,3.35,13.6,584.0,554.37,443.36
2018,11,20,12,0,887.0,90.0,3.3,13.7,589.0,523.01,415.65
2018,11,20,12,15,888.5,89.0,3.3,13.75,587.0,488.13,384.78
2018,11,20,12,30,890.0,88.0,3.3,13.8,585.0,450.86,351.29
2018,11,20,12,45,889.0,86.5,3.25,13.85,575.5,409.94,314.08
2018,11,20,13,0,888.0,85.0,3.2,13.9,566.0,367.15,274.63
2018,11,20,13,15,880.5,84.0,3.2,13.85,548.0,321.26,232.45
2018,11,20,13,30,873.0,83.0,3.2,13.8,530.0,274.43,189.41
2018,11,20,13,45,861.0,81.5,3.2,13.75,504.5,225.61,145.85
2018,11,20,14,0,849.0,80.0,3.2,13.7,479.0,176.75,105.03
2018,11,20,14,15,832.5,77.5,3.1,13.55,447.0,126.88,69.57
2018,11,20,14,30,816.0,75.0,3.0,13.4,415.0,77.92,46.27
2018,11,20,14,45,793.0,72.0,2.95,13.2,378.0,55.68,44.26
2018,11,20,15,0,770.0,69.0,2.9,13.0,341.0,54.31,43.17
2018,11,20,15,15,738.5,65.0,2.65,12.5,300.0,52.09,41.32
2018,11,20,15,30,707.0,61.0,2.4,12.0,259.0,49.9,39.43
2018,11,20,15,45,656.0,55.5,2.15,11.5,214.5,42.33,32.6
2018,11,20,16,0,605.0,50.0,1.9,11.0,170.0,39.04,29.49
2018,11,20,16,15,523.5,43.0,1.85,10.1,127.5,34.36,24.99
2018,11,20,16,30,442.0,36.0,1.8,9.2,85.0,29.68,20.02
2018,11,20,16,45,292.5,25.0,1.7,8.3,51.0,21.03,6.17
2018,11,20,17,0,143.0,14.0,1.6,7.4,17.0,12.73,0.0
2018,11,20,17,15,71.5,7.0,1.6,7.1,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.4,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.55,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.15,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.8,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.65,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,17.0,2.0,0.9,-1.1,1.5,0.0,0.0
2018,11,21,7,0,34.0,4.0,0.9,-1.1,3.0,0.0,0.0
2018,11,21,7,15,211.0,15.5,0.95,-0.35,29.5,128.05,0.0
2018,11,21,7,30,388.0,27.0,1.0,0.4,56.0,282.6,189.64
2018,11,21,7,45,495.5,34.0,1.05,1.1,98.0,367.77,304.48
2018,11,21,8,0,603.0,41.0,1.1,1.8,140.0,443.48,374.23
2018,11,21,8,15,665.5,46.0,1.2,2.45,185.5,498.65,422.86
2018,11,21,8,30,728.0,51.0,1.3,3.1,231.0,552.97,468.36
2018,11,21,8,45,768.0,54.0,1.45,3.75,274.5,588.94,497.65
2018,11,21,9,0,808.0,57.0,1.6,4.4,318.0,622.73,524.03
2018,11,21,9,15,835.5,59.5,1.6,4.95,358.5,645.04,539.58
2018,11,21,9,30,863.0,62.0,1.6,5.5,399.0,659.28,548.53
2018,11,21,9,45,882.5,63.0,1.6,6.0,433.5,668.53,553.28
2018,11,21,10,0,902.0,64.0,1.6,6.5,468.0,674.55,555.35
2018,11,21,10,15,914.5,65.0,1.7,6.95,496.0,672.6,552.07
2018,11,21,10,30,927.0,66.0,1.8,7.4,524.0,667.21,546.06
2018,11,21,10,45,932.5,67.0,1.9,7.9,544.0,653.98,533.81
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,637.43,518.83
2018,11,21,11,15,943.5,68.5,2.05,8.75,577.5,617.05,500.65
2018,11,21,11,30,949.0,69.0,2.1,9.1,591.0,593.43,479.63
2018,11,21,11,45,951.0,69.0,2.2,9.5,596.5,564.3,454.08
2018,11,21,12,0,953.0,69.0,2.3,9.9,602.0,532.31,425.68
2018,11,21,12,15,952.0,68.5,2.35,10.2,599.0,495.72,392.99
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,456.75,357.62
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.5,413.61,318.23
2018,11,21,13,0,941.0,66.0,2.5,11.0,573.0,368.76,276.64
2018,11,21,13,15,934.5,65.5,2.45,11.15,555.0,322.42,233.25
2018,11,21,13,30,928.0,65.0,2.4,11.3,537.0,274.86,188.87
2018,11,21,13,45,916.5,63.5,2.4,11.45,511.0,224.56,143.53
2018,11,21,14,0,905.0,62.0,2.4,11.6,485.0,174.01,101.0
2018,11,21,14,15,888.0,60.5,2.25,11.55,452.5,122.95,64.87
2018,11,21,14,30,871.0,59.0,2.1,11.5,420.0,72.64,41.75
2018,11,21,14,45,849.0,57.0,2.0,11.5,382.5,50.63,40.05
2018,11,21,15,0,827.0,55.0,1.9,11.5,345.0,48.98,38.66
2018,11,21,15,15,795.0,52.0,1.65,11.05,303.0,41.65,32.16
2018,11,21,15,30,763.0,49.0,1.4,10.6,261.0,39.9,30.64
2018,11,21,15,45,713.5,45.0,1.15,10.2,216.5,37.24,28.21
2018,11,21,16,0,664.0,41.0,0.9,9.8,172.0,34.61,25.68
2018,11,21,16,15,582.5,36.0,0.95,8.95,129.0,31.03,22.16
2018,11,21,16,30,501.0,31.0,1.0,8.1,86.0,27.57,18.25
2018,11,21,16,45,337.5,22.0,1.05,7.25,51.5,18.26,3.95
2018,11,21,17,0,174.0,13.0,1.1,6.4,17.0,11.82,0.0
2018,11,21,17,15,87.0,6.5,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.3,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,1.9,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.6,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.15,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.0,1.0,1.0,-0.6,1.0,0.0,0.0
2018,11,22,7,0,14.0,2.0,1.0,-0.6,2.0,0.0,0.0
2018,11,22,7,15,119.0,16.5,1.15,0.2,24.5,78.92,0.0
2018,11,22,7,30,224.0,31.0,1.3,1.0,47.0,195.19,122.45
2018,11,22,7,45,325.0,42.5,1.5,1.8,84.5,273.32,226.78
2018,11,22,8,0,426.0,54.0,1.7,2.6,122.0,354.16,301.17
2018,11,22,8,15,493.0,62.0,1.85,3.3,164.5,412.43,353.06
2018,11,22,8,30,560.0,70.0,2.0,4.0,207.0,470.32,402.55
2018,11,22,8,45,604.5,76.0,2.15,4.65,248.5,510.63,435.88
2018,11,22,9,0,649.0,82.0,2.3,5.3,290.0,549.21,466.61
2018,11,22,9,15,681.0,87.0,2.4,5.8,329.0,576.25,487.17
2018,11,22,9,30,713.0,92.0,2.5,6.3,368.0,600.74,505.13
2018,11,22,9,45,736.5,94.5,2.55,6.85,401.5,613.9,513.47
2018,11,22,10,0,760.0,97.0,2.6,7.4,435.0,624.04,519.23
2018,11,22,10,15,775.5,99.5,2.55,7.75,462.5,625.8,518.18
2018,11,22,10,30,791.0,102.0,2.5,8.1,490.0,624.35,514.55
2018,11,22,10,45,801.0,103.5,2.4,8.45,510.5,613.65,503.48
2018,11,22,11,0,811.0,105.0,2.3,8.8,531.0,601.77,491.37
2018,11,22,11,15,817.0,106.5,2.25,9.05,544.5,584.42,475.26
2018,11,22,11,30,823.0,108.0,2.2,9.3,558.0,564.1,456.62
2018,11,22,11,45,825.5,108.5,2.15,9.55,563.5,538.09,433.29
2018,11,22,12,0,828.0,109.0,2.1,9.8,569.0,509.48,407.53
2018,11,22,12,15,844.0,102.0,2.0,10.0,569.5,477.33,378.38
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,441.98,345.98
2018,11,22,12,45,879.0,85.5,1.8,10.4,563.5,402.31,309.29
2018,11,22,13,0,898.0,76.0,1.7,10.6,557.0,362.29,271.37
2018,11,22,13,15,890.0,76.0,1.65,10.65,539.5,317.74,230.08
2018,11,22,13,30,882.0,76.0,1.6,10.7,522.0,272.17,187.96
2018,11,22,13,45,869.0,74.5,1.5,10.75,496.5,218.89,140.69
2018,11,22,14,0,856.0,73.0,1.4,10.8,471.0,169.8,99.75
2018,11,22,14,15,838.0,71.5,1.45,10.75,439.5,120.56,65.11
2018,11,22,14,30,820.0,70.0,1.5,10.7,408.0,72.32,43.0
2018,11,22,14,45,794.0,67.5,1.55,10.6,370.5,52.25,41.66
2018,11,22,15,0,768.0,65.0,1.6,10.5,333.0,51.16,40.79
2018,11,22,15,15,731.5,61.5,1.5,10.05,291.5,49.23,39.17
2018,11,22,15,30,695.0,58.0,1.4,9.6,250.0,47.35,37.53
2018,11,22,15,45,640.0,53.5,1.3,9.2,206.5,40.76,31.5
2018,11,22,16,0,585.0,49.0,1.2,8.8,163.0,38.26,29.06
2018,11,22,16,15,495.5,42.0,1.2,7.9,121.0,33.53,24.46
2018,11,22,16,30,406.0,35.0,1.2,7.0,79.0,28.83,19.35
2018,11,22,16,45,260.5,24.0,1.2,6.15,47.0,20.17,4.15
2018,11,22,17,0,115.0,13.0,1.2,5.3,15.0,11.82,0.0
2018,11,22,17,15,57.5,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.1,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.25,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.85,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-2.9,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,8.0,1.0,2.35,-3.2,1.0,0.0,0.0
2018,11,23,7,0,16.0,2.0,2.4,-3.2,2.0,0.0,0.0
2018,11,23,7,15,123.0,13.5,2.55,-2.9,21.5,78.0,0.0
2018,11,23,7,30,230.0,25.0,2.7,-2.6,41.0,186.72,109.69
2018,11,23,7,45,315.0,33.5,2.9,-2.25,73.0,258.78,218.18
2018,11,23,8,0,400.0,42.0,3.1,-1.9,105.0,324.85,282.79
2018,11,23,8,15,333.0,48.0,3.1,-1.5,111.5,295.32,260.15
2018,11,23,8,30,266.0,54.0,3.1,-1.1,118.0,254.82,225.79
2018,11,23,8,45,133.0,75.0,3.1,-0.7,107.0,181.8,159.72
2018,11,23,9,0,0.0,96.0,3.1,-0.3,96.0,89.88,75.06
2018,11,23,9,15,4.0,115.5,3.05,0.15,117.0,111.43,94.16
2018,11,23,9,30,8.0,135.0,3.0,0.6,138.0,132.7,112.62
2018,11,23,9,45,8.0,145.0,2.9,1.05,148.5,141.01,119.42
2018,11,23,10,0,8.0,155.0,2.8,1.5,159.0,149.35,126.19
2018,11,23,10,15,13.0,167.0,2.75,1.9,173.5,162.89,137.54
2018,11,23,10,30,18.0,179.0,2.7,2.3,188.0,176.17,148.54
2018,11,23,10,45,27.0,193.5,2.65,2.7,207.5,193.97,163.38
2018,11,23,11,0,36.0,208.0,2.6,3.1,227.0,218.08,183.34
2018,11,23,11,15,36.0,213.0,2.55,3.45,232.5,219.47,183.89
2018,11,23,11,30,36.0,218.0,2.5,3.8,238.0,220.7,184.39
2018,11,23,11,45,35.0,219.5,2.4,4.2,239.0,217.96,181.53
2018,11,23,12,0,34.0,221.0,2.3,4.6,240.0,215.18,178.69
2018,11,23,12,15,48.5,227.5,2.2,4.85,254.5,223.55,185.22
2018,11,23,12,30,63.0,234.0,2.1,5.1,269.0,230.34,190.21
2018,11,23,12,45,67.5,233.0,2.05,5.4,269.5,225.58,185.58
2018,11,23,13,0,72.0,232.0,2.0,5.7,270.0,220.14,180.38
2018,11,23,13,15,69.0,222.5,1.95,5.8,258.0,205.37,167.73
2018,11,23,13,30,66.0,213.0,1.9,5.9,246.0,190.91,155.43
2018,11,23,13,45,72.5,201.5,1.85,6.05,236.5,177.03,143.3
2018,11,23,14,0,79.0,190.0,1.8,6.2,227.0,162.56,130.89
2018,11,23,14,15,94.5,182.0,1.8,6.1,223.0,150.41,120.85
2018,11,23,14,30,110.0,174.0,1.8,6.0,219.0,131.15,106.59
2018,11,23,14,45,118.0,158.5,1.85,5.9,203.0,117.12,101.18
2018,11,23,15,0,126.0,143.0,1.9,5.8,187.0,106.95,92.24
2018,11,23,15,15,132.0,125.5,1.75,5.45,166.5,95.23,81.84
2018,11,23,15,30,138.0,108.0,1.6,5.1,146.0,83.16,70.93
2018,11,23,15,45,116.0,90.5,1.45,4.75,118.5,70.61,59.39
2018,11,23,16,0,94.0,73.0,1.3,4.4,91.0,57.75,47.35
2018,11,23,16,15,70.5,55.5,1.25,3.9,67.0,44.57,34.83
2018,11,23,16,30,47.0,38.0,1.2,3.4,43.0,31.1,21.57
2018,11,23,16,45,35.5,23.5,1.2,2.9,26.0,19.52,3.11
2018,11,23,17,0,24.0,9.0,1.2,2.4,9.0,8.19,0.0
2018,11,23,17,15,12.0,4.5,1.3,2.25,4.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.65,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,0.95,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.1,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.2,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.3,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.45,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.5,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.1,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.1,0.0,0.0,0.0
2018,11,24,6,45,4.0,1.0,1.35,2.15,1.0,0.0,0.0
2018,11,24,7,0,8.0,2.0,1.0,2.2,2.0,0.0,0.0
2018,11,24,7,15,8.0,10.0,0.9,2.45,10.5,13.35,0.0
2018,11,24,7,30,8.0,18.0,0.8,2.7,19.0,22.38,6.54
2018,11,24,7,45,4.5,31.5,0.7,3.0,32.0,32.51,21.98
2018,11,24,8,0,1.0,45.0,0.6,3.3,45.0,43.66,32.58
2018,11,24,8,15,4.0,59.0,0.7,3.7,60.0,58.94,46.5
2018,11,24,8,30,7.0,73.0,0.8,4.1,75.0,74.07,60.08
2018,11,24,8,45,19.5,73.5,0.9,4.5,79.5,85.72,70.67
2018,11,24,9,0,32.0,74.0,1.0,4.9,84.0,92.57,76.89
2018,11,24,9,15,17.5,74.0,0.9,5.2,79.5,81.93,67.06
2018,11,24,9,30,3.0,74.0,0.8,5.5,75.0,67.51,53.92
2018,11,24,9,45,3.0,83.5,0.7,5.8,84.5,76.28,61.4
2018,11,24,10,0,3.0,93.0,0.6,6.1,94.0,85.0,68.71
2018,11,24,10,15,10.0,126.0,0.85,6.15,130.5,120.59,99.2
2018,11,24,10,30,17.0,159.0,1.1,6.2,167.0,155.95,129.04
2018,11,24,10,45,8.5,117.0,1.35,6.2,121.0,109.86,89.59
2018,11,24,11,0,0.0,75.0,1.6,6.2,75.0,66.37,52.12
2018,11,24,11,15,0.0,62.0,1.8,6.1,62.0,54.82,42.16
2018,11,24,11,30,0.0,49.0,2.0,6.0,49.0,43.3,32.15
2018,11,24,11,45,0.0,58.0,2.2,5.9,58.0,51.28,39.08
2018,11,24,12,0,0.0,67.0,2.4,5.8,67.0,59.27,46.0
2018,11,24,12,15,0.0,88.0,2.4,5.7,88.0,77.95,62.14
2018,11,24,12,30,0.0,109.0,2.4,5.6,109.0,96.35,77.99
2018,11,24,12,45,49.0,139.0,2.35,5.5,165.0,140.09,114.59
2018,11,24,13,0,98.0,169.0,2.3,5.4,221.0,177.5,144.73
2018,11,24,13,15,157.0,166.0,2.15,5.45,246.0,184.27,147.79
2018,11,24,13,30,216.0,163.0,2.0,5.5,271.0,182.64,143.07
2018,11,24,13,45,111.5,157.5,1.85,5.55,213.0,149.02,118.22
2018,11,24,14,0,7.0,152.0,1.7,5.6,155.0,129.72,106.64
2018,11,24,14,15,223.5,127.5,1.7,5.6,218.5,113.99,85.05
2018,11,24,14,30,440.0,103.0,1.7,5.6,282.0,81.56,58.9
2018,11,24,14,45,582.5,88.0,1.7,5.6,302.5,61.61,51.07
2018,11,24,15,0,725.0,73.0,1.7,5.6,323.0,52.62,42.94
2018,11,24,15,15,687.0,69.5,1.7,5.55,282.5,51.09,41.59
2018,11,24,15,30,649.0,66.0,1.7,5.5,242.0,49.65,40.25
2018,11,24,15,45,590.5,60.5,1.65,5.5,199.5,46.52,37.25
2018,11,24,16,0,532.0,55.0,1.6,5.5,157.0,43.46,34.16
2018,11,24,16,15,442.5,46.5,1.5,5.3,116.0,37.63,28.37
2018,11,24,16,30,353.0,38.0,1.4,5.1,75.0,31.77,21.91
2018,11,24,16,45,215.5,24.5,1.3,4.95,43.5,20.75,2.63
2018,11,24,17,0,78.0,11.0,1.2,4.8,12.0,10.01,0.0
2018,11,24,17,15,39.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.2,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.75,4.25,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.85,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.85,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.8,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.8,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.6,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.55,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.1,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.75,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.8,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.85,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,148.0,14.5,1.3,3.25,23.0,91.43,0.0
2018,11,25,7,30,278.0,26.0,1.3,3.4,44.0,208.54,90.54
2018,11,25,7,45,393.0,34.5,1.3,3.6,82.0,302.74,245.38
2018,11,25,8,0,508.0,43.0,1.3,3.8,120.0,388.24,325.53
2018,11,25,8,15,546.5,50.5,1.25,4.15,157.5,428.16,362.08
2018,11,25,8,30,585.0,58.0,1.2,4.5,195.0,467.33,395.79
2018,11,25,8,45,476.0,80.5,1.15,4.9,206.0,427.48,362.62
2018,11,25,9,0,367.0,103.0,1.1,5.3,217.0,380.03,322.56
2018,11,25,9,15,319.0,125.0,1.05,5.75,233.0,359.63,304.61
2018,11,25,9,30,271.0,147.0,1.0,6.2,249.0,350.33,294.99
2018,11,25,9,45,303.5,157.0,0.9,6.6,281.0,377.82,316.12
2018,11,25,10,0,336.0,167.0,0.8,7.0,313.0,403.8,335.14
2018,11,25,10,15,358.0,175.0,0.75,7.5,339.5,419.0,345.24
2018,11,25,10,30,380.0,183.0,0.7,8.0,366.0,432.29,353.66
2018,11,25,10,45,368.0,194.5,0.65,8.5,378.0,426.45,346.68
2018,11,25,11,0,356.0,206.0,0.6,9.0,390.0,419.37,338.95
2018,11,25,11,15,383.0,207.0,0.75,9.5,409.0,422.79,340.94
2018,11,25,11,30,410.0,208.0,0.9,10.0,428.0,430.09,345.39
2018,11,25,11,45,407.0,211.0,1.0,10.5,431.5,413.92,331.16
2018,11,25,12,0,404.0,214.0,1.1,11.0,435.0,392.2,312.62
2018,11,25,12,15,387.0,216.5,1.2,11.3,427.5,368.23,292.3
2018,11,25,12,30,370.0,219.0,1.3,11.6,420.0,344.31,271.81
2018,11,25,12,45,320.5,224.0,1.4,11.9,396.0,310.95,244.23
2018,11,25,13,0,271.0,229.0,1.5,12.2,372.0,280.58,219.29
2018,11,25,13,15,262.5,222.0,1.55,12.3,357.0,255.43,197.8
2018,11,25,13,30,254.0,215.0,1.6,12.4,342.0,230.71,176.71
2018,11,25,13,45,280.5,200.0,1.6,12.45,333.5,206.95,155.27
2018,11,25,14,0,307.0,185.0,1.6,12.5,325.0,180.65,132.55
2018,11,25,14,15,306.5,171.5,1.55,12.4,303.5,150.63,110.28
2018,11,25,14,30,306.0,158.0,1.5,12.3,282.0,120.68,92.51
2018,11,25,14,45,307.0,143.0,1.5,12.25,257.5,103.74,87.02
2018,11,25,15,0,308.0,128.0,1.5,12.2,233.0,94.26,78.83
2018,11,25,15,15,321.0,110.5,1.3,11.75,208.0,82.88,68.93
2018,11,25,15,30,334.0,93.0,1.1,11.3,183.0,67.98,55.72
2018,11,25,15,45,266.5,81.0,0.95,10.85,145.0,62.41,50.68
2018,11,25,16,0,199.0,69.0,0.8,10.4,107.0,53.53,42.46
2018,11,25,16,15,136.5,53.0,0.85,9.85,76.0,41.64,31.37
2018,11,25,16,30,74.0,37.0,0.9,9.3,45.0,30.37,20.24
2018,11,25,16,45,46.5,22.5,0.95,8.75,26.5,18.74,0.85
2018,11,25,17,0,19.0,8.0,1.0,8.2,8.0,7.28,0.0
2018,11,25,17,15,9.5,4.0,1.0,8.05,4.0,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.25,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.25,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.7,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.85,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,5.9,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.55,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.6,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.7,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,0.0,0.0,3.15,7.8,0.0,0.0,0.0
2018,11,26,7,0,0.0,0.0,3.2,7.9,0.0,0.0,0.0
2018,11,26,7,15,6.0,3.5,3.15,8.05,4.0,6.34,0.0
2018,11,26,7,30,12.0,7.0,3.1,8.2,8.0,14.29,0.0
2018,11,26,7,45,84.5,18.5,3.1,8.35,30.5,92.64,71.36
2018,11,26,8,0,157.0,30.0,3.1,8.5,53.0,152.32,126.29
2018,11,26,8,15,106.0,33.5,3.2,8.8,51.5,111.69,92.8
2018,11,26,8,30,55.0,37.0,3.3,9.1,50.0,75.12,60.98
2018,11,26,8,45,28.0,59.0,3.4,9.35,65.5,74.59,60.04
2018,11,26,9,0,1.0,81.0,3.5,9.6,81.0,74.85,59.53
2018,11,26,9,15,227.0,95.5,3.6,9.9,180.5,262.82,224.26
2018,11,26,9,30,453.0,110.0,3.7,10.2,280.0,438.0,370.52
2018,11,26,9,45,258.0,109.0,3.8,10.5,207.5,292.26,246.9
2018,11,26,10,0,63.0,108.0,3.9,10.8,135.0,151.96,125.59
2018,11,26,10,15,31.5,85.0,4.1,11.1,98.5,99.0,79.94
2018,11,26,10,30,0.0,62.0,4.3,11.4,62.0,54.8,41.4
2018,11,26,10,45,0.0,74.5,4.45,11.7,74.5,65.91,50.77
2018,11,26,11,0,0.0,87.0,4.6,12.0,87.0,77.05,60.08
2018,11,26,11,15,3.0,109.5,4.75,12.2,111.0,99.07,78.59
2018,11,26,11,30,6.0,132.0,4.9,12.4,135.0,120.78,96.69
2018,11,26,11,45,5.5,121.5,5.1,12.6,124.5,110.64,88.05
2018,11,26,12,0,5.0,111.0,5.3,12.8,114.0,100.71,79.62
2018,11,26,12,15,5.5,133.0,5.35,12.85,136.0,119.98,95.72
2018,11,26,12,30,6.0,155.0,5.4,12.9,158.0,138.74,111.32
2018,11,26,12,45,3.0,116.0,5.45,12.9,117.5,103.35,81.79
2018,11,26,13,0,0.0,77.0,5.5,12.9,77.0,68.15,52.28
2018,11,26,13,15,0.0,63.5,5.5,12.65,63.5,56.14,42.23
2018,11,26,13,30,0.0,50.0,5.5,12.4,50.0,44.16,32.13
2018,11,26,13,45,117.0,85.5,5.55,12.15,139.0,90.7,66.67
2018,11,26,14,0,234.0,121.0,5.6,11.9,228.0,124.82,90.34
2018,11,26,14,15,515.0,97.5,5.45,11.45,311.5,108.39,67.84
2018,11,26,14,30,796.0,74.0,5.3,11.0,395.0,72.4,45.14
2018,11,26,14,45,795.0,68.0,5.15,10.6,363.5,52.93,42.27
2018,11,26,15,0,794.0,62.0,5.0,10.2,332.0,49.11,38.96
2018,11,26,15,15,761.0,58.0,4.75,9.7,291.0,46.68,36.87
2018,11,26,15,30,728.0,54.0,4.5,9.2,250.0,44.26,34.72
2018,11,26,15,45,677.5,49.5,4.2,8.7,206.5,41.33,32.01
2018,11,26,16,0,627.0,45.0,3.9,8.2,163.0,38.46,29.21
2018,11,26,16,15,542.5,38.5,3.6,7.55,121.0,33.63,24.45
2018,11,26,16,30,458.0,32.0,3.3,6.9,79.0,26.36,16.92
2018,11,26,16,45,290.0,21.5,3.0,6.25,46.0,17.99,0.0
2018,11,26,17,0,122.0,11.0,2.7,5.6,13.0,10.01,0.0
2018,11,26,17,15,61.0,5.5,2.75,5.3,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.75,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.5,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,2.9,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.6,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.1,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.7,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.35,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.65,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.35,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.2,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.1,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.15,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.6,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.7,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.95,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.1,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.2,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.45,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.2,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.3,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.95,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,7,15,65.0,10.5,1.35,-2.1,14.0,43.58,0.0
2018,11,27,7,30,130.0,21.0,1.5,-1.4,28.0,119.29,24.65
2018,11,27,7,45,204.5,34.5,1.7,-0.65,58.0,192.36,156.09
2018,11,27,8,0,279.0,48.0,1.9,0.1,88.0,253.78,216.94
2018,11,27,8,15,458.0,52.5,2.1,0.65,145.0,373.29,323.1
2018,11,27,8,30,637.0,57.0,2.3,1.2,202.0,495.46,427.94
2018,11,27,8,45,706.5,59.0,2.55,1.75,249.5,542.36,467.92
2018,11,27,9,0,776.0,61.0,2.8,2.3,297.0,593.46,510.08
2018,11,27,9,15,805.5,64.0,2.8,2.65,337.0,617.52,528.34
2018,11,27,9,30,835.0,67.0,2.8,3.0,377.0,638.68,543.72
2018,11,27,9,45,854.5,69.5,2.85,3.4,411.5,649.63,550.58
2018,11,27,10,0,874.0,72.0,2.9,3.8,446.0,657.28,554.57
2018,11,27,10,15,884.0,73.5,2.9,4.1,473.0,654.3,549.96
2018,11,27,10,30,894.0,75.0,2.9,4.4,500.0,647.97,542.63
2018,11,27,10,45,902.0,76.5,2.9,4.75,521.0,633.81,528.98
2018,11,27,11,0,910.0,78.0,2.9,5.1,542.0,620.04,515.39
2018,11,27,11,15,915.5,79.0,2.95,5.3,556.0,601.03,497.89
2018,11,27,11,30,921.0,80.0,3.0,5.5,570.0,578.86,477.55
2018,11,27,11,45,923.0,80.5,3.0,5.7,576.0,551.32,452.39
2018,11,27,12,0,925.0,81.0,3.0,5.9,582.0,520.97,424.47
2018,11,27,12,15,896.5,88.0,3.05,6.05,572.0,480.31,388.07
2018,11,27,12,30,868.0,95.0,3.1,6.2,562.0,438.9,350.56
2018,11,27,12,45,734.5,124.5,3.15,6.3,515.0,377.38,298.12
2018,11,27,13,0,601.0,154.0,3.2,6.4,468.0,325.55,254.36
2018,11,27,13,15,619.5,144.0,3.25,6.4,458.5,290.82,221.27
2018,11,27,13,30,638.0,134.0,3.3,6.4,449.0,253.53,185.74
2018,11,27,13,45,665.5,121.5,3.35,6.35,436.0,213.28,147.92
2018,11,27,14,0,693.0,109.0,3.4,6.3,423.0,169.79,109.56
2018,11,27,14,15,741.0,93.5,3.35,6.15,409.0,122.36,72.66
2018,11,27,14,30,789.0,78.0,3.3,6.0,395.0,75.08,48.75
2018,11,27,14,45,667.0,86.5,3.3,5.85,337.5,61.33,50.79
2018,11,27,15,0,545.0,95.0,3.3,5.7,280.0,69.24,58.14
2018,11,27,15,15,628.0,76.5,3.1,5.25,264.0,56.6,46.67
2018,11,27,15,30,711.0,58.0,2.9,4.8,248.0,47.75,38.58
2018,11,27,15,45,606.0,56.5,2.7,4.35,198.5,43.4,34.51
2018,11,27,16,0,501.0,55.0,2.5,3.9,149.0,43.56,34.42
2018,11,27,16,15,405.5,43.5,2.35,3.15,106.0,34.96,26.13
2018,11,27,16,30,310.0,32.0,2.2,2.4,63.0,26.13,17.03
2018,11,27,16,45,214.5,21.5,2.05,1.65,38.0,17.96,0.0
2018,11,27,17,0,119.0,11.0,1.9,0.9,13.0,10.01,0.0
2018,11,27,17,15,59.5,5.5,2.0,0.7,6.5,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.25,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.45,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.65,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.9,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.15,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.15,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.4,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.6,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.95,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.1,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.2,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.55,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.25,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.3,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.3,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,154.5,11.5,1.9,-4.6,20.0,90.97,0.0
2018,11,28,7,30,309.0,23.0,2.2,-4.1,40.0,216.59,16.95
2018,11,28,7,45,442.5,31.0,2.5,-3.55,80.5,323.98,264.49
2018,11,28,8,0,576.0,39.0,2.8,-3.0,121.0,411.61,354.66
2018,11,28,8,15,646.0,44.5,3.0,-2.6,166.0,470.97,410.92
2018,11,28,8,30,716.0,50.0,3.2,-2.2,211.0,529.51,463.73
2018,11,28,8,45,759.5,54.0,3.4,-1.8,255.0,568.49,498.01
2018,11,28,9,0,803.0,58.0,3.6,-1.4,299.0,605.34,529.07
2018,11,28,9,15,832.5,60.5,3.6,-1.05,339.5,628.87,547.49
2018,11,28,9,30,862.0,63.0,3.6,-0.7,380.0,649.47,562.79
2018,11,28,9,45,882.5,64.5,3.6,-0.3,415.0,659.86,569.18
2018,11,28,10,0,903.0,66.0,3.6,0.1,450.0,662.47,569.15
2018,11,28,10,15,918.0,67.0,3.6,0.5,479.0,662.3,566.55
2018,11,28,10,30,933.0,68.0,3.6,0.9,508.0,658.68,560.99
2018,11,28,10,45,943.5,68.5,3.55,1.25,530.0,648.22,549.71
2018,11,28,11,0,954.0,69.0,3.5,1.6,552.0,634.27,535.48
2018,11,28,11,15,960.0,69.5,3.5,1.95,566.5,614.3,516.34
2018,11,28,11,30,966.0,70.0,3.5,2.3,581.0,591.04,494.25
2018,11,28,11,45,969.0,69.5,3.45,2.6,587.0,562.0,467.08
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,530.01,437.0
2018,11,28,12,15,972.0,69.0,3.4,3.15,591.5,494.34,403.51
2018,11,28,12,30,972.0,69.0,3.4,3.4,590.0,456.14,367.17
2018,11,28,12,45,969.0,68.5,3.35,3.65,580.0,414.01,326.81
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,369.92,284.12
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.5,322.65,238.62
2018,11,28,13,30,953.0,66.0,3.3,4.1,535.0,274.14,192.17
2018,11,28,13,45,943.0,64.5,3.3,4.2,509.5,223.54,145.41
2018,11,28,14,0,933.0,63.0,3.3,4.3,484.0,172.47,101.76
2018,11,28,14,15,917.5,62.0,3.2,4.25,452.5,121.1,65.49
2018,11,28,14,30,902.0,61.0,3.1,4.2,421.0,70.19,43.47
2018,11,28,14,45,880.0,58.0,3.0,4.1,383.0,51.56,42.15
2018,11,28,15,0,858.0,55.0,2.9,4.0,345.0,49.14,40.0
2018,11,28,15,15,825.5,52.0,2.55,3.4,302.5,42.12,33.61
2018,11,28,15,30,793.0,49.0,2.2,2.8,260.0,40.34,32.02
2018,11,28,15,45,742.5,45.5,1.8,2.25,215.5,38.1,29.9
2018,11,28,16,0,692.0,42.0,1.4,1.7,171.0,35.95,27.72
2018,11,28,16,15,606.0,36.5,1.4,0.7,127.0,31.92,23.63
2018,11,28,16,30,520.0,31.0,1.4,-0.3,83.0,28.02,18.85
2018,11,28,16,45,333.0,21.5,1.35,-1.25,48.5,18.11,0.0
2018,11,28,17,0,146.0,12.0,1.3,-2.2,14.0,10.91,0.0
2018,11,28,17,15,73.0,6.0,1.3,-2.4,7.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.1,-3.85,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.05,-4.05,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.4,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.45,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,142.0,10.5,1.1,-2.4,18.0,83.19,0.0
2018,11,29,7,30,284.0,21.0,1.3,-1.7,36.0,199.66,0.0
2018,11,29,7,45,415.5,28.5,1.45,-1.0,74.0,304.9,243.08
2018,11,29,8,0,547.0,36.0,1.6,-0.3,112.0,390.4,330.75
2018,11,29,8,15,617.0,41.0,1.55,0.25,155.0,447.97,383.52
2018,11,29,8,30,687.0,46.0,1.5,0.8,198.0,505.1,432.82
2018,11,29,8,45,731.0,49.0,1.45,1.4,240.5,542.58,463.65
2018,11,29,9,0,775.0,52.0,1.4,2.0,283.0,578.16,491.33
2018,11,29,9,15,804.0,54.5,1.25,2.6,322.0,601.19,506.94
2018,11,29,9,30,833.0,57.0,1.1,3.2,361.0,616.51,515.77
2018,11,29,9,45,852.0,58.5,1.0,3.75,394.5,626.33,520.15
2018,11,29,10,0,871.0,60.0,0.9,4.3,428.0,633.06,521.8
2018,11,29,10,15,884.5,61.5,0.85,4.85,456.0,633.06,518.61
2018,11,29,10,30,898.0,63.0,0.8,5.4,484.0,629.72,512.78
2018,11,29,10,45,907.0,63.5,0.75,5.9,505.0,619.12,501.5
2018,11,29,11,0,916.0,64.0,0.7,6.4,526.0,605.22,487.64
2018,11,29,11,15,921.5,65.0,0.8,6.8,540.0,586.59,471.79
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,564.79,453.08
2018,11,29,11,45,929.0,66.0,1.0,7.55,560.0,537.08,429.41
2018,11,29,12,0,931.0,66.0,1.1,7.9,566.0,506.57,402.88
2018,11,29,12,15,931.0,66.0,1.2,8.15,564.5,472.5,372.91
2018,11,29,12,30,931.0,66.0,1.3,8.4,563.0,436.0,340.1
2018,11,29,12,45,927.5,65.5,1.45,8.6,553.5,395.5,303.42
2018,11,29,13,0,924.0,65.0,1.6,8.8,544.0,353.16,264.29
2018,11,29,13,15,915.0,64.5,1.65,8.9,526.0,307.69,221.99
2018,11,29,13,30,906.0,64.0,1.7,9.0,508.0,261.26,178.91
2018,11,29,13,45,893.0,63.5,1.75,9.1,483.5,213.35,135.93
2018,11,29,14,0,880.0,63.0,1.8,9.2,459.0,165.29,96.0
2018,11,29,14,15,862.0,62.0,1.75,9.1,428.0,116.49,62.44
2018,11,29,14,30,844.0,61.0,1.7,9.0,397.0,68.47,42.21
2018,11,29,14,45,818.5,59.5,1.65,8.9,360.5,46.47,36.75
2018,11,29,15,0,793.0,58.0,1.6,8.8,324.0,45.98,36.39
2018,11,29,15,15,631.0,61.0,1.45,8.15,256.0,44.47,35.14
2018,11,29,15,30,469.0,64.0,1.3,7.5,188.0,47.47,37.94
2018,11,29,15,45,292.5,54.0,1.1,6.85,126.5,40.15,31.22
2018,11,29,16,0,116.0,44.0,0.9,6.2,65.0,35.16,26.49
2018,11,29,16,15,96.0,34.0,1.0,5.4,48.5,27.52,19.2
2018,11,29,16,30,76.0,24.0,1.1,4.6,32.0,19.69,11.25
2018,11,29,16,45,38.0,13.5,1.15,3.8,17.5,11.25,0.0
2018,11,29,17,0,0.0,3.0,1.2,3.0,3.0,2.73,0.0
2018,11,29,17,15,0.0,1.5,1.25,2.85,1.5,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.6,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.55,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.4,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.0,4.5,2.6,5.35,5.0,7.19,0.0
2018,11,30,7,30,12.0,9.0,2.9,5.9,10.0,16.99,0.0
2018,11,30,7,45,6.0,19.5,3.2,6.45,20.0,21.09,11.2
2018,11,30,8,0,0.0,30.0,3.5,7.0,30.0,26.45,16.96
2018,11,30,8,15,0.0,43.5,3.55,7.6,43.5,39.2,28.36
2018,11,30,8,30,0.0,57.0,3.6,8.2,57.0,52.32,39.99
2018,11,30,8,45,0.0,68.0,3.6,8.8,68.0,62.46,48.88
2018,11,30,9,0,0.0,79.0,3.6,9.4,79.0,72.57,57.58
2018,11,30,9,15,20.5,99.5,3.75,10.05,107.0,112.57,92.32
2018,11,30,9,30,41.0,120.0,3.9,10.7,135.0,146.57,121.33
2018,11,30,9,45,70.0,139.5,4.05,11.35,168.0,184.21,153.1
2018,11,30,10,0,99.0,159.0,4.2,12.0,201.0,230.87,191.75
2018,11,30,10,15,138.0,172.5,4.25,12.45,235.0,265.54,220.17
2018,11,30,10,30,177.0,186.0,4.3,12.9,269.0,298.49,246.68
2018,11,30,10,45,143.5,199.5,4.35,13.35,268.5,286.07,234.88
2018,11,30,11,0,110.0,213.0,4.4,13.8,268.0,273.92,223.55
2018,11,30,11,15,73.0,204.0,4.35,14.05,241.0,231.47,187.93
2018,11,30,11,30,36.0,195.0,4.3,14.3,214.0,199.02,160.62
2018,11,30,11,45,105.0,211.5,4.3,14.6,267.5,250.55,202.51
2018,11,30,12,0,174.0,228.0,4.3,14.9,321.0,290.89,234.08
