Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,30,12,15,330.5,193.0,4.15,15.05,369.0,320.73,255.93
2018,11,30,12,30,487.0,158.0,4.0,15.2,417.0,338.23,265.97
2018,11,30,12,45,524.5,151.5,3.85,15.35,426.0,322.18,249.29
2018,11,30,13,0,562.0,145.0,3.7,15.5,435.0,304.19,230.41
2018,11,30,13,15,364.5,180.5,3.5,15.5,366.0,249.3,188.68
2018,11,30,13,30,167.0,216.0,3.3,15.5,297.0,212.91,164.54
2018,11,30,13,45,134.0,187.5,3.05,15.55,250.5,174.24,133.84
2018,11,30,14,0,101.0,159.0,2.8,15.6,204.0,139.46,106.81
2018,11,30,14,15,59.0,138.0,2.6,15.5,164.0,117.16,90.9
2018,11,30,14,30,17.0,117.0,2.4,15.4,124.0,99.61,78.41
2018,11,30,14,45,14.5,97.5,2.25,15.3,103.0,83.76,68.65
2018,11,30,15,0,12.0,78.0,2.1,15.2,82.0,68.04,54.94
2018,11,30,15,15,82.0,82.5,1.95,14.9,104.5,66.43,53.62
2018,11,30,15,30,152.0,87.0,1.8,14.6,127.0,66.11,53.35
2018,11,30,15,45,102.0,76.0,1.7,14.35,101.0,60.7,48.41
2018,11,30,16,0,52.0,65.0,1.6,14.1,75.0,53.47,41.68
2018,11,30,16,15,33.0,48.0,1.55,13.75,53.5,40.1,29.38
2018,11,30,16,30,14.0,31.0,1.5,13.4,32.0,26.49,16.3
2018,11,30,16,45,10.5,18.0,1.4,13.0,18.5,15.65,0.0
2018,11,30,17,0,7.0,5.0,1.3,12.6,5.0,4.55,0.0
2018,11,30,17,15,3.5,2.5,1.35,12.55,2.5,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.45,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.55,12.2,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.95,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.4,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.45,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,0.0,3.0,0.8,8.65,3.0,2.73,0.0
2018,12,1,7,30,0.0,6.0,0.8,9.0,6.0,5.26,0.0
2018,12,1,7,45,0.0,10.5,0.8,9.35,10.5,9.22,1.52
2018,12,1,8,0,0.0,15.0,0.8,9.7,15.0,13.18,5.53
2018,12,1,8,15,0.0,20.0,0.95,9.8,20.0,17.58,9.55
2018,12,1,8,30,0.0,25.0,1.1,9.9,25.0,22.0,13.52
2018,12,1,8,45,0.0,44.5,1.2,10.05,44.5,39.25,28.61
2018,12,1,9,0,0.0,64.0,1.3,10.2,64.0,57.04,44.03
2018,12,1,9,15,0.5,83.5,1.4,10.35,83.5,76.31,60.58
2018,12,1,9,30,1.0,103.0,1.5,10.5,103.0,95.48,76.84
2018,12,1,9,45,1.0,111.5,1.6,10.6,111.5,102.87,82.94
2018,12,1,10,0,1.0,120.0,1.7,10.7,120.0,110.29,89.04
2018,12,1,10,15,1.0,124.5,1.85,10.95,124.5,113.78,91.74
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,117.36,94.52
2018,12,1,10,45,6.0,151.0,2.15,11.45,153.5,140.62,113.85
2018,12,1,11,0,11.0,173.0,2.3,11.7,178.0,163.37,132.54
2018,12,1,11,15,5.5,152.5,2.4,12.25,155.0,139.96,112.61
2018,12,1,11,30,0.0,132.0,2.5,12.8,132.0,117.64,93.73
2018,12,1,11,45,0.0,116.5,2.65,13.3,116.5,103.41,81.7
2018,12,1,12,0,0.0,101.0,2.8,13.8,101.0,89.48,69.91
2018,12,1,12,15,0.0,92.0,2.55,14.1,92.0,81.47,63.15
2018,12,1,12,30,0.0,83.0,2.3,14.4,83.0,73.49,56.41
2018,12,1,12,45,0.0,84.0,2.05,14.75,84.0,74.38,57.11
2018,12,1,13,0,0.0,85.0,1.8,15.1,85.0,75.26,57.81
2018,12,1,13,15,0.0,88.5,1.55,14.7,88.5,78.29,60.49
2018,12,1,13,30,0.0,92.0,1.3,14.3,92.0,81.2,63.08
2018,12,1,13,45,0.0,104.0,1.05,13.95,104.0,91.06,71.5
2018,12,1,14,0,0.0,116.0,0.8,13.6,116.0,100.36,79.44
2018,12,1,14,15,0.0,97.0,0.85,13.3,97.0,84.52,66.37
2018,12,1,14,30,0.0,78.0,0.9,13.0,78.0,68.75,53.26
2018,12,1,14,45,0.0,58.5,0.9,12.7,58.5,51.67,40.84
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,34.38,25.45
2018,12,1,15,15,0.0,36.0,1.1,12.3,36.0,31.72,23.08
2018,12,1,15,30,0.0,33.0,1.3,12.2,33.0,29.06,20.66
2018,12,1,15,45,0.0,28.5,1.5,12.15,28.5,25.09,16.99
2018,12,1,16,0,0.0,24.0,1.7,12.1,24.0,21.12,13.26
2018,12,1,16,15,0.0,18.5,1.8,12.05,18.5,16.27,8.68
2018,12,1,16,30,0.0,13.0,1.9,12.0,13.0,11.42,3.85
2018,12,1,16,45,0.0,7.5,2.0,11.9,7.5,6.58,0.0
2018,12,1,17,0,0.0,2.0,2.1,11.8,2.0,1.82,0.0
2018,12,1,17,15,0.0,1.0,2.15,11.8,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.15,10.95,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.55,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.5,2.9,13.75,3.5,3.18,0.0
2018,12,2,7,30,0.0,7.0,3.0,14.0,7.0,6.37,0.0
2018,12,2,7,45,0.0,14.5,3.05,14.3,14.5,12.75,3.89
2018,12,2,8,0,0.0,22.0,3.1,14.6,22.0,19.36,10.4
2018,12,2,8,15,3.5,34.0,3.15,14.9,34.5,32.07,21.51
2018,12,2,8,30,7.0,46.0,3.2,15.2,47.0,44.9,32.71
2018,12,2,8,45,3.5,51.0,3.2,15.55,51.5,47.21,34.72
2018,12,2,9,0,0.0,56.0,3.2,15.9,56.0,49.46,36.55
2018,12,2,9,15,29.0,76.5,3.2,16.2,87.0,92.26,73.36
2018,12,2,9,30,58.0,97.0,3.2,16.5,118.0,131.69,106.75
2018,12,2,9,45,103.5,132.0,3.2,16.85,173.5,207.19,169.41
2018,12,2,10,0,149.0,167.0,3.2,17.2,229.0,271.49,221.39
2018,12,2,10,15,127.5,175.5,3.25,17.4,231.0,262.16,212.61
2018,12,2,10,30,106.0,184.0,3.3,17.6,233.0,252.83,204.09
2018,12,2,10,45,71.5,169.0,3.35,17.85,202.5,203.46,163.26
2018,12,2,11,0,37.0,154.0,3.4,18.1,172.0,165.48,131.62
2018,12,2,11,15,18.5,114.0,3.35,18.25,123.0,114.95,89.96
2018,12,2,11,30,0.0,74.0,3.3,18.4,74.0,65.48,48.92
2018,12,2,11,45,0.0,67.5,3.25,18.6,67.5,59.7,44.11
2018,12,2,12,0,0.0,61.0,3.2,18.8,61.0,53.93,39.28
2018,12,2,12,15,0.0,48.5,3.2,18.85,48.5,42.85,30.08
2018,12,2,12,30,0.0,36.0,3.2,18.9,36.0,31.78,20.88
2018,12,2,12,45,1.0,55.0,3.15,19.0,55.5,48.96,35.16
2018,12,2,13,0,2.0,74.0,3.1,19.1,75.0,66.1,49.32
2018,12,2,13,15,4.0,89.0,3.25,19.3,91.0,79.79,60.53
2018,12,2,13,30,6.0,104.0,3.4,19.5,107.0,92.67,71.05
2018,12,2,13,45,13.5,114.0,3.5,19.7,120.0,101.66,78.11
2018,12,2,14,0,21.0,124.0,3.6,19.9,133.0,106.94,82.16
2018,12,2,14,15,196.5,123.0,3.65,20.0,200.5,107.99,76.97
2018,12,2,14,30,372.0,122.0,3.7,20.1,268.0,92.04,66.18
2018,12,2,14,45,458.5,100.5,3.8,20.2,264.0,70.99,56.33
2018,12,2,15,0,545.0,79.0,3.9,20.3,260.0,56.71,43.99
2018,12,2,15,15,589.5,68.5,3.85,20.15,242.0,50.25,38.41
2018,12,2,15,30,634.0,58.0,3.8,20.0,224.0,43.51,32.51
2018,12,2,15,45,589.0,52.5,3.75,19.85,185.0,40.2,29.51
2018,12,2,16,0,544.0,47.0,3.7,19.7,146.0,36.88,26.37
2018,12,2,16,15,462.0,39.5,3.7,19.35,107.5,31.68,21.44
2018,12,2,16,30,380.0,32.0,3.7,19.0,69.0,26.45,15.7
2018,12,2,16,45,237.0,21.0,3.7,18.65,40.0,17.66,0.0
2018,12,2,17,0,94.0,10.0,3.7,18.3,11.0,9.1,0.0
2018,12,2,17,15,47.0,5.0,3.7,18.0,5.5,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.3,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,11.95,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,9.95,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.7,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.75,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,16.5,6.0,1.3,8.35,6.5,5.46,0.0
2018,12,3,7,30,33.0,12.0,1.4,8.8,13.0,28.47,0.0
2018,12,3,7,45,166.5,27.0,1.55,9.3,46.5,156.88,112.0
2018,12,3,8,0,300.0,42.0,1.7,9.8,80.0,254.79,207.69
2018,12,3,8,15,379.0,49.0,1.8,10.15,116.0,315.09,262.09
2018,12,3,8,30,458.0,56.0,1.9,10.5,152.0,375.58,314.52
2018,12,3,8,45,429.0,73.5,2.0,10.9,178.5,376.73,316.24
2018,12,3,9,0,400.0,91.0,2.1,11.3,205.0,380.16,318.89
2018,12,3,9,15,407.0,102.5,2.15,11.85,232.5,396.68,331.61
2018,12,3,9,30,414.0,114.0,2.2,12.4,260.0,411.48,342.34
2018,12,3,9,45,343.0,135.5,2.2,12.95,264.5,374.08,310.06
2018,12,3,10,0,272.0,157.0,2.2,13.5,269.0,348.0,286.79
2018,12,3,10,15,313.0,167.0,2.3,13.9,304.0,377.83,310.07
2018,12,3,10,30,354.0,177.0,2.4,14.3,339.0,405.43,330.87
2018,12,3,10,45,304.0,194.0,2.5,14.7,337.5,383.83,311.7
2018,12,3,11,0,254.0,211.0,2.6,15.1,336.0,362.24,292.86
2018,12,3,11,15,209.0,222.0,2.65,15.35,327.0,330.83,266.63
2018,12,3,11,30,164.0,233.0,2.7,15.6,318.0,308.48,247.68
2018,12,3,11,45,167.0,236.0,2.8,15.8,323.5,303.95,243.33
2018,12,3,12,0,170.0,239.0,2.9,16.0,329.0,298.66,238.24
2018,12,3,12,15,190.0,237.0,2.9,16.15,337.0,295.49,234.63
2018,12,3,12,30,210.0,235.0,2.9,16.3,345.0,290.44,229.24
2018,12,3,12,45,258.5,224.5,2.95,16.4,358.0,287.59,224.87
2018,12,3,13,0,307.0,214.0,3.0,16.5,371.0,278.37,214.71
2018,12,3,13,15,320.5,203.5,2.95,16.55,362.5,255.36,193.93
2018,12,3,13,30,334.0,193.0,2.9,16.6,354.0,230.86,171.89
2018,12,3,13,45,353.5,180.5,2.9,16.6,343.5,204.41,148.4
2018,12,3,14,0,373.0,168.0,2.9,16.6,333.0,175.92,124.42
2018,12,3,14,15,383.0,153.5,2.75,16.5,313.0,139.22,97.02
2018,12,3,14,30,393.0,139.0,2.6,16.4,293.0,104.57,77.26
2018,12,3,14,45,526.0,105.5,2.45,16.25,291.5,74.95,60.69
2018,12,3,15,0,659.0,72.0,2.3,16.1,290.0,51.98,40.59
2018,12,3,15,15,694.5,60.5,2.05,15.5,264.5,48.75,37.86
2018,12,3,15,30,730.0,49.0,1.8,14.9,239.0,40.18,30.29
2018,12,3,15,45,678.5,45.0,1.6,14.3,197.0,37.54,27.89
2018,12,3,16,0,627.0,41.0,1.4,13.7,155.0,34.95,25.41
2018,12,3,16,15,467.5,36.0,1.4,12.95,108.0,28.6,19.43
2018,12,3,16,30,308.0,31.0,1.4,12.2,61.0,25.39,15.38
2018,12,3,16,45,192.5,19.0,1.45,11.45,34.5,15.69,0.0
2018,12,3,17,0,77.0,7.0,1.5,10.7,8.0,6.37,0.0
2018,12,3,17,15,38.5,3.5,1.55,10.5,4.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.8,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.65,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.1,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.3,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.75,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.65,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.2,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,2.95,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.1,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,1.95,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,92.5,9.0,1.15,2.35,12.5,8.19,0.0
2018,12,4,7,30,185.0,18.0,1.3,2.9,25.0,114.39,0.0
2018,12,4,7,45,326.5,28.5,1.45,3.45,61.0,246.9,177.02
2018,12,4,8,0,468.0,39.0,1.6,4.0,97.0,348.35,287.94
2018,12,4,8,15,547.0,45.5,1.85,4.5,139.5,409.99,345.55
2018,12,4,8,30,626.0,52.0,2.1,5.0,182.0,472.07,400.38
2018,12,4,8,45,675.5,56.5,2.3,5.5,224.0,508.4,432.18
2018,12,4,9,0,725.0,61.0,2.5,6.0,266.0,548.94,465.78
2018,12,4,9,15,759.5,63.5,2.55,6.3,305.5,575.49,486.73
2018,12,4,9,30,794.0,66.0,2.6,6.6,345.0,599.32,504.76
2018,12,4,9,45,704.0,86.5,2.6,6.9,351.5,564.79,474.67
2018,12,4,10,0,614.0,107.0,2.6,7.2,358.0,524.07,439.85
2018,12,4,10,15,614.5,113.5,2.5,7.4,379.0,522.58,436.94
2018,12,4,10,30,615.0,120.0,2.4,7.6,400.0,518.63,431.68
2018,12,4,10,45,382.5,165.0,2.3,7.85,342.0,409.26,340.19
2018,12,4,11,0,150.0,210.0,2.2,8.1,284.0,293.68,243.11
2018,12,4,11,15,113.0,212.5,2.1,8.25,269.0,268.69,221.9
2018,12,4,11,30,76.0,215.0,2.0,8.4,254.0,239.2,196.8
2018,12,4,11,45,49.5,202.5,1.9,8.55,228.0,209.61,171.89
2018,12,4,12,0,23.0,190.0,1.8,8.7,202.0,179.33,146.5
2018,12,4,12,15,25.0,194.5,1.7,8.8,207.5,182.29,148.81
2018,12,4,12,30,27.0,199.0,1.6,8.9,213.0,184.87,150.68
2018,12,4,12,45,53.0,209.0,1.55,9.0,236.0,200.08,162.56
2018,12,4,13,0,79.0,219.0,1.5,9.1,259.0,211.27,170.68
2018,12,4,13,15,91.0,214.5,1.5,9.1,259.5,204.31,164.11
2018,12,4,13,30,103.0,210.0,1.5,9.1,260.0,196.01,156.39
2018,12,4,13,45,97.0,199.5,1.45,9.1,244.5,178.85,142.14
2018,12,4,14,0,91.0,189.0,1.4,9.1,229.0,162.23,128.74
2018,12,4,14,15,82.5,175.5,1.4,9.0,210.0,143.99,114.77
2018,12,4,14,30,74.0,162.0,1.4,8.9,191.0,126.69,102.5
2018,12,4,14,45,63.5,146.5,1.4,8.75,169.5,113.59,97.0
2018,12,4,15,0,53.0,131.0,1.4,8.6,148.0,102.53,87.33
2018,12,4,15,15,40.0,114.0,1.25,8.3,126.0,90.27,76.47
2018,12,4,15,30,27.0,97.0,1.1,8.0,104.0,77.72,65.19
2018,12,4,15,45,17.0,79.0,0.95,7.7,83.0,65.94,54.41
2018,12,4,16,0,7.0,61.0,0.8,7.4,62.0,51.5,41.03
2018,12,4,16,15,3.5,44.0,0.8,6.95,44.5,37.63,28.03
2018,12,4,16,30,0.0,27.0,0.8,6.5,27.0,23.58,14.28
2018,12,4,16,45,5.5,15.5,0.75,6.1,15.5,13.69,0.0
2018,12,4,17,0,11.0,4.0,0.7,5.7,4.0,3.64,0.0
2018,12,4,17,15,5.5,2.0,0.7,5.55,2.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.65,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,9.0,6.0,1.65,0.1,6.5,0.0,0.0
2018,12,5,7,30,18.0,12.0,1.8,0.5,13.0,20.41,0.0
2018,12,5,7,45,42.5,28.0,2.0,0.9,32.5,66.37,43.09
2018,12,5,8,0,67.0,44.0,2.2,1.3,52.0,100.96,81.95
2018,12,5,8,15,179.5,57.0,2.35,1.85,91.0,191.12,163.48
2018,12,5,8,30,292.0,70.0,2.5,2.4,130.0,286.99,248.4
2018,12,5,8,45,309.5,84.0,2.65,2.95,160.0,314.82,272.96
2018,12,5,9,0,327.0,98.0,2.8,3.5,190.0,341.58,295.87
2018,12,5,9,15,551.5,84.5,2.95,3.85,265.5,470.69,406.01
2018,12,5,9,30,776.0,71.0,3.1,4.2,341.0,592.24,505.67
2018,12,5,9,45,817.0,70.0,3.25,4.6,379.0,613.3,520.86
2018,12,5,10,0,858.0,69.0,3.4,5.0,417.0,630.98,533.52
2018,12,5,10,15,873.0,70.5,3.45,5.15,446.0,631.84,532.46
2018,12,5,10,30,888.0,72.0,3.5,5.3,475.0,629.31,528.58
2018,12,5,10,45,898.0,73.5,3.55,5.45,497.0,617.19,516.98
2018,12,5,11,0,908.0,75.0,3.6,5.6,519.0,605.34,505.3
2018,12,5,11,15,819.5,95.5,3.6,5.6,505.0,558.07,464.8
2018,12,5,11,30,731.0,116.0,3.6,5.6,491.0,508.73,422.7
2018,12,5,11,45,438.5,156.0,3.65,5.65,381.5,374.05,311.18
2018,12,5,12,0,146.0,196.0,3.7,5.7,272.0,248.61,206.49
2018,12,5,12,15,154.5,203.5,3.7,5.75,284.0,250.82,207.74
2018,12,5,12,30,163.0,211.0,3.7,5.8,296.0,251.58,207.31
2018,12,5,12,45,121.5,205.5,3.7,5.85,268.5,222.42,182.66
2018,12,5,13,0,80.0,200.0,3.7,5.9,241.0,196.35,161.07
2018,12,5,13,15,42.0,172.5,3.65,5.85,194.0,158.4,129.82
2018,12,5,13,30,4.0,145.0,3.6,5.8,147.0,126.11,103.7
2018,12,5,13,45,34.5,129.0,3.6,5.75,144.5,115.58,93.47
2018,12,5,14,0,65.0,113.0,3.6,5.7,142.0,101.25,79.85
2018,12,5,14,15,390.5,102.0,3.5,5.6,256.0,102.66,69.42
2018,12,5,14,30,716.0,91.0,3.4,5.5,370.0,77.84,52.76
2018,12,5,14,45,575.5,96.0,3.3,5.4,307.0,68.78,57.72
2018,12,5,15,0,435.0,101.0,3.2,5.3,244.0,72.34,61.07
2018,12,5,15,15,228.5,79.5,2.95,4.95,154.0,61.17,50.93
2018,12,5,15,30,22.0,58.0,2.7,4.6,64.0,50.16,40.81
2018,12,5,15,45,11.5,44.0,2.45,4.25,47.0,38.7,30.16
2018,12,5,16,0,1.0,30.0,2.2,3.9,30.0,26.43,18.66
2018,12,5,16,15,29.5,23.5,2.1,3.3,26.5,20.51,12.95
2018,12,5,16,30,58.0,17.0,2.0,2.7,23.0,14.16,6.45
2018,12,5,16,45,54.0,11.5,1.9,2.1,15.0,8.96,0.0
2018,12,5,17,0,50.0,6.0,1.8,1.5,7.0,5.46,0.0
2018,12,5,17,15,25.0,3.0,1.8,1.25,3.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.2,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.4,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.65,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.85,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.15,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.65,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.85,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,98.0,9.0,0.9,-3.15,12.0,0.0,0.0
2018,12,6,7,30,196.0,18.0,1.0,-2.5,24.0,119.39,0.0
2018,12,6,7,45,353.0,26.5,1.1,-1.85,60.0,255.6,174.25
2018,12,6,8,0,510.0,35.0,1.2,-1.2,96.0,366.1,305.07
2018,12,6,8,15,435.5,49.0,1.2,-0.65,116.0,345.67,295.22
2018,12,6,8,30,361.0,63.0,1.2,-0.1,136.0,318.96,275.62
2018,12,6,8,45,520.0,63.0,1.25,0.45,194.0,422.65,365.09
2018,12,6,9,0,679.0,63.0,1.3,1.0,252.0,524.03,448.41
2018,12,6,9,15,755.0,61.5,1.3,1.45,299.5,567.67,482.4
2018,12,6,9,30,831.0,60.0,1.3,1.9,347.0,612.98,516.85
2018,12,6,9,45,854.0,61.5,1.25,2.35,382.0,625.39,523.93
2018,12,6,10,0,877.0,63.0,1.2,2.8,417.0,630.26,525.2
2018,12,6,10,15,833.5,76.0,1.35,3.15,431.0,612.64,510.04
2018,12,6,10,30,790.0,89.0,1.5,3.5,445.0,587.76,489.26
2018,12,6,10,45,855.0,78.5,1.6,3.85,480.5,599.62,497.43
2018,12,6,11,0,920.0,68.0,1.7,4.2,516.0,603.72,498.8
2018,12,6,11,15,827.5,92.0,1.8,4.45,503.5,558.18,460.42
2018,12,6,11,30,735.0,116.0,1.9,4.7,491.0,510.31,420.37
2018,12,6,11,45,673.5,133.0,2.05,4.95,480.0,471.72,387.61
2018,12,6,12,0,612.0,150.0,2.2,5.2,469.0,433.85,355.07
2018,12,6,12,15,617.5,147.5,2.3,5.35,469.0,408.62,332.1
2018,12,6,12,30,623.0,145.0,2.4,5.5,469.0,381.41,306.87
2018,12,6,12,45,640.5,138.5,2.45,5.65,467.0,352.99,279.76
2018,12,6,13,0,658.0,132.0,2.5,5.8,465.0,321.89,249.75
2018,12,6,13,15,559.5,149.0,2.6,5.8,426.0,275.06,210.1
2018,12,6,13,30,461.0,166.0,2.7,5.8,387.0,236.87,178.86
2018,12,6,13,45,440.5,161.0,2.75,5.85,364.0,202.83,149.25
2018,12,6,14,0,420.0,156.0,2.8,5.9,341.0,170.2,122.52
2018,12,6,14,15,408.5,146.5,2.75,5.8,316.5,136.52,97.74
2018,12,6,14,30,397.0,137.0,2.7,5.7,292.0,103.81,79.58
2018,12,6,14,45,390.5,124.5,2.65,5.6,265.0,87.49,74.7
2018,12,6,15,0,384.0,112.0,2.6,5.5,238.0,79.91,67.92
2018,12,6,15,15,354.5,100.5,2.3,5.0,205.5,72.72,61.5
2018,12,6,15,30,325.0,89.0,2.0,4.5,173.0,65.36,54.79
2018,12,6,15,45,274.5,74.5,1.7,4.0,136.5,55.46,45.6
2018,12,6,16,0,224.0,60.0,1.4,3.5,100.0,45.29,35.99
2018,12,6,16,15,155.5,44.5,1.4,2.8,68.5,35.48,26.54
2018,12,6,16,30,87.0,29.0,1.4,2.1,37.0,23.51,14.47
2018,12,6,16,45,61.0,18.0,1.35,1.45,22.0,14.77,0.0
2018,12,6,17,0,35.0,7.0,1.3,0.8,7.0,6.37,0.0
2018,12,6,17,15,17.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.45,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.8,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.9,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.05,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.4,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.1,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,38.5,6.5,1.1,-1.2,7.5,0.0,0.0
2018,12,7,7,30,77.0,13.0,1.2,-0.5,15.0,52.14,0.0
2018,12,7,7,45,160.0,26.5,1.25,0.2,41.5,148.24,94.62
2018,12,7,8,0,243.0,40.0,1.3,0.9,68.0,218.29,181.04
2018,12,7,8,15,306.5,51.5,1.4,1.4,102.5,270.25,230.57
2018,12,7,8,30,370.0,63.0,1.5,1.9,137.0,323.89,278.84
2018,12,7,8,45,406.5,73.5,1.65,2.35,171.5,360.19,310.98
2018,12,7,9,0,443.0,84.0,1.8,2.8,206.0,395.79,341.41
2018,12,7,9,15,355.0,107.0,1.75,3.45,214.0,366.85,315.14
2018,12,7,9,30,267.0,130.0,1.7,4.1,222.0,323.2,276.68
2018,12,7,9,45,223.5,150.0,1.7,4.7,232.0,314.53,267.77
2018,12,7,10,0,180.0,170.0,1.7,5.3,242.0,294.19,249.03
2018,12,7,10,15,168.0,182.0,1.65,5.8,253.0,294.3,247.82
2018,12,7,10,30,156.0,194.0,1.6,6.3,264.0,293.86,246.05
2018,12,7,10,45,175.0,203.0,1.55,6.8,285.0,307.97,256.62
2018,12,7,11,0,194.0,212.0,1.5,7.3,306.0,320.69,265.74
2018,12,7,11,15,233.0,215.5,1.4,7.4,331.5,337.24,278.21
2018,12,7,11,30,272.0,219.0,1.3,7.5,357.0,357.49,293.12
2018,12,7,11,45,280.5,220.0,1.15,7.65,364.0,350.19,285.45
2018,12,7,12,0,289.0,221.0,1.0,7.8,371.0,341.56,276.72
2018,12,7,12,15,304.0,218.5,0.9,7.9,376.0,331.19,266.59
2018,12,7,12,30,319.0,216.0,0.8,8.0,381.0,319.05,254.75
2018,12,7,12,45,328.5,211.0,0.75,8.1,378.5,301.02,238.17
2018,12,7,13,0,338.0,206.0,0.7,8.2,376.0,281.61,220.23
2018,12,7,13,15,312.5,202.5,0.7,8.2,356.0,252.62,195.66
2018,12,7,13,30,287.0,199.0,0.7,8.2,336.0,225.27,172.77
2018,12,7,13,45,279.5,189.5,0.75,8.25,317.5,198.47,150.16
2018,12,7,14,0,272.0,180.0,0.8,8.3,299.0,172.17,128.9
2018,12,7,14,15,255.0,168.5,0.75,8.2,274.0,144.33,108.63
2018,12,7,14,30,238.0,157.0,0.7,8.1,249.0,118.14,92.93
2018,12,7,14,45,168.0,137.5,0.65,7.95,199.5,104.26,88.84
2018,12,7,15,0,98.0,118.0,0.6,7.8,150.0,90.81,76.99
2018,12,7,15,15,67.0,105.0,0.5,7.6,125.5,84.58,71.5
2018,12,7,15,30,36.0,92.0,0.4,7.4,101.0,74.45,62.35
2018,12,7,15,45,27.5,78.5,0.3,7.2,84.5,63.92,52.68
2018,12,7,16,0,19.0,65.0,0.2,7.0,68.0,53.2,42.66
2018,12,7,16,15,51.5,47.5,0.25,6.75,53.0,38.68,29.01
2018,12,7,16,30,84.0,30.0,0.3,6.5,38.0,24.25,14.85
2018,12,7,16,45,70.5,19.5,0.35,6.25,24.0,15.92,0.0
2018,12,7,17,0,57.0,9.0,0.4,6.0,10.0,8.19,0.0
2018,12,7,17,15,28.5,4.5,0.45,5.75,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.3,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.9,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.85,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.55,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.3,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.25,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.35,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.4,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.4,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,2.0,2.5,2.0,-0.3,2.5,0.0,0.0
2018,12,8,7,30,4.0,5.0,2.1,-0.2,5.0,6.63,0.0
2018,12,8,7,45,2.0,17.0,2.2,-0.05,17.0,16.06,4.63
2018,12,8,8,0,0.0,29.0,2.3,0.1,29.0,26.0,16.67
2018,12,8,8,15,0.0,43.0,2.35,0.3,43.0,40.17,29.84
2018,12,8,8,30,0.0,57.0,2.4,0.5,57.0,53.81,42.38
2018,12,8,8,45,1.0,74.5,2.4,0.75,75.0,71.9,58.76
2018,12,8,9,0,2.0,92.0,2.4,1.0,93.0,89.62,74.6
2018,12,8,9,15,13.0,110.0,2.4,1.25,114.5,113.85,96.21
2018,12,8,9,30,24.0,128.0,2.4,1.5,136.0,137.83,117.28
2018,12,8,9,45,67.0,149.0,2.4,1.75,175.0,194.21,166.78
2018,12,8,10,0,110.0,170.0,2.4,2.0,214.0,250.66,215.18
2018,12,8,10,15,89.0,178.0,2.3,2.2,215.0,231.9,197.97
2018,12,8,10,30,68.0,186.0,2.2,2.4,216.0,223.33,189.71
2018,12,8,10,45,53.0,190.5,2.1,2.55,214.5,215.03,181.87
2018,12,8,11,0,38.0,195.0,2.0,2.7,213.0,207.25,174.57
2018,12,8,11,15,38.0,194.0,2.0,2.85,212.5,202.8,170.46
2018,12,8,11,30,38.0,193.0,2.0,3.0,212.0,198.53,166.5
2018,12,8,11,45,19.0,169.0,2.0,3.1,178.5,160.17,133.59
2018,12,8,12,0,0.0,145.0,2.0,3.2,145.0,128.64,106.54
2018,12,8,12,15,0.5,149.0,2.0,3.3,149.5,131.91,109.36
2018,12,8,12,30,1.0,153.0,2.0,3.4,154.0,135.04,112.0
2018,12,8,12,45,5.5,164.0,2.05,3.5,167.0,145.36,120.75
2018,12,8,13,0,10.0,175.0,2.1,3.6,180.0,154.87,128.74
2018,12,8,13,15,15.5,177.0,2.05,3.6,184.5,156.39,129.85
2018,12,8,13,30,21.0,179.0,2.0,3.6,189.0,157.09,130.25
2018,12,8,13,45,16.5,168.0,2.0,3.6,175.5,145.12,120.27
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,133.66,110.82
2018,12,8,14,15,6.0,118.5,1.9,3.55,121.0,101.84,83.82
2018,12,8,14,30,0.0,80.0,1.8,3.5,80.0,70.3,56.67
2018,12,8,14,45,0.0,72.0,1.75,3.5,72.0,63.5,53.29
2018,12,8,15,0,0.0,64.0,1.7,3.5,64.0,56.56,46.96
2018,12,8,15,15,0.0,58.0,1.55,3.25,58.0,51.23,42.1
2018,12,8,15,30,0.0,52.0,1.4,3.0,52.0,45.91,37.16
2018,12,8,15,45,0.0,42.0,1.3,2.75,42.0,37.05,28.84
2018,12,8,16,0,0.0,32.0,1.2,2.5,32.0,28.2,20.44
2018,12,8,16,15,0.0,24.5,1.3,2.3,24.5,21.57,14.0
2018,12,8,16,30,0.0,17.0,1.4,2.1,17.0,14.96,7.17
2018,12,8,16,45,5.0,10.0,1.45,1.9,10.0,8.96,0.0
2018,12,8,17,0,10.0,3.0,1.5,1.7,3.0,2.73,0.0
2018,12,8,17,15,5.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.1,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.2,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.25,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.55,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.7,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.8,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.9,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-2.0,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.35,-2.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.4,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.4,0.0,0.0,0.0
2018,12,9,7,15,1.5,2.0,4.5,-2.35,2.0,0.0,0.0
2018,12,9,7,30,3.0,4.0,4.6,-2.3,4.0,5.2,0.0
2018,12,9,7,45,1.5,9.0,4.7,-2.25,9.0,8.72,0.0
2018,12,9,8,0,0.0,14.0,4.8,-2.2,14.0,12.3,4.94
2018,12,9,8,15,0.0,17.5,4.9,-2.05,17.5,15.38,8.04
2018,12,9,8,30,0.0,21.0,5.0,-1.9,21.0,18.47,10.99
2018,12,9,8,45,0.0,24.0,5.1,-1.7,24.0,21.11,13.48
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,23.76,15.93
2018,12,9,9,15,2.0,54.0,5.3,-1.3,54.5,48.92,38.74
2018,12,9,9,30,4.0,81.0,5.4,-1.1,82.0,75.53,62.65
2018,12,9,9,45,5.0,76.0,5.5,-0.9,77.5,70.69,58.19
2018,12,9,10,0,6.0,71.0,5.6,-0.7,73.0,66.5,54.33
2018,12,9,10,15,4.0,72.0,5.75,-0.45,73.5,66.12,53.79
2018,12,9,10,30,2.0,73.0,5.9,-0.2,74.0,65.76,53.28
2018,12,9,10,45,1.0,63.5,6.05,0.0,64.0,56.71,45.08
2018,12,9,11,0,0.0,54.0,6.2,0.2,54.0,47.7,36.96
2018,12,9,11,15,2.0,71.5,6.2,0.4,72.5,64.33,51.67
2018,12,9,11,30,4.0,89.0,6.2,0.6,91.0,80.92,66.26
2018,12,9,11,45,2.5,97.5,6.25,0.8,99.0,87.66,72.07
2018,12,9,12,0,1.0,106.0,6.3,1.0,107.0,94.39,77.89
2018,12,9,12,15,8.0,102.5,5.95,1.1,107.0,94.15,77.59
2018,12,9,12,30,15.0,99.0,5.6,1.2,107.0,94.29,77.57
2018,12,9,12,45,10.5,106.5,5.25,1.25,112.0,97.7,80.54
2018,12,9,13,0,6.0,114.0,4.9,1.3,117.0,102.15,84.5
2018,12,9,13,15,3.5,105.0,5.05,1.25,106.5,93.31,76.88
2018,12,9,13,30,1.0,96.0,5.2,1.2,96.0,84.77,69.55
2018,12,9,13,45,4.0,99.5,5.35,1.15,101.0,87.97,72.34
2018,12,9,14,0,7.0,103.0,5.5,1.1,106.0,90.67,74.71
2018,12,9,14,15,5.0,98.0,5.65,1.0,100.0,85.62,70.53
2018,12,9,14,30,3.0,93.0,5.8,0.9,94.0,80.74,66.5
2018,12,9,14,45,1.5,72.5,6.0,0.85,73.0,63.91,54.19
2018,12,9,15,0,0.0,52.0,6.2,0.8,52.0,45.9,37.44
2018,12,9,15,15,140.5,57.0,6.2,0.65,93.0,44.56,36.22
2018,12,9,15,30,281.0,62.0,6.2,0.5,134.0,45.37,36.96
2018,12,9,15,45,340.5,66.0,6.2,0.4,138.0,49.36,40.52
2018,12,9,16,0,400.0,70.0,6.2,0.3,142.0,53.54,44.01
2018,12,9,16,15,311.5,56.5,6.2,0.2,103.5,43.77,34.3
2018,12,9,16,30,223.0,43.0,6.2,0.1,65.0,33.77,23.37
2018,12,9,16,45,128.5,26.5,6.15,-0.05,37.5,21.06,0.0
2018,12,9,17,0,34.0,10.0,6.1,-0.2,10.0,9.1,0.0
2018,12,9,17,15,17.0,5.0,6.05,-0.25,5.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-1.0,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-1.0,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-1.0,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-1.0,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-1.0,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.05,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.1,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.1,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.3,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.3,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,11.0,3.5,2.95,-1.2,4.0,0.0,0.0
2018,12,10,7,30,22.0,7.0,3.0,-1.1,8.0,17.76,0.0
2018,12,10,7,45,43.5,21.0,3.05,-0.95,25.0,53.42,24.12
2018,12,10,8,0,65.0,35.0,3.1,-0.8,42.0,85.8,68.34
2018,12,10,8,15,98.5,47.5,3.15,-0.65,63.5,129.27,109.51
2018,12,10,8,30,132.0,60.0,3.2,-0.5,85.0,163.01,141.22
2018,12,10,8,45,103.5,67.0,3.25,-0.3,89.5,141.0,122.32
2018,12,10,9,0,75.0,74.0,3.3,-0.1,94.0,129.6,112.02
2018,12,10,9,15,203.5,98.0,3.35,0.05,164.0,247.47,217.81
2018,12,10,9,30,332.0,122.0,3.4,0.2,234.0,353.66,310.22
2018,12,10,9,45,409.5,123.0,3.45,0.35,275.0,410.82,358.4
2018,12,10,10,0,487.0,124.0,3.5,0.5,316.0,454.25,394.43
2018,12,10,10,15,560.0,117.0,3.5,0.65,353.0,488.74,422.28
2018,12,10,10,30,633.0,110.0,3.5,0.8,390.0,515.35,443.14
2018,12,10,10,45,685.0,103.5,3.5,0.95,420.0,525.78,450.15
2018,12,10,11,0,737.0,97.0,3.5,1.1,450.0,532.12,453.51
2018,12,10,11,15,709.5,107.0,3.45,1.25,455.0,508.12,431.17
2018,12,10,11,30,682.0,117.0,3.4,1.4,460.0,482.57,407.61
2018,12,10,11,45,688.0,117.5,3.35,1.55,467.5,463.1,388.93
2018,12,10,12,0,694.0,118.0,3.3,1.7,475.0,441.21,367.83
2018,12,10,12,15,662.5,127.0,3.3,1.85,467.5,408.89,338.04
2018,12,10,12,30,631.0,136.0,3.3,2.0,460.0,376.6,308.1
2018,12,10,12,45,586.0,145.5,3.3,2.1,443.0,340.45,275.11
2018,12,10,13,0,541.0,155.0,3.3,2.2,426.0,303.67,241.69
2018,12,10,13,15,583.5,138.5,3.25,2.25,422.5,275.63,213.12
2018,12,10,13,30,626.0,122.0,3.2,2.3,419.0,240.53,178.07
2018,12,10,13,45,568.5,129.0,3.15,2.4,389.0,202.99,145.74
2018,12,10,14,0,511.0,136.0,3.1,2.5,359.0,167.9,117.95
2018,12,10,14,15,406.5,142.5,2.95,2.45,312.5,134.7,97.26
2018,12,10,14,30,302.0,149.0,2.8,2.4,266.0,115.34,91.55
2018,12,10,14,45,247.0,139.0,2.65,2.4,229.0,100.9,87.88
2018,12,10,15,0,192.0,129.0,2.5,2.4,192.0,94.26,81.9
2018,12,10,15,15,151.0,114.5,2.2,2.15,160.0,87.95,76.19
2018,12,10,15,30,110.0,100.0,1.9,1.9,128.0,77.44,66.48
2018,12,10,15,45,89.5,83.5,1.55,1.65,103.5,65.5,55.27
2018,12,10,16,0,69.0,67.0,1.2,1.4,79.0,53.26,43.62
2018,12,10,16,15,44.5,49.5,1.1,0.9,56.5,41.06,31.83
2018,12,10,16,30,20.0,32.0,1.0,0.4,34.0,27.17,17.79
2018,12,10,16,45,31.5,19.5,0.95,-0.15,21.0,16.4,0.0
2018,12,10,17,0,43.0,7.0,0.9,-0.7,8.0,6.37,0.0
2018,12,10,17,15,21.5,3.5,0.9,-0.75,4.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
