Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,21,3,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,2.4,12.75,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,21,7,15,0.0,1.0,4.1,13.2,1.0,0.0,0.0
2018,12,21,7,30,0.0,2.0,4.3,13.3,2.0,1.82,0.0
2018,12,21,7,45,34.5,12.5,4.45,13.4,15.5,39.63,0.0
2018,12,21,8,0,69.0,23.0,4.6,13.5,29.0,79.87,55.53
2018,12,21,8,15,259.5,33.0,4.75,13.6,74.5,218.83,177.5
2018,12,21,8,30,450.0,43.0,4.9,13.7,120.0,344.53,286.04
2018,12,21,8,45,288.0,56.0,5.0,13.85,110.0,261.61,218.86
2018,12,21,9,0,126.0,69.0,5.1,14.0,100.0,165.71,137.54
2018,12,21,9,15,102.0,85.5,5.2,14.05,113.5,158.51,131.38
2018,12,21,9,30,78.0,102.0,5.3,14.1,127.0,160.67,132.66
2018,12,21,9,45,109.0,97.0,5.35,14.2,136.0,171.02,141.83
2018,12,21,10,0,140.0,92.0,5.4,14.3,145.0,191.07,158.87
2018,12,21,10,15,169.0,91.5,5.4,14.45,160.5,204.73,170.28
2018,12,21,10,30,198.0,91.0,5.4,14.6,176.0,217.54,180.78
2018,12,21,10,45,99.0,73.0,5.4,14.8,115.5,135.81,110.69
2018,12,21,11,0,0.0,55.0,5.4,15.0,55.0,48.58,35.57
2018,12,21,11,15,12.5,73.0,5.25,15.1,79.0,73.42,56.64
2018,12,21,11,30,25.0,91.0,5.1,15.2,103.0,96.1,75.62
2018,12,21,11,45,28.5,113.5,4.95,15.25,127.5,117.49,93.28
2018,12,21,12,0,32.0,136.0,4.8,15.3,152.0,138.13,110.17
2018,12,21,12,15,16.0,117.0,4.7,15.25,125.0,110.51,87.14
2018,12,21,12,30,0.0,98.0,4.6,15.2,98.0,86.71,67.39
2018,12,21,12,45,0.0,83.5,4.5,15.15,83.5,73.92,56.74
2018,12,21,13,0,0.0,69.0,4.4,15.1,69.0,61.02,45.96
2018,12,21,13,15,17.0,89.0,4.3,14.9,97.0,83.29,64.25
2018,12,21,13,30,34.0,109.0,4.2,14.7,125.0,102.77,79.91
2018,12,21,13,45,19.0,84.5,4.1,14.45,93.5,77.48,59.29
2018,12,21,14,0,4.0,60.0,4.0,14.2,62.0,53.57,39.85
2018,12,21,14,15,50.0,62.0,3.9,13.95,81.5,56.98,41.02
2018,12,21,14,30,96.0,64.0,3.8,13.7,101.0,52.98,37.51
2018,12,21,14,45,139.5,77.0,3.75,13.45,126.0,58.36,46.68
2018,12,21,15,0,183.0,90.0,3.7,13.2,151.0,68.02,55.4
2018,12,21,15,15,159.5,82.5,3.6,12.9,131.0,62.89,50.89
2018,12,21,15,30,136.0,75.0,3.5,12.6,111.0,57.65,46.22
2018,12,21,15,45,104.5,63.5,3.45,12.25,88.5,52.06,41.13
2018,12,21,16,0,73.0,52.0,3.4,11.9,66.0,43.02,32.81
2018,12,21,16,15,58.0,40.0,3.3,11.55,49.5,33.49,23.94
2018,12,21,16,30,43.0,28.0,3.2,11.2,33.0,23.78,14.57
2018,12,21,16,45,32.0,17.5,3.15,10.9,20.0,15.06,1.57
2018,12,21,17,0,21.0,7.0,3.1,10.6,7.0,6.37,0.0
2018,12,21,17,15,10.5,3.5,3.3,10.15,3.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.7,9.25,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.9,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.35,7.85,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,6.9,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.75,6.65,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.7,6.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.65,6.1,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.6,5.8,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.45,5.7,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.3,5.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.15,5.55,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.95,5.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,5.4,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.9,5.45,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.85,5.4,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.8,5.3,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.75,5.15,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.55,4.8,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.3,4.4,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,4.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.1,4.05,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.7,3.35,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.6,3.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.5,3.05,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.4,2.8,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.4,2.7,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.4,2.6,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.4,2.3,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.4,2.2,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.35,2.05,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.3,1.9,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.3,1.8,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.3,1.7,0.0,0.0,0.0
2018,12,22,7,15,31.5,3.5,2.45,2.1,3.5,0.0,0.0
2018,12,22,7,30,63.0,7.0,2.6,2.5,7.0,38.1,0.0
2018,12,22,7,45,222.5,19.0,2.75,2.9,35.5,157.15,0.0
2018,12,22,8,0,382.0,31.0,2.9,3.3,64.0,279.7,211.21
2018,12,22,8,15,482.0,38.5,3.05,3.8,104.5,351.64,293.68
2018,12,22,8,30,582.0,46.0,3.2,4.3,145.0,425.2,361.04
2018,12,22,8,45,643.5,50.5,3.3,4.8,187.5,467.7,399.8
2018,12,22,9,0,705.0,55.0,3.4,5.3,230.0,515.75,441.03
2018,12,22,9,15,743.5,58.5,3.55,5.65,270.0,546.71,466.98
2018,12,22,9,30,782.0,62.0,3.7,6.0,310.0,575.19,489.88
2018,12,22,9,45,808.5,64.5,3.85,6.4,346.0,592.3,502.71
2018,12,22,10,0,835.0,67.0,4.0,6.8,382.0,606.34,512.64
2018,12,22,10,15,850.5,68.5,3.95,7.05,411.0,609.25,512.96
2018,12,22,10,30,866.0,70.0,3.9,7.3,440.0,608.9,510.49
2018,12,22,10,45,878.0,71.5,3.9,7.6,463.5,603.11,503.52
2018,12,22,11,0,890.0,73.0,3.9,7.9,487.0,591.17,491.54
2018,12,22,11,15,889.0,76.0,3.8,8.1,501.5,575.93,476.47
2018,12,22,11,30,888.0,79.0,3.7,8.3,516.0,554.98,456.7
2018,12,22,11,45,899.0,77.0,3.65,8.5,526.0,530.93,434.35
2018,12,22,12,0,910.0,75.0,3.6,8.7,536.0,505.48,410.35
2018,12,22,12,15,911.5,74.0,3.5,8.85,536.5,473.72,380.79
2018,12,22,12,30,913.0,73.0,3.4,9.0,537.0,439.46,348.61
2018,12,22,12,45,912.0,72.0,3.35,9.15,530.5,401.92,313.22
2018,12,22,13,0,911.0,71.0,3.3,9.3,524.0,362.32,275.51
2018,12,22,13,15,905.5,70.5,3.2,9.35,510.0,320.0,235.26
2018,12,22,13,30,900.0,70.0,3.1,9.4,496.0,276.29,193.86
2018,12,22,13,45,889.5,68.0,3.05,9.45,473.5,229.19,150.73
2018,12,22,14,0,879.0,66.0,3.0,9.5,451.0,181.62,109.67
2018,12,22,14,15,863.5,64.5,2.85,9.4,422.5,133.71,73.84
2018,12,22,14,30,848.0,63.0,2.7,9.3,394.0,80.61,43.49
2018,12,22,14,45,809.5,62.5,2.55,9.2,356.5,48.93,38.92
2018,12,22,15,0,771.0,62.0,2.4,9.1,319.0,49.21,39.27
2018,12,22,15,15,757.5,56.5,2.05,8.6,284.0,45.56,36.05
2018,12,22,15,30,744.0,51.0,1.7,8.1,249.0,41.82,32.69
2018,12,22,15,45,697.0,46.5,1.4,7.6,207.5,38.75,29.85
2018,12,22,16,0,650.0,42.0,1.1,7.1,166.0,35.69,26.9
2018,12,22,16,15,571.5,36.5,1.1,6.4,125.0,31.63,22.88
2018,12,22,16,30,493.0,31.0,1.1,5.7,84.0,27.64,18.43
2018,12,22,16,45,335.0,22.5,1.05,5.0,51.0,18.73,4.32
2018,12,22,17,0,177.0,14.0,1.0,4.3,18.0,12.73,0.0
2018,12,22,17,15,88.5,7.0,1.0,4.1,9.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.1,1.95,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.05,1.65,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.0,1.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.0,0.95,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,0.3,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,0.15,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,-0.15,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.95,-2.05,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.8,-2.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.8,-2.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.75,-2.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.7,-2.1,0.0,0.0,0.0
2018,12,23,7,15,37.0,3.5,0.75,-1.6,3.5,0.0,0.0
2018,12,23,7,30,74.0,7.0,0.8,-1.1,7.0,43.6,0.0
2018,12,23,7,45,184.5,17.5,0.8,-0.65,30.0,112.74,0.0
2018,12,23,8,0,295.0,28.0,0.8,-0.2,53.0,228.92,172.01
2018,12,23,8,15,400.0,37.5,0.75,0.3,92.5,303.87,253.83
2018,12,23,8,30,505.0,47.0,0.7,0.8,132.0,381.21,322.45
2018,12,23,8,45,617.0,47.5,0.65,1.25,180.0,448.6,379.94
2018,12,23,9,0,729.0,48.0,0.6,1.7,228.0,522.26,439.52
2018,12,23,9,15,765.0,51.5,0.55,2.45,268.0,551.71,461.12
2018,12,23,9,30,801.0,55.0,0.5,3.2,308.0,578.76,480.04
2018,12,23,9,45,826.0,56.5,0.5,3.95,343.5,593.8,489.46
2018,12,23,10,0,851.0,58.0,0.5,4.7,379.0,601.45,492.99
2018,12,23,10,15,867.0,60.0,0.6,5.4,409.0,605.68,494.8
2018,12,23,10,30,883.0,62.0,0.7,6.1,439.0,606.68,493.88
2018,12,23,10,45,893.5,63.5,0.8,6.8,462.5,600.51,487.3
2018,12,23,11,0,904.0,65.0,0.9,7.5,486.0,591.05,477.98
2018,12,23,11,15,908.5,66.5,1.0,7.95,501.5,574.95,463.75
2018,12,23,11,30,913.0,68.0,1.1,8.4,517.0,555.75,446.77
2018,12,23,11,45,914.5,68.5,1.15,8.85,525.0,530.96,424.74
2018,12,23,12,0,916.0,69.0,1.2,9.3,533.0,503.39,400.08
2018,12,23,12,15,915.5,69.5,1.35,9.6,534.0,472.25,372.75
2018,12,23,12,30,915.0,70.0,1.5,9.9,535.0,438.67,342.61
2018,12,23,12,45,911.5,70.0,1.6,10.2,528.5,401.22,308.42
2018,12,23,13,0,908.0,70.0,1.7,10.5,522.0,361.85,271.9
2018,12,23,13,15,898.5,70.5,1.75,10.6,507.0,319.5,232.63
2018,12,23,13,30,889.0,71.0,1.8,10.7,492.0,276.06,192.35
2018,12,23,13,45,728.5,98.5,1.9,10.8,433.5,218.04,147.15
2018,12,23,14,0,568.0,126.0,2.0,10.9,375.0,179.51,121.0
2018,12,23,14,15,371.5,142.5,1.95,10.8,301.5,139.86,98.43
2018,12,23,14,30,175.0,159.0,1.9,10.7,228.0,127.71,99.38
2018,12,23,14,45,91.5,130.5,1.9,10.6,166.5,99.49,83.88
2018,12,23,15,0,8.0,102.0,1.9,10.5,105.0,86.31,72.31
2018,12,23,15,15,4.0,70.5,1.75,10.0,72.0,61.56,50.27
2018,12,23,15,30,0.0,39.0,1.6,9.5,39.0,34.37,25.73
2018,12,23,15,45,0.0,29.0,1.4,9.0,29.0,25.53,17.67
2018,12,23,16,0,0.0,19.0,1.2,8.5,19.0,16.7,9.55
2018,12,23,16,15,0.0,14.0,1.35,8.3,14.0,12.3,5.4
2018,12,23,16,30,0.0,9.0,1.5,8.1,9.0,7.9,1.19
2018,12,23,16,45,0.0,5.5,1.6,7.9,5.5,4.82,0.0
2018,12,23,17,0,0.0,2.0,1.7,7.7,2.0,1.82,0.0
2018,12,23,17,15,0.0,1.0,1.8,7.75,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,8.2,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,3.1,8.25,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,3.35,8.45,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,3.15,8.2,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,2.9,7.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,2.65,7.55,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,2.4,7.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,2.45,7.05,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,2.5,6.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,2.55,6.7,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,2.6,6.25,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,2.65,5.75,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,2.6,5.15,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,2.5,4.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,2.35,4.45,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,2.2,4.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,2.05,3.8,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.6,2.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.45,2.15,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.35,1.7,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.25,1.3,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.2,0.95,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2018,12,24,7,15,40.0,3.5,1.3,0.1,3.5,0.0,0.0
2018,12,24,7,30,80.0,7.0,1.4,0.7,7.0,46.58,0.0
2018,12,24,7,45,263.0,17.0,1.5,1.35,36.0,153.33,0.0
2018,12,24,8,0,446.0,27.0,1.6,2.0,65.0,300.14,222.64
2018,12,24,8,15,545.5,33.5,1.85,2.45,106.5,374.73,311.83
2018,12,24,8,30,645.0,40.0,2.1,2.9,148.0,448.93,380.06
2018,12,24,8,45,662.0,43.0,2.35,3.4,180.5,470.37,401.78
2018,12,24,9,0,679.0,46.0,2.6,3.9,213.0,489.43,419.79
2018,12,24,9,15,756.0,50.0,2.65,4.2,265.0,544.43,465.5
2018,12,24,9,30,833.0,54.0,2.7,4.5,317.0,597.55,507.88
2018,12,24,9,45,858.0,55.5,2.75,4.8,353.0,608.08,515.25
2018,12,24,10,0,883.0,57.0,2.8,5.1,389.0,620.33,523.61
2018,12,24,10,15,899.5,59.0,2.8,5.4,420.0,624.79,525.13
2018,12,24,10,30,916.0,61.0,2.8,5.7,451.0,625.89,523.75
2018,12,24,10,45,927.5,61.5,2.75,6.05,475.0,618.85,515.48
2018,12,24,11,0,939.0,62.0,2.7,6.4,499.0,608.42,504.38
2018,12,24,11,15,946.5,62.5,2.6,6.65,515.5,592.35,488.6
2018,12,24,11,30,954.0,63.0,2.5,6.9,532.0,572.97,469.96
2018,12,24,11,45,957.5,63.0,2.45,7.2,541.0,547.78,446.54
2018,12,24,12,0,961.0,63.0,2.4,7.5,550.0,519.6,420.32
2018,12,24,12,15,962.0,63.0,2.35,7.65,551.5,487.4,390.6
2018,12,24,12,30,963.0,63.0,2.3,7.8,553.0,452.55,358.1
2018,12,24,12,45,961.0,63.0,2.25,8.0,546.5,414.08,321.97
2018,12,24,13,0,959.0,63.0,2.2,8.2,540.0,373.47,283.42
2018,12,24,13,15,954.0,61.5,2.15,8.3,525.5,328.67,241.11
2018,12,24,13,30,949.0,60.0,2.1,8.4,511.0,282.39,197.44
2018,12,24,13,45,940.0,59.0,2.05,8.45,489.0,234.48,153.34
2018,12,24,14,0,931.0,58.0,2.0,8.5,467.0,185.83,110.98
2018,12,24,14,15,917.5,56.5,1.95,8.45,438.5,135.81,72.95
2018,12,24,14,30,904.0,55.0,1.9,8.4,410.0,85.93,45.2
2018,12,24,14,45,884.0,53.0,1.85,8.3,375.5,47.9,38.13
2018,12,24,15,0,864.0,51.0,1.8,8.2,341.0,46.19,36.67
2018,12,24,15,15,835.0,48.5,1.55,7.7,301.5,44.0,34.78
2018,12,24,15,30,806.0,46.0,1.3,7.2,262.0,41.75,32.77
2018,12,24,15,45,761.0,42.5,1.1,6.65,219.5,35.43,26.96
2018,12,24,16,0,716.0,39.0,0.9,6.1,177.0,33.09,24.68
2018,12,24,16,15,640.5,34.0,0.95,5.55,134.5,29.34,20.96
2018,12,24,16,30,565.0,29.0,1.0,5.0,92.0,25.65,16.88
2018,12,24,16,45,392.0,21.5,1.05,4.45,56.0,19.37,6.08
2018,12,24,17,0,219.0,14.0,1.1,3.9,20.0,12.73,0.0
2018,12,24,17,15,109.5,7.0,1.15,3.75,10.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,1.3,1.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,1.3,1.1,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,1.3,0.8,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,1.25,0.6,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,1.2,0.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.2,-0.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.2,-0.4,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.15,-0.65,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.05,-1.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.0,-1.6,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.0,-2.45,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.0,-2.55,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.05,-2.65,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.1,-2.75,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.0,-2.8,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.0,-2.75,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.0,-2.65,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,25,7,15,15.0,2.0,1.15,-1.4,2.0,0.0,0.0
2018,12,25,7,30,30.0,4.0,1.3,-0.7,4.0,18.71,0.0
2018,12,25,7,45,154.0,17.0,1.4,0.0,28.5,96.13,0.0
2018,12,25,8,0,278.0,30.0,1.5,0.7,53.0,219.56,161.84
2018,12,25,8,15,274.0,43.5,1.55,1.2,77.5,238.55,199.51
2018,12,25,8,30,270.0,57.0,1.6,1.7,102.0,253.95,216.95
2018,12,25,8,45,319.5,68.5,1.7,2.2,136.0,297.75,256.69
2018,12,25,9,0,369.0,80.0,1.8,2.7,170.0,341.71,295.08
2018,12,25,9,15,555.0,72.5,1.65,3.35,234.0,451.43,386.99
2018,12,25,9,30,741.0,65.0,1.5,4.0,298.0,553.84,468.38
2018,12,25,9,45,780.5,65.5,1.35,4.6,336.0,577.05,483.41
2018,12,25,10,0,820.0,66.0,1.2,5.2,374.0,597.2,495.88
2018,12,25,10,15,803.5,74.5,1.1,5.75,396.0,589.0,486.02
2018,12,25,10,30,787.0,83.0,1.0,6.3,418.0,577.85,474.04
2018,12,25,10,45,576.0,131.5,0.95,6.8,384.0,493.39,404.45
2018,12,25,11,0,365.0,180.0,0.9,7.3,350.0,396.06,325.03
2018,12,25,11,15,313.5,194.0,0.85,7.6,343.5,370.55,303.5
2018,12,25,11,30,262.0,208.0,0.8,7.9,337.0,345.64,281.99
2018,12,25,11,45,252.5,215.0,0.75,8.15,341.0,336.14,273.09
2018,12,25,12,0,243.0,222.0,0.7,8.4,345.0,326.1,263.64
2018,12,25,12,15,298.0,213.5,0.8,8.55,365.0,329.91,265.5
2018,12,25,12,30,353.0,205.0,0.9,8.7,385.0,329.61,263.31
2018,12,25,12,45,393.5,194.0,1.0,8.85,392.0,317.36,251.08
2018,12,25,13,0,434.0,183.0,1.1,9.0,399.0,302.69,236.22
2018,12,25,13,15,363.0,188.5,1.1,9.0,366.0,263.46,203.98
2018,12,25,13,30,292.0,194.0,1.1,9.0,333.0,230.33,177.52
2018,12,25,13,45,361.5,171.5,1.05,9.0,336.0,208.72,155.54
2018,12,25,14,0,431.0,149.0,1.0,9.0,339.0,177.95,126.22
2018,12,25,14,15,389.5,135.0,0.95,8.95,298.5,137.76,96.05
2018,12,25,14,30,348.0,121.0,0.9,8.9,258.0,101.7,72.75
2018,12,25,14,45,239.0,116.5,0.85,8.85,207.0,86.06,72.38
2018,12,25,15,0,130.0,112.0,0.8,8.8,156.0,87.29,73.61
2018,12,25,15,15,130.0,109.0,0.75,8.45,148.5,84.65,71.38
2018,12,25,15,30,130.0,106.0,0.7,8.1,141.0,81.73,68.8
2018,12,25,15,45,314.5,78.0,0.6,7.75,144.0,57.89,47.21
2018,12,25,16,0,499.0,50.0,0.5,7.4,147.0,38.83,29.76
2018,12,25,16,15,491.5,41.5,0.5,7.1,117.5,32.99,24.14
2018,12,25,16,30,484.0,33.0,0.5,6.8,88.0,26.93,17.94
2018,12,25,16,45,326.5,23.5,0.45,6.45,53.5,19.48,6.71
2018,12,25,17,0,169.0,14.0,0.4,6.1,19.0,12.73,0.0
2018,12,25,17,15,84.5,7.0,0.45,5.95,9.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,0.5,5.8,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,0.5,5.65,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,0.6,5.05,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,0.7,4.6,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,0.75,4.4,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,0.85,3.7,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,0.9,3.1,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,0.9,2.9,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,0.9,2.8,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,0.9,2.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,0.9,2.6,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,0.85,2.45,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,0.8,2.3,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,0.8,2.15,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,0.8,1.8,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,0.8,1.6,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,0.8,1.4,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,0.85,1.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,0.9,0.9,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,0.95,0.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.05,-0.05,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.1,-0.55,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.1,-0.8,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.1,-1.05,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.15,-2.35,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,12,26,7,15,25.0,3.0,1.45,-1.85,3.0,0.0,0.0
2018,12,26,7,30,50.0,6.0,1.7,-1.3,6.0,5.46,0.0
2018,12,26,7,45,187.0,18.0,1.95,-0.7,31.5,114.26,0.0
2018,12,26,8,0,324.0,30.0,2.2,-0.1,57.0,244.02,179.23
2018,12,26,8,15,429.0,38.0,2.2,0.35,96.0,320.58,269.45
2018,12,26,8,30,534.0,46.0,2.2,0.8,135.0,396.91,339.67
2018,12,26,8,45,595.5,52.5,2.15,1.3,177.0,446.87,384.33
2018,12,26,9,0,657.0,59.0,2.1,1.8,219.0,496.15,426.31
2018,12,26,9,15,697.0,62.5,2.0,2.55,258.5,527.21,451.0
2018,12,26,9,30,737.0,66.0,1.9,3.3,298.0,552.83,470.14
2018,12,26,9,45,764.0,69.0,1.8,4.05,333.5,571.27,482.45
2018,12,26,10,0,791.0,72.0,1.7,4.8,369.0,586.76,491.77
2018,12,26,10,15,809.5,75.0,1.65,5.45,399.5,593.89,494.51
2018,12,26,10,30,828.0,78.0,1.6,6.1,430.0,597.77,494.49
2018,12,26,10,45,841.0,79.0,1.5,6.8,453.5,592.85,487.08
2018,12,26,11,0,854.0,80.0,1.4,7.5,477.0,584.65,477.02
2018,12,26,11,15,862.0,81.5,1.4,7.9,494.0,570.9,463.69
2018,12,26,11,30,870.0,83.0,1.4,8.3,511.0,553.98,447.7
2018,12,26,11,45,874.5,83.0,1.35,8.7,520.0,530.63,426.19
2018,12,26,12,0,879.0,83.0,1.3,9.1,529.0,504.41,402.13
2018,12,26,12,15,884.5,81.5,1.3,9.25,531.5,474.39,375.24
2018,12,26,12,30,890.0,80.0,1.3,9.4,534.0,441.65,345.55
2018,12,26,12,45,893.5,77.5,1.3,9.55,528.5,406.1,312.9
2018,12,26,13,0,897.0,75.0,1.3,9.7,523.0,367.48,277.06
2018,12,26,13,15,891.0,74.0,1.35,9.7,509.0,325.27,238.19
2018,12,26,13,30,885.0,73.0,1.4,9.7,495.0,281.75,197.92
2018,12,26,13,45,874.5,72.0,1.4,9.7,474.0,232.15,153.28
2018,12,26,14,0,864.0,71.0,1.4,9.7,453.0,185.59,113.04
2018,12,26,14,15,848.5,69.5,1.35,9.55,425.0,137.88,76.6
2018,12,26,14,30,833.0,68.0,1.3,9.4,397.0,90.67,49.37
2018,12,26,14,45,810.5,65.5,1.3,9.25,363.5,51.19,40.95
2018,12,26,15,0,788.0,63.0,1.3,9.1,330.0,49.97,39.97
2018,12,26,15,15,755.0,60.0,1.15,8.55,291.5,48.33,38.6
2018,12,26,15,30,722.0,57.0,1.0,8.0,253.0,46.76,37.24
2018,12,26,15,45,672.5,52.5,0.9,7.4,211.5,43.84,34.56
2018,12,26,16,0,623.0,48.0,0.8,6.8,170.0,40.98,31.8
2018,12,26,16,15,542.5,41.5,0.85,6.05,129.0,33.07,24.31
2018,12,26,16,30,462.0,35.0,0.9,5.3,88.0,28.66,19.62
2018,12,26,16,45,310.0,25.0,1.0,4.55,54.0,20.81,8.25
2018,12,26,17,0,158.0,15.0,1.1,3.8,20.0,13.64,0.0
2018,12,26,17,15,79.0,7.5,1.1,3.55,10.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.25,0.65,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.2,0.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.15,-0.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.1,-0.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.1,-0.4,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,0.95,-1.35,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.0,-1.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,0.95,-2.1,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,0.9,-2.25,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,0.85,-2.15,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,0.8,-2.1,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,0.8,-2.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,0.8,-1.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,0.8,-1.9,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,0.9,-2.1,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,0.9,-2.2,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,0.9,-2.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,0.95,-2.3,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,1.05,-2.3,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,27,7,15,11.5,2.0,1.35,-1.8,2.0,0.0,0.0
2018,12,27,7,30,23.0,4.0,1.6,-1.3,4.0,3.64,0.0
2018,12,27,7,45,11.5,14.0,1.85,-0.85,14.0,18.75,0.0
2018,12,27,8,0,0.0,24.0,2.1,-0.4,24.0,22.74,11.5
2018,12,27,8,15,0.0,39.0,2.15,-0.15,39.0,38.72,27.95
2018,12,27,8,30,0.0,54.0,2.2,0.1,54.0,53.48,41.74
2018,12,27,8,45,2.0,69.0,2.25,0.35,69.5,68.99,56.0
2018,12,27,9,0,4.0,84.0,2.3,0.6,85.0,84.29,69.89
2018,12,27,9,15,10.0,98.0,2.3,0.95,101.0,100.76,84.65
2018,12,27,9,30,16.0,112.0,2.3,1.3,117.0,117.2,99.16
2018,12,27,9,45,26.0,129.0,2.25,1.6,138.0,147.79,125.91
2018,12,27,10,0,36.0,146.0,2.2,1.9,159.0,169.92,144.88
2018,12,27,10,15,32.0,137.5,2.25,2.5,150.0,154.51,130.9
2018,12,27,10,30,28.0,129.0,2.3,3.1,141.0,140.63,118.37
2018,12,27,10,45,14.0,98.0,2.4,3.7,104.0,95.71,78.8
2018,12,27,11,0,0.0,67.0,2.5,4.3,67.0,59.23,46.53
2018,12,27,11,15,0.0,54.0,2.5,4.75,54.0,47.7,36.33
2018,12,27,11,30,0.0,41.0,2.5,5.2,41.0,36.19,26.17
2018,12,27,11,45,0.0,44.5,2.55,5.7,44.5,39.29,28.81
2018,12,27,12,0,0.0,48.0,2.6,6.2,48.0,42.39,31.43
2018,12,27,12,15,0.0,53.0,2.6,6.4,53.0,46.83,35.25
2018,12,27,12,30,0.0,58.0,2.6,6.6,58.0,51.26,39.07
2018,12,27,12,45,0.5,93.0,2.55,6.85,93.5,82.46,65.97
2018,12,27,13,0,1.0,128.0,2.5,7.1,129.0,112.74,91.82
2018,12,27,13,15,7.5,136.0,2.45,7.15,140.0,120.91,98.59
2018,12,27,13,30,14.0,144.0,2.4,7.2,151.0,128.17,104.54
2018,12,27,13,45,24.0,159.0,2.35,7.25,170.0,140.61,114.67
2018,12,27,14,0,34.0,174.0,2.3,7.3,189.0,147.27,119.88
2018,12,27,14,15,17.5,126.0,2.15,7.25,133.5,109.43,88.6
2018,12,27,14,30,1.0,78.0,2.0,7.2,78.0,68.84,54.53
2018,12,27,14,45,56.0,90.5,1.85,7.15,109.5,76.33,64.15
2018,12,27,15,0,111.0,103.0,1.7,7.1,141.0,81.22,68.67
2018,12,27,15,15,78.5,94.5,1.65,6.95,120.0,74.82,62.94
2018,12,27,15,30,46.0,86.0,1.6,6.8,99.0,70.99,59.47
2018,12,27,15,45,32.0,67.5,1.55,6.65,76.0,56.86,46.5
2018,12,27,16,0,18.0,49.0,1.5,6.5,53.0,42.29,33.01
2018,12,27,16,15,9.0,33.5,1.45,6.2,35.5,29.59,21.15
2018,12,27,16,30,0.0,18.0,1.4,5.9,18.0,15.83,8.32
2018,12,27,16,45,0.5,11.0,1.35,5.65,11.0,9.66,1.04
2018,12,27,17,0,1.0,4.0,1.3,5.4,4.0,3.64,0.0
2018,12,27,17,15,0.5,2.0,1.45,5.45,2.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,1.5,5.45,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,1.15,5.35,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,1.4,5.8,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,1.6,6.2,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.3,7.2,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.55,7.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.6,7.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.7,7.95,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.95,8.3,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,3.5,8.9,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,3.35,8.95,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,3.1,9.05,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,3.0,9.1,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,3.1,9.25,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,3.5,9.7,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,3.7,9.95,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,4.5,10.85,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,5.15,12.2,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,5.45,13.1,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,28,7,15,4.5,1.5,4.5,13.7,1.5,0.0,0.0
2018,12,28,7,30,9.0,3.0,4.4,13.8,3.0,2.73,0.0
2018,12,28,7,45,4.5,10.5,4.35,13.85,10.5,11.9,0.0
2018,12,28,8,0,0.0,18.0,4.3,13.9,18.0,15.85,5.58
2018,12,28,8,15,0.0,29.0,4.25,14.1,29.0,25.58,15.44
2018,12,28,8,30,0.0,40.0,4.2,14.3,40.0,35.89,24.62
2018,12,28,8,45,0.0,51.0,4.2,14.5,51.0,46.27,33.74
2018,12,28,9,0,0.0,62.0,4.2,14.7,62.0,56.55,42.66
2018,12,28,9,15,11.0,72.5,4.15,14.9,76.0,73.0,56.96
2018,12,28,9,30,22.0,83.0,4.1,15.1,90.0,94.89,75.69
2018,12,28,9,45,11.0,61.0,4.05,15.25,64.5,60.72,46.41
2018,12,28,10,0,0.0,39.0,4.0,15.4,39.0,34.38,23.72
2018,12,28,10,15,0.0,41.5,4.1,15.65,41.5,36.6,25.54
2018,12,28,10,30,0.0,44.0,4.2,15.9,44.0,38.82,27.34
2018,12,28,10,45,0.0,57.5,4.25,16.1,57.5,50.79,37.37
2018,12,28,11,0,0.0,71.0,4.3,16.3,71.0,62.79,47.35
2018,12,28,11,15,0.0,47.5,4.3,16.45,47.5,41.94,29.76
2018,12,28,11,30,0.0,24.0,4.3,16.6,24.0,21.16,12.22
2018,12,28,11,45,0.0,24.5,4.35,16.75,24.5,21.6,12.58
2018,12,28,12,0,0.0,25.0,4.4,16.9,25.0,22.05,12.93
2018,12,28,12,15,0.0,30.0,4.3,16.95,30.0,26.47,16.64
2018,12,28,12,30,0.0,35.0,4.2,17.0,35.0,30.89,20.35
2018,12,28,12,45,0.0,34.0,4.1,17.05,34.0,30.0,19.61
2018,12,28,13,0,0.0,33.0,4.0,17.1,33.0,29.11,18.87
2018,12,28,13,15,0.0,28.0,3.9,17.05,28.0,24.69,15.17
2018,12,28,13,30,0.0,23.0,3.8,17.0,23.0,20.27,11.47
2018,12,28,13,45,0.0,33.5,3.65,17.0,33.5,29.54,19.32
2018,12,28,14,0,0.0,44.0,3.5,17.0,44.0,38.83,27.18
2018,12,28,14,15,0.0,37.0,3.15,16.85,37.0,32.63,22.01
2018,12,28,14,30,0.0,30.0,2.8,16.7,30.0,26.43,16.82
2018,12,28,14,45,0.0,25.0,2.45,16.6,25.0,22.01,13.94
2018,12,28,15,0,0.0,20.0,2.1,16.5,20.0,17.6,10.04
2018,12,28,15,15,0.0,21.0,1.9,16.25,21.0,18.47,10.86
2018,12,28,15,30,0.0,22.0,1.7,16.0,22.0,19.35,11.65
2018,12,28,15,45,0.0,21.0,1.55,15.7,21.0,18.47,10.84
2018,12,28,16,0,0.0,20.0,1.4,15.4,20.0,17.58,9.98
2018,12,28,16,15,0.0,16.0,1.4,15.2,16.0,14.06,6.71
2018,12,28,16,30,0.0,12.0,1.4,15.0,12.0,10.54,3.37
2018,12,28,16,45,7.5,9.0,1.45,14.75,9.0,8.06,0.0
2018,12,28,17,0,15.0,6.0,1.5,14.5,6.0,5.46,0.0
2018,12,28,17,15,7.5,3.0,1.5,14.5,3.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.85,13.7,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.25,10.25,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,9.6,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,29,7,15,12.5,2.0,1.0,6.7,2.0,0.0,0.0
2018,12,29,7,30,25.0,4.0,1.0,7.2,4.0,3.64,0.0
2018,12,29,7,45,13.5,15.0,1.05,7.7,15.0,20.7,0.0
2018,12,29,8,0,2.0,26.0,1.1,8.2,26.0,27.33,14.04
2018,12,29,8,15,9.5,41.0,1.25,8.75,42.5,47.4,34.33
2018,12,29,8,30,17.0,56.0,1.4,9.3,59.0,72.6,56.82
2018,12,29,8,45,36.5,74.5,1.6,9.8,83.0,104.4,84.88
2018,12,29,9,0,56.0,93.0,1.8,10.3,107.0,135.75,112.2
2018,12,29,9,15,118.0,109.5,1.85,10.75,144.5,200.46,167.83
2018,12,29,9,30,180.0,126.0,1.9,11.2,182.0,255.02,213.71
2018,12,29,9,45,220.5,137.5,2.0,11.65,214.5,300.18,250.53
2018,12,29,10,0,261.0,149.0,2.1,12.1,247.0,333.49,277.1
2018,12,29,10,15,334.5,150.5,2.05,12.4,286.5,374.24,309.58
2018,12,29,10,30,408.0,152.0,2.0,12.7,326.0,423.57,347.78
2018,12,29,10,45,321.0,176.0,2.0,12.95,317.5,378.31,309.4
2018,12,29,11,0,234.0,200.0,2.0,13.2,309.0,343.93,280.05
2018,12,29,11,15,270.5,203.0,1.95,13.45,333.0,358.0,290.45
2018,12,29,11,30,307.0,206.0,1.9,13.7,357.0,369.65,298.35
2018,12,29,11,45,308.0,210.0,1.85,13.95,364.0,361.53,290.33
2018,12,29,12,0,309.0,214.0,1.8,14.2,371.0,352.29,281.43
2018,12,29,12,15,316.5,213.5,1.8,14.4,375.0,340.74,270.75
2018,12,29,12,30,324.0,213.0,1.8,14.6,379.0,327.83,258.79
2018,12,29,12,45,269.5,217.0,1.75,14.75,354.0,294.25,231.14
2018,12,29,13,0,215.0,221.0,1.7,14.9,329.0,262.88,205.71
2018,12,29,13,15,202.0,217.0,1.65,14.95,316.5,242.79,188.74
2018,12,29,13,30,189.0,213.0,1.6,15.0,304.0,223.35,172.39
2018,12,29,13,45,180.5,203.0,1.55,15.05,287.0,201.19,153.93
2018,12,29,14,0,172.0,193.0,1.5,15.1,270.0,179.69,136.46
2018,12,29,14,15,214.5,176.5,1.35,15.0,266.5,159.95,119.13
2018,12,29,14,30,257.0,160.0,1.2,14.9,263.0,131.76,97.51
2018,12,29,14,45,268.5,146.0,1.1,14.8,245.5,105.41,87.55
2018,12,29,15,0,280.0,132.0,1.0,14.7,228.0,96.68,80.12
2018,12,29,15,15,259.0,118.0,0.9,14.4,199.0,87.5,72.24
2018,12,29,15,30,238.0,104.0,0.8,14.1,170.0,78.09,64.02
2018,12,29,15,45,205.0,89.5,0.7,13.85,140.0,68.03,55.07
2018,12,29,16,0,172.0,75.0,0.6,13.6,110.0,57.71,45.71
2018,12,29,16,15,170.0,57.0,0.6,13.4,84.5,44.73,33.84
2018,12,29,16,30,168.0,39.0,0.6,13.2,59.0,30.06,20.3
2018,12,29,16,45,103.5,26.0,0.65,13.05,36.5,21.11,9.55
2018,12,29,17,0,39.0,13.0,0.7,12.9,14.0,11.82,0.0
2018,12,29,17,15,19.5,6.5,0.7,12.8,7.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.7,12.7,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,12.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,12.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,11.8,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.85,11.45,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,10.15,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.15,7.25,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.15,6.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.15,5.95,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,1.05,5.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,1.1,5.45,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,1.05,5.45,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.9,5.65,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,0.75,5.85,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,0.6,6.1,0.0,0.0,0.0
2018,12,30,7,15,4.5,1.5,0.6,6.3,1.5,0.0,0.0
2018,12,30,7,30,9.0,3.0,0.6,6.5,3.0,0.0,0.0
2018,12,30,7,45,13.5,13.5,0.6,6.75,14.0,19.34,0.0
2018,12,30,8,0,18.0,24.0,0.6,7.0,25.0,36.35,20.64
2018,12,30,8,15,37.5,39.5,0.6,7.25,44.5,66.21,50.76
2018,12,30,8,30,57.0,55.0,0.6,7.5,64.0,104.08,84.61
2018,12,30,8,45,60.5,68.0,0.55,7.75,80.0,119.25,98.4
2018,12,30,9,0,64.0,81.0,0.5,8.0,96.0,134.31,111.67
2018,12,30,9,15,48.5,91.5,0.45,8.25,104.0,124.21,102.84
2018,12,30,9,30,33.0,102.0,0.4,8.5,112.0,123.87,102.15
2018,12,30,9,45,65.5,115.0,0.4,8.8,138.5,156.19,129.84
2018,12,30,10,0,98.0,128.0,0.4,9.1,165.0,197.77,164.42
2018,12,30,10,15,160.5,152.5,0.4,9.45,218.5,259.91,215.18
2018,12,30,10,30,223.0,177.0,0.4,9.8,272.0,329.28,269.8
2018,12,30,10,45,258.0,184.0,0.4,10.15,299.5,350.14,284.8
2018,12,30,11,0,293.0,191.0,0.4,10.5,327.0,369.0,298.33
2018,12,30,11,15,338.5,191.0,0.55,10.95,354.0,384.21,309.64
2018,12,30,11,30,384.0,191.0,0.7,11.4,381.0,396.56,318.36
2018,12,30,11,45,363.5,199.5,0.9,11.85,382.0,380.29,304.59
2018,12,30,12,0,343.0,208.0,1.1,12.3,383.0,363.67,290.52
2018,12,30,12,15,441.5,184.0,1.15,12.6,410.0,374.96,297.33
2018,12,30,12,30,540.0,160.0,1.2,12.9,437.0,374.07,293.36
2018,12,30,12,45,599.5,144.5,1.3,13.2,449.0,361.04,279.38
2018,12,30,13,0,659.0,129.0,1.4,13.5,461.0,339.24,257.52
2018,12,30,13,15,592.0,139.0,1.35,13.6,431.5,296.58,221.38
2018,12,30,13,30,525.0,149.0,1.3,13.7,402.0,255.8,187.42
2018,12,30,13,45,458.5,155.5,1.3,13.75,369.5,218.93,157.62
2018,12,30,14,0,392.0,162.0,1.3,13.8,337.0,187.08,133.33
2018,12,30,14,15,548.0,125.5,1.2,13.7,354.5,152.71,99.41
2018,12,30,14,30,704.0,89.0,1.1,13.6,372.0,102.7,59.62
2018,12,30,14,45,661.5,88.0,1.05,13.45,336.5,62.27,50.06
2018,12,30,15,0,619.0,87.0,1.0,13.3,301.0,62.81,50.71
2018,12,30,15,15,418.5,95.0,0.9,13.0,232.5,68.48,55.86
2018,12,30,15,30,218.0,103.0,0.8,12.7,164.0,77.32,63.74
2018,12,30,15,45,147.5,88.5,0.7,12.4,127.0,69.71,56.9
2018,12,30,16,0,77.0,74.0,0.6,12.1,90.0,58.7,46.9
2018,12,30,16,15,40.5,57.0,0.7,11.75,65.0,47.19,36.27
2018,12,30,16,30,4.0,40.0,0.8,11.4,40.0,34.14,24.05
2018,12,30,16,45,21.0,26.0,0.85,11.05,26.5,22.28,10.94
2018,12,30,17,0,38.0,12.0,0.9,10.7,13.0,10.91,0.0
2018,12,30,17,15,19.0,6.0,0.9,10.5,6.5,5.46,0.0
2018,12,30,17,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,0.8,7.15,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,0.8,6.85,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,0.75,7.45,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,0.7,7.65,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,0.75,7.75,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,31,7,15,4.0,1.5,0.95,8.2,1.5,0.0,0.0
2018,12,31,7,30,8.0,3.0,1.1,8.5,3.0,0.0,0.0
2018,12,31,7,45,4.0,7.0,1.25,8.8,7.0,8.46,0.0
2018,12,31,8,0,0.0,11.0,1.4,9.1,11.0,9.66,1.17
2018,12,31,8,15,0.0,16.0,1.55,9.45,16.0,14.06,6.16
2018,12,31,8,30,0.0,21.0,1.7,9.8,21.0,18.47,10.22
2018,12,31,8,45,0.0,30.5,1.85,10.15,30.5,26.86,17.64
2018,12,31,9,0,0.0,40.0,2.0,10.5,40.0,35.27,25.03
2018,12,31,9,15,0.0,49.5,2.15,10.85,49.5,43.68,32.35
2018,12,31,9,30,0.0,59.0,2.3,11.2,59.0,52.12,39.58
2018,12,31,9,45,0.0,64.0,2.45,11.6,64.0,56.55,43.3
2018,12,31,10,0,0.0,69.0,2.6,12.0,69.0,61.0,46.97
2018,12,31,10,15,0.0,49.5,2.7,12.3,49.5,43.69,32.0
2018,12,31,10,30,0.0,30.0,2.8,12.6,30.0,26.44,17.12
2018,12,31,10,45,0.0,32.0,2.9,12.95,32.0,28.21,18.58
2018,12,31,11,0,0.0,34.0,3.0,13.3,34.0,29.99,20.03
2018,12,31,11,15,0.0,33.0,3.1,13.55,33.0,29.11,19.23
2018,12,31,11,30,0.0,32.0,3.2,13.8,32.0,28.23,18.43
2018,12,31,11,45,0.0,35.0,3.25,14.05,35.0,30.88,20.65
2018,12,31,12,0,0.0,38.0,3.3,14.3,38.0,33.54,22.87
2018,12,31,12,15,0.0,33.5,3.35,14.5,33.5,29.56,19.47
2018,12,31,12,30,0.0,29.0,3.4,14.7,29.0,25.58,16.08
2018,12,31,12,45,0.0,47.0,3.45,14.9,47.0,41.51,29.54
2018,12,31,13,0,0.0,65.0,3.5,15.1,65.0,57.47,42.97
2018,12,31,13,15,0.0,63.5,3.45,15.3,63.5,56.14,41.83
2018,12,31,13,30,0.0,62.0,3.4,15.5,62.0,54.8,40.72
2018,12,31,13,45,0.0,66.0,3.35,15.65,66.0,58.35,43.73
2018,12,31,14,0,0.0,70.0,3.3,15.8,70.0,61.89,46.75
2018,12,31,14,15,0.0,61.5,3.25,15.85,61.5,54.34,40.45
2018,12,31,14,30,0.0,53.0,3.2,15.9,53.0,46.79,34.14
2018,12,31,14,45,0.0,39.0,3.1,15.95,39.0,34.38,24.96
2018,12,31,15,0,0.0,25.0,3.0,16.0,25.0,22.01,13.99
2018,12,31,15,15,0.0,19.0,2.95,16.0,19.0,16.71,9.28
2018,12,31,15,30,0.0,13.0,2.9,16.0,13.0,11.42,4.56
2018,12,31,15,45,0.0,15.0,2.85,15.95,15.0,13.18,6.11
2018,12,31,16,0,0.0,17.0,2.8,15.9,17.0,14.94,7.61
2018,12,31,16,15,0.0,11.0,2.9,15.85,11.0,9.65,2.83
2018,12,31,16,30,0.0,5.0,3.0,15.8,5.0,4.38,0.0
2018,12,31,16,45,0.0,4.0,3.1,15.75,4.0,3.5,0.0
2018,12,31,17,0,0.0,3.0,3.2,15.7,3.0,2.73,0.0
2018,12,31,17,15,0.0,1.5,3.3,15.85,1.5,1.36,0.0
2018,12,31,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,2.6,5.6,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.65,-5.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.55,-5.15,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.5,-5.2,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.5,-5.25,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,1.55,-5.35,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.65,-5.4,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.7,-5.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.75,-5.55,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.8,-5.7,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.85,-5.8,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.9,-5.9,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,2.0,-6.05,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,2.1,-6.2,0.0,0.0,0.0
